"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"421094",2020-04-18 10:13:00,-1.32448,714,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.2,-2.32659,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421095",2020-04-18 10:14:00,-1.40601,749,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.9,-2.67246,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421096",2020-04-18 10:15:00,-1.38498,757,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.1,-2.74743,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421097",2020-04-18 10:16:00,-1.3787,771,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,28,21.5,-2.73546,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421098",2020-04-18 10:17:00,-1.60844,778,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,28,21.9,-2.72916,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421099",2020-04-18 10:18:00,-1.26002,780,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,28,22.1,-2.72916,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421100",2020-04-18 10:19:00,-1.24141,782,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,28,21.1,-2.71656,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421101",2020-04-18 10:20:00,-1.28076,787,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,28,22,-2.72916,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421102",2020-04-18 10:21:00,-1.29487,776,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,22.6,-2.68947,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421103",2020-04-18 10:22:00,-1.26899,764,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.7,-2.70459,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421104",2020-04-18 10:23:00,-1.09035,780,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.8,-2.74869,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421105",2020-04-18 10:24:00,-1.07145,789,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.5,-2.79216,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421106",2020-04-18 10:25:00,-1.22563,803,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.2,-2.84886,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421107",2020-04-18 10:26:00,-1.29155,813,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.5,-2.47779,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421108",2020-04-18 10:27:00,-1.31617,815,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.9,-2.46519,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421109",2020-04-18 10:28:00,-1.36659,815,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.6,-2.50866,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421110",2020-04-18 10:29:00,-1.41122,820,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,22,-2.5956,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421111",2020-04-18 10:30:00,-1.31314,826,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.7,-2.87973,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421112",2020-04-18 10:31:00,-1.11893,829,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.3,-2.92446,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421113",2020-04-18 10:32:00,-0.95933,834,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,22,-2.96793,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421114",2020-04-18 10:33:00,-1.57136,830,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.3,-3.00006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421115",2020-04-18 10:34:00,-1.52884,830,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.4,-2.97738,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421116",2020-04-18 10:35:00,-1.53003,835,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.6,-3.00573,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421117",2020-04-18 10:36:00,-1.5101,841,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,22.7,-3.0303,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421118",2020-04-18 10:37:00,-1.25266,848,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,23.6,-3.03156,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421119",2020-04-18 10:38:00,-1.53029,835,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,23.7,-2.96856,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421120",2020-04-18 10:39:00,-1.56451,839,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,24.3,-2.9421,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421121",2020-04-18 10:40:00,-1.51271,838,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27.5,28,22,-2.86146,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421122",2020-04-18 10:41:00,-1.55712,856,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27.5,28,21.1,-2.65356,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421123",2020-04-18 10:42:00,-1.53856,865,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27.5,28,20.9,-2.70396,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421124",2020-04-18 10:43:00,-1.54592,867,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,20.5,-2.7216,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421125",2020-04-18 10:44:00,-1.79487,862,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,20.4,-2.77956,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421126",2020-04-18 10:45:00,-1.50797,874,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,20.3,-3.01959,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421127",2020-04-18 10:46:00,-1.50322,878,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,20.9,-3.03156,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421128",2020-04-18 10:47:00,-1.45363,883,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27.5,28,20.9,-3.06243,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421129",2020-04-18 10:48:00,-1.49356,894,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27.5,28,21.6,-3.10653,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421130",2020-04-18 10:49:00,-1.5339,896,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27.5,28,22.1,-3.13173,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421131",2020-04-18 10:50:00,-1.42063,900,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27.5,28,22.5,-3.21993,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421132",2020-04-18 10:51:00,-1.42992,901,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27.5,28,21.7,-3.23316,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421133",2020-04-18 10:52:00,-1.50798,901,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,20.6,-3.2382,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421134",2020-04-18 10:53:00,-1.61938,904,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,20.9,-3.2571,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421135",2020-04-18 10:54:00,-1.65815,911,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.3,-3.27159,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421136",2020-04-18 10:55:00,-1.65089,916,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.1,-3.29364,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421137",2020-04-18 10:56:00,-1.58733,917,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.8,-2.93139,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421138",2020-04-18 10:57:00,-1.62666,919,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.3,-2.93013,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421139",2020-04-18 10:58:00,-1.53911,923,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21,-2.95911,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421140",2020-04-18 10:59:00,-1.45275,924,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,20.9,-3.02589,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421141",2020-04-18 11:00:00,-1.45396,925,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.3,-3.10086,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421142",2020-04-18 11:01:00,-1.43886,931,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.5,-3.34026,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421143",2020-04-18 11:02:00,-1.44254,932,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.5,-3.39444,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421144",2020-04-18 11:03:00,-1.45265,932,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,20.9,-3.38373,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421145",2020-04-18 11:04:00,-1.58921,936,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.4,-3.402,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421146",2020-04-18 11:05:00,-1.42474,937,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.2,-3.4461,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421147",2020-04-18 11:06:00,-1.4422,939,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.8,-3.46752,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421148",2020-04-18 11:07:00,-1.41733,947,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.5,-3.50595,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421149",2020-04-18 11:08:00,-1.43253,954,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,20.8,-3.4965,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421150",2020-04-18 11:09:00,-1.41218,950,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.3,-3.48768,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421151",2020-04-18 11:10:00,-1.58041,953,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.9,-3.46689,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421152",2020-04-18 11:11:00,-1.3857,954,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,22.6,-3.10716,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421153",2020-04-18 11:12:00,-1.45828,959,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,22.7,-3.10779,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421154",2020-04-18 11:13:00,-1.41621,962,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,22.8,-3.15126,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421155",2020-04-18 11:14:00,-1.44133,964,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.4,-3.2508,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421156",2020-04-18 11:15:00,-1.44887,965,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,20.9,-3.53241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421157",2020-04-18 11:16:00,-1.40269,971,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28,21.1,-3.5343,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421158",2020-04-18 11:17:00,-1.46349,972,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21.1,-3.53556,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421159",2020-04-18 11:18:00,-1.4586,978,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21.6,-3.56517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421160",2020-04-18 11:19:00,-1.45095,980,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.4,-3.51729,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421161",2020-04-18 11:20:00,-1.67708,967,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21.5,-3.51603,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421162",2020-04-18 11:21:00,-1.47268,994,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21.3,-3.60423,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421163",2020-04-18 11:22:00,-1.49118,1000,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21,-3.6162,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421164",2020-04-18 11:23:00,-1.45027,999,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21.7,-3.57714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421165",2020-04-18 11:24:00,-0.724229,1004,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21.4,-3.57588,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421166",2020-04-18 11:25:00,-1.50631,1005,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,20.9,-3.17583,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421167",2020-04-18 11:26:00,-1.48332,1005,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21.9,-3.17016,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421168",2020-04-18 11:27:00,-1.56638,1011,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.3,-3.22686,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421169",2020-04-18 11:28:00,-1.58036,1016,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.4,-3.26529,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421170",2020-04-18 11:29:00,-1.6094,1012,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.3,-3.54816,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421171",2020-04-18 11:30:00,-1.53284,1019,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.4,-3.54816,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421172",2020-04-18 11:31:00,-1.70499,1022,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.8,-3.52233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421173",2020-04-18 11:32:00,-1.54634,1022,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.5,-3.50469,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421174",2020-04-18 11:33:00,-1.58417,1024,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.6,-3.54123,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421175",2020-04-18 11:34:00,-1.56746,1028,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.9,-3.50469,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421176",2020-04-18 11:35:00,-1.68091,1022,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.5,-3.57651,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421177",2020-04-18 11:36:00,-1.59758,1012,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.2,-3.55383,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421178",2020-04-18 11:37:00,-1.55999,1006,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.5,-3.59478,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421179",2020-04-18 11:38:00,-1.69853,1003,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23,-3.54753,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421180",2020-04-18 11:39:00,-1.2118,1006,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.2,-3.12606,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421181",2020-04-18 11:40:00,-1.50552,1013,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22,-3.15819,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421182",2020-04-18 11:41:00,-1.5339,1025,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.6,-3.2634,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421183",2020-04-18 11:42:00,-1.49745,1031,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23,-3.35727,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421184",2020-04-18 11:43:00,-1.51751,1039,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21.9,-3.66786,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421185",2020-04-18 11:44:00,-1.94619,1045,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22,-3.71133,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421186",2020-04-18 11:45:00,-1.42973,1054,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21.4,-3.72456,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421187",2020-04-18 11:46:00,-1.45731,1060,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,21.3,-3.75669,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421188",2020-04-18 11:47:00,-1.46441,1051,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.8,-3.78189,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421189",2020-04-18 11:48:00,-1.44332,1073,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.8,-3.82662,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421190",2020-04-18 11:49:00,-1.45298,1074,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.4,-3.85623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421191",2020-04-18 11:50:00,-1.39099,1076,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.7,-3.80079,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421192",2020-04-18 11:51:00,-1.46867,1078,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,23.5,-3.85623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421193",2020-04-18 11:52:00,-1.45747,1079,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.1,-3.42279,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421194",2020-04-18 11:53:00,-1.4857,1081,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.4,-3.4839,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421195",2020-04-18 11:54:00,-1.46906,1087,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.3,-3.56013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421196",2020-04-18 11:55:00,-2.01374,1088,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27,25,27.5,28,22.3,-3.58659,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421197",2020-04-18 11:56:00,-1.45013,1086,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28,22.9,-3.9312,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421198",2020-04-18 11:57:00,-1.39272,1090,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28,22.6,-3.94506,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421199",2020-04-18 11:58:00,-1.86846,1092,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28,23.3,-3.92679,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421200",2020-04-18 11:59:00,-1.43733,1096,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28,23.1,-3.969,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421201",2020-04-18 12:00:00,-1.35886,1099,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28,23.5,-3.9753,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421202",2020-04-18 12:01:00,-1.51091,1098,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28,23.8,-3.99546,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421203",2020-04-18 12:02:00,-1.53573,1103,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28,23,-3.99231,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421204",2020-04-18 12:03:00,-1.6044,1102,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28,22.7,-4.00176,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421205",2020-04-18 12:04:00,-1.82667,1110,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,22.8,-3.59856,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421206",2020-04-18 12:05:00,-1.58015,1109,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,22.4,-3.59856,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421207",2020-04-18 12:06:00,-1.63101,1117,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,22.3,-3.67101,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421208",2020-04-18 12:07:00,-1.65038,1113,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,23.7,-3.74283,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421209",2020-04-18 12:08:00,-1.65,1114,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,24.2,-4.03893,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421210",2020-04-18 12:09:00,-1.65596,1116,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,24,-4.06413,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421211",2020-04-18 12:10:00,-1.7446,1117,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,24.6,-4.0698,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421212",2020-04-18 12:11:00,-1.82404,1112,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,23.1,-4.06287,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421213",2020-04-18 12:12:00,-1.69579,1117,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,23.6,-4.0824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421214",2020-04-18 12:13:00,-1.63182,1095,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,24.2,-4.03641,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421215",2020-04-18 12:14:00,-1.61174,1114,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,23.3,-4.10319,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421216",2020-04-18 12:15:00,-1.33668,1122,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,22.9,-4.14792,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421217",2020-04-18 12:16:00,-1.58272,1121,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,23.2,-3.87891,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421218",2020-04-18 12:17:00,-1.26088,1128,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,23.4,-3.74346,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421219",2020-04-18 12:18:00,-1.50328,1126,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,23.6,-3.81276,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421220",2020-04-18 12:19:00,-1.1996,1124,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,22.7,-3.8997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421221",2020-04-18 12:20:00,-1.48345,1127,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,23.1,-3.9501,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421222",2020-04-18 12:21:00,-1.485,1127,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,23.8,-4.24116,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421223",2020-04-18 12:22:00,-1.48663,1135,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,27.5,28.5,25.1,-4.2903,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421224",2020-04-18 12:23:00,-1.47719,1137,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.9,-4.30416,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421225",2020-04-18 12:24:00,-1.3594,1144,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.8,-4.34637,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421226",2020-04-18 12:25:00,-1.52682,1146,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.1,-4.35393,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421227",2020-04-18 12:26:00,-1.49047,1145,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.3,-4.36653,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421228",2020-04-18 12:27:00,-1.52697,1150,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.5,-4.35519,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421229",2020-04-18 12:28:00,-1.50311,1124,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.1,-3.92049,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421230",2020-04-18 12:29:00,-1.50163,1109,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.1,-3.7737,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421231",2020-04-18 12:30:00,-1.13265,1143,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.1,-3.96648,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421232",2020-04-18 12:31:00,-1.47134,1152,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.1,-4.02381,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421233",2020-04-18 12:32:00,-1.48088,1153,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.6,-4.09626,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421234",2020-04-18 12:33:00,-1.537,1150,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.6,-4.33566,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421235",2020-04-18 12:34:00,-1.54722,1150,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.3,-4.34826,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421236",2020-04-18 12:35:00,-1.50833,1156,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23,-4.23045,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421237",2020-04-18 12:36:00,-1.5286,1153,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,22.6,-4.38543,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421238",2020-04-18 12:37:00,-1.41634,1163,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.7,-4.41126,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421239",2020-04-18 12:38:00,-1.58525,1167,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23.1,-4.4226,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421240",2020-04-18 12:39:00,-1.56687,1162,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.1,-4.38606,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421241",2020-04-18 12:40:00,-1.29167,1162,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.3,-3.9438,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421242",2020-04-18 12:41:00,-1.57787,1165,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.9,-3.91419,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421243",2020-04-18 12:42:00,-1.58677,1164,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.6,-3.93246,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421244",2020-04-18 12:43:00,-1.61512,1171,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23,-4.01058,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421245",2020-04-18 12:44:00,-1.09439,1170,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,23,-4.27329,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421246",2020-04-18 12:45:00,-1.56894,1174,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.8,-4.2588,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421247",2020-04-18 12:46:00,-1.56394,1166,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.6,-4.16808,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421248",2020-04-18 12:47:00,-1.57138,1164,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.6,-4.10823,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421249",2020-04-18 12:48:00,-1.57485,1170,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.7,-4.10823,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421250",2020-04-18 12:49:00,-1.59711,1166,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.8,-4.08303,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421251",2020-04-18 12:50:00,-1.59333,1178,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,25,-3.19158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421252",2020-04-18 12:51:00,-1.44147,1174,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.7,-4.24116,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421253",2020-04-18 12:52:00,-0.974881,1183,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.8,-4.00743,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421254",2020-04-18 12:53:00,-1.55316,1198,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,25.5,-4.09563,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421255",2020-04-18 12:54:00,-1.59449,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,25.2,-4.1706,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421256",2020-04-18 12:55:00,-1.69261,1206,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.3,-4.23423,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421257",2020-04-18 12:56:00,-1.55111,1211,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.4,-4.48623,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421258",2020-04-18 12:57:00,-1.66434,1206,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.3,-4.4667,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421259",2020-04-18 12:58:00,-1.74875,1209,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.6,-4.47426,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421260",2020-04-18 12:59:00,-1.65788,1209,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24,-4.47363,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421261",2020-04-18 13:00:00,-1.50795,1208,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.1,-4.46733,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421262",2020-04-18 13:01:00,-1.57565,1204,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,25.2,-4.43079,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421263",2020-04-18 13:02:00,-1.53119,1206,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.6,-4.41819,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421264",2020-04-18 13:03:00,-1.59789,1204,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.4,-3.99483,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421265",2020-04-18 13:04:00,-2.36341,1197,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.4,-3.98286,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421266",2020-04-18 13:05:00,-1.56203,1202,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24,-2.64726,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421267",2020-04-18 13:06:00,-1.54784,1206,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27,25,28,28.5,24.2,-4.08996,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421268",2020-04-18 13:07:00,-1.61182,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.5,-4.43583,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421269",2020-04-18 13:08:00,-1.53808,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.5,-4.44339,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421270",2020-04-18 13:09:00,-1.59356,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.5,-4.4793,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421271",2020-04-18 13:10:00,-1.58088,1203,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.5,-4.48056,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421272",2020-04-18 13:11:00,-1.21267,1204,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.8,-4.4919,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421273",2020-04-18 13:12:00,-1.55729,1204,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25.3,-4.48308,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421274",2020-04-18 13:13:00,-1.53823,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.5,-4.33503,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421275",2020-04-18 13:14:00,-1.5288,1204,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.8,-4.02696,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421276",2020-04-18 13:15:00,-1.53409,1203,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.6,-4.00743,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421277",2020-04-18 13:16:00,-1.5102,1201,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.1,-4.04523,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421278",2020-04-18 13:17:00,-1.50448,1200,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.6,-4.12083,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421279",2020-04-18 13:18:00,-1.50284,1197,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.3,-4.46859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421280",2020-04-18 13:19:00,-1.68574,1195,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24,-4.48938,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421281",2020-04-18 13:20:00,-1.51324,1198,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.6,-4.43646,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421282",2020-04-18 13:21:00,-1.49357,1197,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.8,-4.49253,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421283",2020-04-18 13:22:00,-1.36289,1198,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.4,-4.52403,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421284",2020-04-18 13:23:00,-1.49018,1202,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.2,-4.53096,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421285",2020-04-18 13:24:00,-1.70443,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.8,-4.42449,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421286",2020-04-18 13:25:00,-1.48682,1195,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.3,-4.10256,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421287",2020-04-18 13:26:00,-1.52615,1196,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.5,-4.12839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421288",2020-04-18 13:27:00,-1.48436,1196,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.2,-4.19013,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421289",2020-04-18 13:28:00,-1.52125,1197,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.8,-4.31739,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421290",2020-04-18 13:29:00,-1.49003,1202,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.7,-4.6494,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421291",2020-04-18 13:30:00,-1.58041,1207,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.2,-4.66263,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421292",2020-04-18 13:31:00,-1.69191,1203,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24,-4.65696,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421293",2020-04-18 13:32:00,-1.58299,1202,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.4,-4.64373,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421294",2020-04-18 13:33:00,-1.6195,1200,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.6,-4.65066,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421295",2020-04-18 13:34:00,-1.64695,1206,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25.6,-4.67838,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421296",2020-04-18 13:35:00,-1.66912,1207,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25,-4.48623,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421297",2020-04-18 13:36:00,-1.72538,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25,-4.19643,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421298",2020-04-18 13:37:00,-1.68831,1199,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24,-4.17186,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421299",2020-04-18 13:38:00,-1.78042,1198,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25.2,-4.17249,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421300",2020-04-18 13:39:00,-1.44731,1199,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25,-4.24746,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421301",2020-04-18 13:40:00,-1.74523,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25.6,-4.57443,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421302",2020-04-18 13:41:00,-1.74462,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25.7,-4.5927,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421303",2020-04-18 13:42:00,-1.92108,1202,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.5,-4.58577,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421304",2020-04-18 13:43:00,-1.76734,1198,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.1,-4.56246,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"421305",2020-04-18 13:44:00,-2.00439,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.3,-4.57443,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421306",2020-04-18 13:45:00,-1.68037,1205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.9,-4.59963,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421307",2020-04-18 13:46:00,-1.60047,1206,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.1,-4.61286,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421308",2020-04-18 13:47:00,-1.44289,1207,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.5,-4.18131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421309",2020-04-18 13:48:00,-1.63346,1197,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25,-4.14666,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421310",2020-04-18 13:49:00,-1.57096,1189,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25.9,-4.11516,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421311",2020-04-18 13:50:00,-1.49978,1189,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25.3,-4.11579,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421312",2020-04-18 13:51:00,-1.61714,1172,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25.1,-4.42449,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421313",2020-04-18 13:52:00,-1.51093,1159,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.6,-4.4352,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421314",2020-04-18 13:53:00,-1.4951,1159,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.6,-4.39488,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421315",2020-04-18 13:54:00,-1.47146,1167,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.3,-4.37157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421316",2020-04-18 13:55:00,-1.49675,1175,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.6,-4.44843,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421317",2020-04-18 13:56:00,-1.49985,1184,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.5,-4.47363,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421318",2020-04-18 13:57:00,-0.902475,1192,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.3,-4.47426,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421319",2020-04-18 13:58:00,-1.62257,1196,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,23.6,-4.06413,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421320",2020-04-18 13:59:00,-1.50773,1185,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.1,-3.99483,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421321",2020-04-18 14:00:00,-1.52781,1166,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24,-3.97656,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421322",2020-04-18 14:01:00,-1.51069,1160,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25.1,-4.04712,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421323",2020-04-18 14:02:00,-1.98399,1167,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25.9,-4.36086,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421324",2020-04-18 14:03:00,-1.54502,1178,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.6,-4.45158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421325",2020-04-18 14:04:00,-1.62084,1186,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25,-4.47363,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421326",2020-04-18 14:05:00,-1.53443,1186,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.4,-4.44339,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421327",2020-04-18 14:06:00,-1.54661,1188,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24,-4.48371,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421328",2020-04-18 14:07:00,-1.88899,1189,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.6,-4.49946,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421329",2020-04-18 14:08:00,-1.54018,1190,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25,-4.24053,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421330",2020-04-18 14:09:00,-1.58359,1185,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,25,-4.04019,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421331",2020-04-18 14:10:00,-1.59381,1180,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,28,28.5,24.9,-4.04271,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421332",2020-04-18 14:11:00,-2.1551,1181,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25,-4.12713,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421333",2020-04-18 14:12:00,-1.61519,1178,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.9,-4.18131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421334",2020-04-18 14:13:00,-1.60248,1185,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25,-4.49946,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421335",2020-04-18 14:14:00,-1.59737,1189,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.5,-4.50639,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421336",2020-04-18 14:15:00,-1.62818,1185,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.7,-4.48812,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421337",2020-04-18 14:16:00,-1.5916,1187,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.6,-4.48497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421338",2020-04-18 14:17:00,-1.57039,1183,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25.4,-4.47993,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421339",2020-04-18 14:18:00,-1.58882,1185,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.5,-4.45851,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421340",2020-04-18 14:19:00,-1.60987,1182,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,23.8,-4.0131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421341",2020-04-18 14:20:00,-1.60216,1180,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.4,-3.99483,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421342",2020-04-18 14:21:00,-1.57104,1184,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24,-4.02129,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421343",2020-04-18 14:22:00,-1.56803,1186,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.4,-4.10886,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421344",2020-04-18 14:23:00,-1.59021,1178,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.9,-4.43079,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421345",2020-04-18 14:24:00,-1.52091,1175,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.8,-4.4352,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421346",2020-04-18 14:25:00,-1.50906,1170,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.4,-4.39236,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421347",2020-04-18 14:26:00,-1.5254,1125,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.2,-4.23549,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421348",2020-04-18 14:27:00,-1.59105,1129,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.2,-4.1895,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421349",2020-04-18 14:28:00,-1.57754,1120,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.8,-4.19643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421350",2020-04-18 14:29:00,-2.16004,1139,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.5,-4.13406,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421351",2020-04-18 14:30:00,-1.61267,1128,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.5,-3.71763,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421352",2020-04-18 14:31:00,-1.19629,1135,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25.6,-3.81528,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421353",2020-04-18 14:32:00,-1.5988,1140,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25.4,-3.8808,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421354",2020-04-18 14:33:00,-1.59401,1147,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25.8,-3.95325,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421355",2020-04-18 14:34:00,-1.58086,1139,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25.2,-4.27203,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421356",2020-04-18 14:35:00,-1.59223,1131,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25.6,-4.26573,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421357",2020-04-18 14:36:00,-1.5771,1147,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.6,-4.3533,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421358",2020-04-18 14:37:00,-1.52428,1161,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.8,-4.35393,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421359",2020-04-18 14:38:00,-1.37803,1141,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.7,-4.34826,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421360",2020-04-18 14:39:00,-1.56186,1156,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.6,-4.3281,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421361",2020-04-18 14:40:00,-1.56489,1143,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,23.4,-4.13973,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421362",2020-04-18 14:41:00,-1.55819,1158,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.5,-3.85686,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421363",2020-04-18 14:42:00,-1.55524,1153,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25.3,-3.87639,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421364",2020-04-18 14:43:00,-1.56385,1127,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25.4,-3.87009,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421365",2020-04-18 14:44:00,-2.06116,1114,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.4,-3.90096,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421366",2020-04-18 14:45:00,-1.21973,1092,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,23.8,-4.12713,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421367",2020-04-18 14:46:00,-1.54991,1155,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.2,-4.20399,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421368",2020-04-18 14:47:00,-1.59495,1132,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,24.8,-4.22919,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421369",2020-04-18 14:48:00,-1.57339,1146,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,28.5,25.5,-4.25376,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421370",2020-04-18 14:49:00,-1.67489,1131,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.7,-4.22163,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421371",2020-04-18 14:50:00,-1.55615,1136,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.8,-4.19139,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421372",2020-04-18 14:51:00,-1.71208,1133,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,26,-3.76299,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421373",2020-04-18 14:52:00,-1.89059,1133,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.4,-3.71196,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421374",2020-04-18 14:53:00,-1.48142,1131,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,26.2,-3.73023,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421375",2020-04-18 14:54:00,-1.28312,1125,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.6,-3.78378,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421376",2020-04-18 14:55:00,-1.56265,1119,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.4,-3.82221,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421377",2020-04-18 14:56:00,-1.58313,1115,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.5,-4.12083,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421378",2020-04-18 14:57:00,-1.57379,1112,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.9,-4.12146,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421379",2020-04-18 14:58:00,-1.7539,1113,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.4,-4.1391,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421380",2020-04-18 14:59:00,-1.56553,1113,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.8,-4.14666,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421381",2020-04-18 15:00:00,-1.60334,1114,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.5,-4.15233,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421382",2020-04-18 15:01:00,-1.61768,1116,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.4,-4.15296,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421383",2020-04-18 15:02:00,-1.65071,1113,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.9,-3.68739,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421384",2020-04-18 15:03:00,-1.64449,1110,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.6,-3.66849,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421385",2020-04-18 15:04:00,-1.95737,1106,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.4,-3.68613,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421386",2020-04-18 15:05:00,-2.13038,1102,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.4,-3.74913,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421387",2020-04-18 15:06:00,-1.61274,1099,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.2,-4.09122,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421388",2020-04-18 15:07:00,-1.64804,1097,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,26,-4.09563,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421389",2020-04-18 15:08:00,-1.64602,1093,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,26.7,-4.08996,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421390",2020-04-18 15:09:00,-1.65656,1092,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.8,-4.07106,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421391",2020-04-18 15:10:00,-1.68369,1094,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.9,-4.07106,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421392",2020-04-18 15:11:00,-1.60041,1094,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,26.2,-4.04649,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421393",2020-04-18 15:12:00,-1.20928,1090,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,26.3,-3.63699,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421394",2020-04-18 15:13:00,-1.53345,1089,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.9,-3.56769,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421395",2020-04-18 15:14:00,-1.61629,1092,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.6,-3.64329,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421396",2020-04-18 15:15:00,-1.6391,1092,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,26.7,-3.70377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
