"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"421397",2020-04-18 15:16:00,-1.71945,1091,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,26.8,-3.77433,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421398",2020-04-18 15:17:00,-1.63415,1082,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.9,-3.99924,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421399",2020-04-18 15:18:00,-1.14156,1084,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.9,-4.00239,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421400",2020-04-18 15:19:00,-1.61077,1076,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,24.9,-4.0131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421401",2020-04-18 15:20:00,-1.62773,1075,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.4,-3.99609,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421402",2020-04-18 15:21:00,-1.45948,1073,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27.5,27.5,25,27.5,29,25.9,-3.99987,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421403",2020-04-18 15:22:00,-1.61071,1069,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25,27.5,29,26.7,-3.98916,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421404",2020-04-18 15:23:00,-1.60611,1064,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25,27.5,29,26.6,-3.52611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421405",2020-04-18 15:24:00,-1.61616,1066,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25,27.5,29,25.8,-3.51603,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421406",2020-04-18 15:25:00,-1.00251,1059,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25,27.5,29,25.8,-3.5154,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421407",2020-04-18 15:26:00,-1.60909,1057,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25,27.5,29,25,-3.57273,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421408",2020-04-18 15:27:00,-1.61585,1060,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.4,-3.92553,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421409",2020-04-18 15:28:00,-1.6296,1053,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.4,-3.88143,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421410",2020-04-18 15:29:00,-1.6458,1046,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.3,-3.85245,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421411",2020-04-18 15:30:00,-1.64359,1037,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.7,-3.79449,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421412",2020-04-18 15:31:00,-1.59512,1024,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,27.1,-3.64644,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421413",2020-04-18 15:32:00,-1.40488,1000,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.7,-3.69369,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421414",2020-04-18 15:33:00,-1.82941,996,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.5,-3.66093,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421415",2020-04-18 15:34:00,-1.60533,1017,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.2,-3.28293,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421416",2020-04-18 15:35:00,-1.62021,998,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.8,-3.23316,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421417",2020-04-18 15:36:00,-1.6186,1006,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.8,-3.29679,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421418",2020-04-18 15:37:00,-1.67414,1010,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.4,-3.3705,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421419",2020-04-18 15:38:00,-1.4818,1012,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.8,-3.71133,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421420",2020-04-18 15:39:00,-1.69638,1001,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.2,-3.69936,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421421",2020-04-18 15:40:00,-1.69468,1027,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.1,-3.76803,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421422",2020-04-18 15:41:00,-1.70549,1031,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.9,-3.76803,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421423",2020-04-18 15:42:00,-1.7076,1027,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25,-3.7485,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421424",2020-04-18 15:43:00,-1.67512,1022,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.7,-3.71133,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421425",2020-04-18 15:44:00,-1.38107,1016,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.3,-3.68802,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421426",2020-04-18 15:45:00,-1.29041,1008,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.8,-3.20733,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421427",2020-04-18 15:46:00,-1.67982,1006,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.9,-3.20733,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421428",2020-04-18 15:47:00,-1.6714,1005,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.3,-3.23001,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421429",2020-04-18 15:48:00,-1.65205,997,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.6,-3.3012,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421430",2020-04-18 15:49:00,-1.63726,982,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26,-3.54186,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421431",2020-04-18 15:50:00,-1.63518,1000,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26,-3.61746,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421432",2020-04-18 15:51:00,-1.38442,1000,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,26.4,-3.63636,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421433",2020-04-18 15:52:00,-1.30611,1004,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.8,-3.6477,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421434",2020-04-18 15:53:00,-1.61313,998,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.2,-3.61746,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421435",2020-04-18 15:54:00,-1.5594,988,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.8,-3.63006,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421436",2020-04-18 15:55:00,-1.58616,987,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.3,-3.64203,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421437",2020-04-18 15:56:00,-1.07762,989,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.7,-3.27789,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421438",2020-04-18 15:57:00,-1.57366,975,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.4,-3.10653,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421439",2020-04-18 15:58:00,-1.59535,972,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.8,-3.14433,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421440",2020-04-18 15:59:00,-1.57353,974,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.9,-3.2256,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421441",2020-04-18 16:00:00,-1.60571,973,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.5,-2.68569,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421442",2020-04-18 16:01:00,-1.60065,963,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25,-3.17583,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421443",2020-04-18 16:02:00,-1.61342,981,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,27.5,29,25.9,-3.33333,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421444",2020-04-18 16:03:00,-1.6235,942,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29,26.3,-3.28671,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421445",2020-04-18 16:04:00,-1.49243,428,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29,25.7,-2.58048,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421446",2020-04-18 16:05:00,-1.62127,978,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.3,-3.38877,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421447",2020-04-18 16:06:00,-1.73952,966,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.8,-3.31443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421448",2020-04-18 16:07:00,-1.74579,950,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.2,-2.61261,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421449",2020-04-18 16:08:00,-1.74525,933,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.4,-2.28123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421450",2020-04-18 16:09:00,-1.29775,928,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.7,-2.21319,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421451",2020-04-18 16:10:00,-1.54263,925,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25,-2.24343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421452",2020-04-18 16:11:00,-1.20946,927,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.4,-2.28249,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421453",2020-04-18 16:12:00,-0.696538,929,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25,-2.60946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421454",2020-04-18 16:13:00,-1.33428,937,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.2,-2.67876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421455",2020-04-18 16:14:00,-1.23176,936,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.8,-2.68506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421456",2020-04-18 16:15:00,-1.07254,915,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,26,-2.60883,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421457",2020-04-18 16:16:00,-1.00857,904,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,26.1,-2.56536,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421458",2020-04-18 16:17:00,-0.985432,906,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.8,-2.55213,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421459",2020-04-18 16:18:00,-0.84767,912,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.8,-2.5767,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421460",2020-04-18 16:19:00,-0.796598,916,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.9,-2.48346,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421461",2020-04-18 16:20:00,-0.802237,911,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.6,-2.13003,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421462",2020-04-18 16:21:00,-0.674995,907,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,24.6,-2.1231,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421463",2020-04-18 16:22:00,0,899,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.9,-2.12373,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421464",2020-04-18 16:23:00,-0.655866,881,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.8,-2.09286,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421465",2020-04-18 16:24:00,0,864,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.3,-2.37321,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421466",2020-04-18 16:25:00,0,852,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,26.3,-2.2491,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421467",2020-04-18 16:26:00,0,833,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.7,-2.27808,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421468",2020-04-18 16:27:00,0,835,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.4,-2.19114,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421469",2020-04-18 16:28:00,0,811,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,24.9,-2.1735,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421470",2020-04-18 16:29:00,0,819,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25,-2.1798,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421471",2020-04-18 16:30:00,0,825,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25,-2.1924,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421472",2020-04-18 16:31:00,0,819,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25,-2.11176,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421473",2020-04-18 16:32:00,0,826,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,25.8,-1.77408,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421474",2020-04-18 16:33:00,0,826,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,26.6,-1.77786,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421475",2020-04-18 16:34:00,0,802,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27.5,27.5,25.5,28,29.5,26.2,-1.764,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421476",2020-04-18 16:35:00,0,800,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,25.6,-1.73313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421477",2020-04-18 16:36:00,-0.697443,824,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,24.8,-2.1735,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421478",2020-04-18 16:37:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,25.8,-2.1924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421479",2020-04-18 16:38:00,0,825,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,25.5,-2.13633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421480",2020-04-18 16:39:00,0,822,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,25.4,-2.17413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421481",2020-04-18 16:40:00,0,812,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,25.5,-2.12247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421482",2020-04-18 16:41:00,-0.856884,814,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,25.3,-2.77893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421483",2020-04-18 16:42:00,0,806,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,24.8,-2.7405,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421484",2020-04-18 16:43:00,0,789,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,25.3,-2.43243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421485",2020-04-18 16:44:00,-0.984324,793,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,25.4,-2.2239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421486",2020-04-18 16:45:00,-1.4662,795,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,29.5,25,-2.29446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421487",2020-04-18 16:46:00,-1.97877,789,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,30,25.3,-2.32659,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421488",2020-04-18 16:47:00,-2.25009,787,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,30,25.8,-2.39211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421489",2020-04-18 16:48:00,-2.51793,779,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,30,25,-2.646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421490",2020-04-18 16:49:00,-2.65575,778,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,30,25,-2.6586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421491",2020-04-18 16:50:00,-2.81992,773,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,27.5,25.5,28,30,25.3,-2.61576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421492",2020-04-18 16:51:00,-2.86403,765,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,25.8,-2.57166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421493",2020-04-18 16:52:00,-2.84096,753,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,25.3,-2.53953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421494",2020-04-18 16:53:00,-2.89731,746,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,24.8,-2.5137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421495",2020-04-18 16:54:00,-2.89171,740,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,25.4,-2.4885,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421496",2020-04-18 16:55:00,-2.87841,734,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,25.4,-2.41542,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421497",2020-04-18 16:56:00,-2.74249,728,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,26.1,-1.91016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421498",2020-04-18 16:57:00,-2.91824,693,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,26.7,-1.82322,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421499",2020-04-18 16:58:00,-2.86279,732,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,25.5,-1.96749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421500",2020-04-18 16:59:00,-3.02777,733,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,24.6,-2.06766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421501",2020-04-18 17:00:00,-2.98871,726,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,24.8,-2.36439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421502",2020-04-18 17:01:00,-2.8892,728,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,24.7,-2.34927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421503",2020-04-18 17:02:00,-2.7461,722,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,24.3,-2.32218,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421504",2020-04-18 17:03:00,-2.74708,719,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,25.2,-2.30643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421505",2020-04-18 17:04:00,-2.65396,716,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,25.3,-2.29005,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421506",2020-04-18 17:05:00,-2.4756,719,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,25.5,28,30,25.6,-2.25036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421507",2020-04-18 17:06:00,-2.64792,705,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,24.7,-2.27556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421508",2020-04-18 17:07:00,-2.68458,698,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,24.5,-2.20878,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421509",2020-04-18 17:08:00,-2.572,689,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,24.9,-1.70919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421510",2020-04-18 17:09:00,-2.5589,681,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,24.8,-1.68336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421511",2020-04-18 17:10:00,-2.57733,678,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,24.7,-1.68399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421512",2020-04-18 17:11:00,-2.57232,670,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,24.6,-1.70163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421513",2020-04-18 17:12:00,-2.63619,667,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,25,-1.75266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421514",2020-04-18 17:13:00,-2.58212,663,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,24.6,-1.98828,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421515",2020-04-18 17:14:00,-2.53938,664,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,25.2,-1.97631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421516",2020-04-18 17:15:00,-2.57105,661,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,25.7,-1.94796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421517",2020-04-18 17:16:00,-2.51368,652,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30,26,-1.88937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421518",2020-04-18 17:17:00,-2.51545,647,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30.5,24.8,-1.87173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421519",2020-04-18 17:18:00,-1.99447,646,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30.5,24.6,-1.84842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421520",2020-04-18 17:19:00,-2.71569,641,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30.5,24.8,-1.84716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421521",2020-04-18 17:20:00,-2.70102,641,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30.5,24.2,-1.81503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421522",2020-04-18 17:21:00,-2.46971,638,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30.5,24.4,-1.7199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421523",2020-04-18 17:22:00,-2.46196,632,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27.5,28,26,28,30.5,24.9,-1.47483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421524",2020-04-18 17:23:00,-2.66645,620,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28,30.5,24.2,-1.45089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421525",2020-04-18 17:24:00,-2.49264,614,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28,30.5,24.5,-1.4994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421526",2020-04-18 17:25:00,-2.03965,608,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28,30.5,24.1,-1.56177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421527",2020-04-18 17:26:00,-2.45734,604,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28,30.5,24.6,-1.74069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421528",2020-04-18 17:27:00,-2.51983,598,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28,30.5,24.8,-1.73313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421529",2020-04-18 17:28:00,-2.45457,595,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28,30.5,24.9,-1.71234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421530",2020-04-18 17:29:00,-2.53919,594,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28,30.5,24.8,-1.68903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421531",2020-04-18 17:30:00,-2.66517,590,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28,30.5,24.2,-1.65186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421532",2020-04-18 17:31:00,-2.60773,585,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28,30.5,24.3,-1.61973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421533",2020-04-18 17:32:00,-2.50204,577,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28.5,30.5,24.4,-1.56996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421534",2020-04-18 17:33:00,-2.75575,567,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28.5,30.5,24.1,-1.52586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421535",2020-04-18 17:34:00,-2.73678,562,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28.5,30.5,23.8,-1.29276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421536",2020-04-18 17:35:00,-2.7391,545,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28.5,30.5,23.8,-0.98469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421537",2020-04-18 17:36:00,-2.71545,532,0,25.5,23,23,16,24.5,23,29,0,0,27,26,27.5,28,26,28.5,30.5,23.8,-1.09053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421538",2020-04-18 17:37:00,-2.75026,541,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28.5,30.5,23.9,-1.20078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421539",2020-04-18 17:38:00,-2.18233,545,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28.5,30.5,24.3,-1.28331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421540",2020-04-18 17:39:00,-2.34066,540,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28.5,30.5,24.1,-1.52523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421541",2020-04-18 17:40:00,-2.7298,525,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28.5,30.5,24.4,-1.4805,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421542",2020-04-18 17:41:00,-2.73335,522,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28.5,30.5,24.3,-1.48365,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421543",2020-04-18 17:42:00,-2.73246,536,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28.5,30.5,24.1,-1.51956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421544",2020-04-18 17:43:00,-2.94702,529,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28.5,30.5,24.3,-1.46916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421545",2020-04-18 17:44:00,-2.70226,516,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28.5,30.5,24.3,-1.45026,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421546",2020-04-18 17:45:00,-2.83236,517,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26,28.5,30.5,24,-1.43766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421547",2020-04-18 17:46:00,-2.89289,514,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,30.5,24,-1.41876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421548",2020-04-18 17:47:00,-2.42878,514,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,30.5,24.2,-1.40679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421549",2020-04-18 17:48:00,-2.62412,506,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,30.5,24,-0.96516,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421550",2020-04-18 17:49:00,-2.75277,501,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,24,-0.90153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421551",2020-04-18 17:50:00,-2.80705,488,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.8,-0.94374,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421552",2020-04-18 17:51:00,-2.78009,494,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.8,-1.00926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421553",2020-04-18 17:52:00,-2.62665,495,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.9,-1.3545,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421554",2020-04-18 17:53:00,-2.89153,492,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.7,-1.33119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421555",2020-04-18 17:54:00,-2.99784,479,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.3,-1.29276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421556",2020-04-18 17:55:00,-3.01863,479,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.4,-1.29906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421557",2020-04-18 17:56:00,-2.97311,471,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.4,-1.26126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421558",2020-04-18 17:57:00,-3.01446,463,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.6,-1.24803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421559",2020-04-18 17:58:00,-2.92074,464,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.7,-1.24047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421560",2020-04-18 17:59:00,-2.72425,462,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.8,-1.22157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421561",2020-04-18 18:00:00,-2.95831,451,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.9,-1.17243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421562",2020-04-18 18:01:00,-2.97004,446,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.9,-1.14345,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421563",2020-04-18 18:02:00,-2.987,439,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,24,-0.74088,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421564",2020-04-18 18:03:00,-2.92082,290,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.5,-0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421565",2020-04-18 18:04:00,-2.97496,410,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.1,-0.61929,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421566",2020-04-18 18:05:00,-2.98076,417,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.2,-0.70749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421567",2020-04-18 18:06:00,-2.74671,417,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.1,-0.78309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421568",2020-04-18 18:07:00,-2.82782,418,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.2,-1.03509,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421569",2020-04-18 18:08:00,-2.92058,408,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.2,-1.04643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421570",2020-04-18 18:09:00,-2.97946,401,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,22.8,-1.02186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421571",2020-04-18 18:10:00,-2.94845,415,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.2,-1.00926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421572",2020-04-18 18:11:00,-2.94145,406,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,23.4,-0.96579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421573",2020-04-18 18:12:00,-2.77661,388,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26,28.5,31,22.9,-0.90153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421574",2020-04-18 18:13:00,-2.90782,381,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26.5,28.5,31,22.7,-0.86499,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421575",2020-04-18 18:14:00,-2.87048,366,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26.5,28.5,31,22.7,-0.87696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421576",2020-04-18 18:15:00,-2.83855,368,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28,26.5,28.5,31,22.8,-0.85806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421577",2020-04-18 18:16:00,-2.9235,369,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,28.5,31,22.9,-0.8757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421578",2020-04-18 18:17:00,-2.90315,366,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,28.5,31,22.9,-0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421579",2020-04-18 18:18:00,-3.27456,350,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,28.5,31,22.8,-0.35406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421580",2020-04-18 18:19:00,-3.08374,344,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,28.5,31,22.7,-0.30933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421581",2020-04-18 18:20:00,-2.88842,316,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,28.5,31,22.7,-0.2772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421582",2020-04-18 18:21:00,-2.91262,331,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.7,-0.70623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421583",2020-04-18 18:22:00,-2.84648,336,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.7,-0.693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421584",2020-04-18 18:23:00,-2.89436,321,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.7,-0.69363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421585",2020-04-18 18:24:00,-2.90029,309,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.7,-0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421586",2020-04-18 18:25:00,-2.93507,296,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.7,-0.63756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421587",2020-04-18 18:26:00,-3.17813,282,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.7,-0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421588",2020-04-18 18:27:00,-2.69338,257,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.7,-0.54369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421589",2020-04-18 18:28:00,-2.92112,258,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.7,-0.53046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421590",2020-04-18 18:29:00,-2.95124,227,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.7,-0.50589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421591",2020-04-18 18:30:00,-2.9726,220,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.6,-0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421592",2020-04-18 18:31:00,-2.94303,247,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.4,-0.07686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421593",2020-04-18 18:32:00,-3.53718,206,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31,22.3,-0.07056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421594",2020-04-18 18:33:00,-2.8784,120,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,28,28.5,26.5,29,31.5,22.3,-0.09072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421595",2020-04-18 18:34:00,-2.86603,88,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28.5,26.5,29,31.5,22.2,-0.16506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421596",2020-04-18 18:35:00,-2.76546,86,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,22.2,-0.41706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421597",2020-04-18 18:36:00,-2.63566,86,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,22.1,-0.44478,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421598",2020-04-18 18:37:00,-2.51367,86,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,22.2,-0.41139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421599",2020-04-18 18:38:00,-2.53298,86,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,22.1,-0.32382,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421600",2020-04-18 18:39:00,-2.54375,83,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,22,-0.14679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421601",2020-04-18 18:40:00,-2.50356,87,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.9,0.02394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421602",2020-04-18 18:41:00,-2.51351,88,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.8,-0.3087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421603",2020-04-18 18:42:00,-2.58495,86,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.7,-0.24003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421604",2020-04-18 18:43:00,-2.67286,85,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.6,-0.21546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421605",2020-04-18 18:44:00,-2.76173,81,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.5,-0.24633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421606",2020-04-18 18:45:00,-2.83737,80,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.5,0.09954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421607",2020-04-18 18:46:00,-3.34612,79,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.5,0.23247,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421608",2020-04-18 18:47:00,-3.09515,79,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.4,0.23184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421609",2020-04-18 18:48:00,-3.17876,77,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.3,0.15561,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421610",2020-04-18 18:49:00,-3.22702,78,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.3,0.0567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421611",2020-04-18 18:50:00,-3.21678,79,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.3,-0.19593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421612",2020-04-18 18:51:00,-3.26238,79,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.3,-0.20727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421613",2020-04-18 18:52:00,-3.36069,82,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.3,-0.17703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421614",2020-04-18 18:53:00,-3.82821,130,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.3,-0.17766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421615",2020-04-18 18:54:00,-4.01299,215,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.4,-0.17766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421616",2020-04-18 18:55:00,-3.7997,200,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.4,-0.10836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421617",2020-04-18 18:56:00,-3.51132,190,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.5,-0.10206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421618",2020-04-18 18:57:00,-3.2601,159,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.6,0.04473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421619",2020-04-18 18:58:00,-2.84102,120,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.7,0.11277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421620",2020-04-18 18:59:00,-2.62883,189,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.7,-0.04536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421621",2020-04-18 19:00:00,-2.57267,150,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.7,0.45171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421622",2020-04-18 19:01:00,-2.44168,94,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.7,0.66339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421623",2020-04-18 19:02:00,-2.35711,70,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.6,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421624",2020-04-18 19:03:00,-2.34024,81,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.4,0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421625",2020-04-18 19:04:00,-2.47796,158,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.3,0.06174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421626",2020-04-18 19:05:00,-2.25906,155,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.3,0.08694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421627",2020-04-18 19:06:00,-2.24806,161,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.4,0.04599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421628",2020-04-18 19:07:00,-2.60664,143,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.4,0.12537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421629",2020-04-18 19:08:00,-2.67771,122,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.4,0.12411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421630",2020-04-18 19:09:00,-2.69073,110,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.5,0.24507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421631",2020-04-18 19:10:00,-2.68095,58,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.5,0.34398,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421632",2020-04-18 19:11:00,-2.76843,50,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.5,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421633",2020-04-18 19:12:00,-2.41779,48,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.5,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421634",2020-04-18 19:13:00,-2.8262,48,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31.5,21.5,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421635",2020-04-18 19:14:00,-2.93635,46,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.5,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421636",2020-04-18 19:15:00,-3.33911,45,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.5,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421637",2020-04-18 19:16:00,-2.83837,46,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.5,0.7623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421638",2020-04-18 19:17:00,-3.40694,51,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.4,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421639",2020-04-18 19:18:00,-2.84213,54,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.4,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421640",2020-04-18 19:19:00,-2.87282,48,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.3,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421641",2020-04-18 19:20:00,-2.66988,58,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.1,0.33327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421642",2020-04-18 19:21:00,-2.41068,92,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21,0.23877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421643",2020-04-18 19:22:00,-2.24797,119,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21,0.18837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421644",2020-04-18 19:23:00,-2.24653,86,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.1,0.2709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421645",2020-04-18 19:24:00,-2.91789,48,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.2,0.36729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421646",2020-04-18 19:25:00,-3.47416,47,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.2,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421647",2020-04-18 19:26:00,-4.32845,55,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.2,0.3276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421648",2020-04-18 19:27:00,-5.13417,71,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.1,0.30177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421649",2020-04-18 19:28:00,-5.34026,65,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21.1,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421650",2020-04-18 19:29:00,-4.75934,68,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.9,0.32634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421651",2020-04-18 19:30:00,-4.52288,77,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.9,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421652",2020-04-18 19:31:00,-3.5463,50,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21,0.7686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421653",2020-04-18 19:32:00,-3.21907,41,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21,0.7434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421654",2020-04-18 19:33:00,-2.96521,49,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421655",2020-04-18 19:34:00,-2.62111,51,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,21,0.58968,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421656",2020-04-18 19:35:00,-2.9241,45,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.9,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421657",2020-04-18 19:36:00,-2.69529,42,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.8,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421658",2020-04-18 19:37:00,-2.55863,41,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.7,0.33453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421659",2020-04-18 19:38:00,-2.54222,40,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.6,0.33264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421660",2020-04-18 19:39:00,-2.42156,41,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.6,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421661",2020-04-18 19:40:00,-2.5086,40,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.5,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421662",2020-04-18 19:41:00,-2.51053,39,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.5,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421663",2020-04-18 19:42:00,-2.45471,39,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.5,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421664",2020-04-18 19:43:00,-2.47512,39,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.5,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421665",2020-04-18 19:44:00,-2.45099,39,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.5,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421666",2020-04-18 19:45:00,-2.4284,39,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.4,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421667",2020-04-18 19:46:00,-2.36713,39,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.4,0.77868,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421668",2020-04-18 19:47:00,-2.51564,38,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.4,0.79947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421669",2020-04-18 19:48:00,-2.58328,37,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.4,0.77679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421670",2020-04-18 19:49:00,-2.66402,36,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.4,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421671",2020-04-18 19:50:00,-3.19493,34,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.4,0.43848,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421672",2020-04-18 19:51:00,-2.74919,32,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.4,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421673",2020-04-18 19:52:00,-2.90679,32,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.4,0.45171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421674",2020-04-18 19:53:00,-3.07708,30,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.3,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421675",2020-04-18 19:54:00,-2.62938,30,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.3,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421676",2020-04-18 19:55:00,-2.81971,29,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.3,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421677",2020-04-18 19:56:00,-2.85977,29,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.3,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421678",2020-04-18 19:57:00,-2.88779,29,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.3,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421679",2020-04-18 19:58:00,-2.82499,26,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.3,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421680",2020-04-18 19:59:00,-2.94649,24,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.3,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421681",2020-04-18 20:00:00,-2.87676,23,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.3,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421682",2020-04-18 20:01:00,-2.85243,23,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.3,0.50589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421683",2020-04-18 20:02:00,-2.89421,23,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.2,0.69363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421684",2020-04-18 20:03:00,-2.89924,23,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.2,0.90531,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421685",2020-04-18 20:04:00,-3.05252,21,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.1,0.88137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421686",2020-04-18 20:05:00,-2.6985,20,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20.1,0.8253,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421687",2020-04-18 20:06:00,-2.89102,18,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,31,20,0.77994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421688",2020-04-18 20:07:00,-3.05555,18,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.9,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421689",2020-04-18 20:08:00,-2.9217,18,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.9,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421690",2020-04-18 20:09:00,-2.89714,17,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.9,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421691",2020-04-18 20:10:00,-2.58005,16,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.9,0.56133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421692",2020-04-18 20:11:00,-2.70809,16,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.9,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421693",2020-04-18 20:12:00,-2.95235,16,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421694",2020-04-18 20:13:00,-2.43109,15,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.9,0.58338,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421695",2020-04-18 20:14:00,-2.65429,14,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.9,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421696",2020-04-18 20:15:00,-2.60196,15,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.8,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421697",2020-04-18 20:16:00,-2.64918,14,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.8,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421698",2020-04-18 20:17:00,-2.67081,14,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.8,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421699",2020-04-18 20:18:00,-2.67597,13,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.6,0.93681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421700",2020-04-18 20:19:00,-2.63698,13,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.7,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
