"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"421701",2020-04-18 20:20:00,-2.66718,12,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.6,0.94122,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421702",2020-04-18 20:21:00,-2.64338,12,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,29,30.5,19.5,0.89334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421703",2020-04-18 20:22:00,-2.57935,11,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.5,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421704",2020-04-18 20:23:00,-2.58177,11,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.4,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421705",2020-04-18 20:24:00,-2.56666,12,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.5,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421706",2020-04-18 20:25:00,-2.83199,11,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.4,0.58968,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421707",2020-04-18 20:26:00,-2.30607,10,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.4,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421708",2020-04-18 20:27:00,-2.53233,11,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.4,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421709",2020-04-18 20:28:00,-2.54989,9,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.4,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421710",2020-04-18 20:29:00,-2.55737,8,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.3,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421711",2020-04-18 20:30:00,-2.53016,8,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.3,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421712",2020-04-18 20:31:00,-2.53614,6,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.3,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421713",2020-04-18 20:32:00,-2.48227,5,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.4,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421714",2020-04-18 20:33:00,-3.32602,6,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.3,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421715",2020-04-18 20:34:00,-2.50749,7,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.3,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421716",2020-04-18 20:35:00,-2.48761,8,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.3,0.96264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421717",2020-04-18 20:36:00,-2.4815,8,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.3,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421718",2020-04-18 20:37:00,-2.48035,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.3,0.93744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421719",2020-04-18 20:38:00,-2.48583,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.2,0.82341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421720",2020-04-18 20:39:00,-2.93956,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.2,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421721",2020-04-18 20:40:00,-2.47355,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.3,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421722",2020-04-18 20:41:00,-2.51919,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.1,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421723",2020-04-18 20:42:00,-2.59341,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30.5,19.2,0.59472,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421724",2020-04-18 20:43:00,-2.60518,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.1,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421725",2020-04-18 20:44:00,-2.56069,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.1,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421726",2020-04-18 20:45:00,-3.11965,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421727",2020-04-18 20:46:00,-2.65134,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19,0.53802,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421728",2020-04-18 20:47:00,-2.65623,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.1,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421729",2020-04-18 20:48:00,-2.60589,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.1,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421730",2020-04-18 20:49:00,-2.62518,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.1,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421731",2020-04-18 20:50:00,-2.59715,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.1,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421732",2020-04-18 20:51:00,-2.6389,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421733",2020-04-18 20:52:00,-3.08256,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.91224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421734",2020-04-18 20:53:00,-2.28241,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.91287,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421735",2020-04-18 20:54:00,-2.39228,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.89397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421736",2020-04-18 20:55:00,-2.33143,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.3,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421737",2020-04-18 20:56:00,-2.25424,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421738",2020-04-18 20:57:00,-2.41011,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.54495,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421739",2020-04-18 20:58:00,-2.18391,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.55251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421740",2020-04-18 20:59:00,-2.40392,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.54621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421741",2020-04-18 21:00:00,-2.16861,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.4,0.54369,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421742",2020-04-18 21:01:00,-2.27028,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.3,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421743",2020-04-18 21:02:00,-2.29342,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421744",2020-04-18 21:03:00,-2.25281,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421745",2020-04-18 21:04:00,-2.24847,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.3,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421746",2020-04-18 21:05:00,-2.36819,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.3,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421747",2020-04-18 21:06:00,-1.56461,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.3,0.54558,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421748",2020-04-18 21:07:00,-2.50806,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421749",2020-04-18 21:08:00,-2.48691,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421750",2020-04-18 21:09:00,-2.52326,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.3,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421751",2020-04-18 21:10:00,-2.53183,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.3,0.55188,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421752",2020-04-18 21:11:00,-2.55177,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.4,0.9072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421753",2020-04-18 21:12:00,-2.28339,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.4,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421754",2020-04-18 21:13:00,-3.16267,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.3,0.92484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421755",2020-04-18 21:14:00,-2.49466,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28.5,26.5,28.5,30,19.2,0.8064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421756",2020-04-18 21:15:00,-2.48599,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28,26.5,28.5,30,19.2,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421757",2020-04-18 21:16:00,-2.52151,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28,26.5,28.5,30,19.1,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421758",2020-04-18 21:17:00,-2.52926,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28,26.5,28.5,30,19.2,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421759",2020-04-18 21:18:00,-2.50838,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28,26.5,28.5,30,19.2,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421760",2020-04-18 21:19:00,-2.44017,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26.5,28,28,26.5,28.5,30,19,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421761",2020-04-18 21:20:00,-2.62157,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19.1,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421762",2020-04-18 21:21:00,-2.4496,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421763",2020-04-18 21:22:00,-2.38337,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421764",2020-04-18 21:23:00,-2.39149,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421765",2020-04-18 21:24:00,-2.39546,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,18.9,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421766",2020-04-18 21:25:00,-2.35406,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,18.9,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421767",2020-04-18 21:26:00,-2.88749,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,18.8,0.56952,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421768",2020-04-18 21:27:00,-2.42468,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,18.9,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421769",2020-04-18 21:28:00,-1.88315,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,18.8,0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421770",2020-04-18 21:29:00,-2.37581,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19,0.85806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421771",2020-04-18 21:30:00,-2.31295,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19,0.97902,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421772",2020-04-18 21:31:00,-2.35142,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19,0.92232,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421773",2020-04-18 21:32:00,-2.30218,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19,0.8127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421774",2020-04-18 21:33:00,-2.14391,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19.1,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421775",2020-04-18 21:34:00,-2.34389,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19.1,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421776",2020-04-18 21:35:00,-2.35128,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19.1,0.58023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421777",2020-04-18 21:36:00,-2.34512,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,30,19,0.57519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421778",2020-04-18 21:37:00,-2.2778,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.8,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421779",2020-04-18 21:38:00,-2.27606,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.9,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421780",2020-04-18 21:39:00,-1.898,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,19,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421781",2020-04-18 21:40:00,-2.4276,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.9,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421782",2020-04-18 21:41:00,-2.26568,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,19,0.58275,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421783",2020-04-18 21:42:00,-2.26698,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.8,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421784",2020-04-18 21:43:00,-2.33133,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.8,0.57582,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421785",2020-04-18 21:44:00,-2.83884,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.8,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421786",2020-04-18 21:45:00,-2.70829,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.7,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421787",2020-04-18 21:46:00,-2.721,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.7,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421788",2020-04-18 21:47:00,-1.32129,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.8,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421789",2020-04-18 21:48:00,-2.22345,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.7,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421790",2020-04-18 21:49:00,-1.77267,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.7,0.94878,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421791",2020-04-18 21:50:00,-2.06802,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.6,0.98154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421792",2020-04-18 21:51:00,-2.10225,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28.5,29.5,18.8,0.94122,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421793",2020-04-18 21:52:00,-2.0727,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.7,0.80262,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421794",2020-04-18 21:53:00,-2.08492,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.6,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421795",2020-04-18 21:54:00,-2.01261,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.7,0.56133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421796",2020-04-18 21:55:00,-1.9399,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.6,0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421797",2020-04-18 21:56:00,-1.94013,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.6,0.57078,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421798",2020-04-18 21:57:00,-1.99063,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.6,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421799",2020-04-18 21:58:00,-2.00154,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.7,0.55755,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421800",2020-04-18 21:59:00,-2.17972,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.8,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421801",2020-04-18 22:00:00,-1.67765,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.7,0.4158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421802",2020-04-18 22:01:00,-2.00012,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.6,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421803",2020-04-18 22:02:00,-1.94993,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.6,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421804",2020-04-18 22:03:00,-1.96525,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.6,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421805",2020-04-18 22:04:00,-1.93884,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,28,28,26.5,28,29.5,18.6,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421806",2020-04-18 22:05:00,-1.91226,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.6,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421807",2020-04-18 22:06:00,-1.79248,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.6,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421808",2020-04-18 22:07:00,-1.8653,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.6,0.40635,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421809",2020-04-18 22:08:00,-1.88501,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.6,0.78435,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421810",2020-04-18 22:09:00,-1.92402,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.5,0.80514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421811",2020-04-18 22:10:00,-1.95044,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.6,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421812",2020-04-18 22:11:00,-2.50333,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.6,0.63189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421813",2020-04-18 22:12:00,-2.09784,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.6,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421814",2020-04-18 22:13:00,-2.50295,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.7,0.38367,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421815",2020-04-18 22:14:00,-2.38325,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.5,0.37926,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421816",2020-04-18 22:15:00,-1.80698,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.6,0.38304,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421817",2020-04-18 22:16:00,-1.76481,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.7,0.37359,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421818",2020-04-18 22:17:00,-1.91782,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.6,0.37863,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421819",2020-04-18 22:18:00,-1.90896,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.5,0.37926,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421820",2020-04-18 22:19:00,-1.8738,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.4,0.38241,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421821",2020-04-18 22:20:00,-2.66657,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.5,0.37737,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421822",2020-04-18 22:21:00,-2.00621,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.5,0.3717,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421823",2020-04-18 22:22:00,-2.1361,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421824",2020-04-18 22:23:00,-2.29218,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,18.3,0.37674,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421825",2020-04-18 22:24:00,-4.14818,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,18.4,0.37737,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421826",2020-04-18 22:25:00,-6.31661,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,18.3,0.37737,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421827",2020-04-18 22:26:00,-6.70046,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,18.2,0.38304,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421828",2020-04-18 22:27:00,-4.83706,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,18.2,0.49077,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421829",2020-04-18 22:28:00,-3.30586,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,17.9,0.76167,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421830",2020-04-18 22:29:00,-2.60242,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,17.9,0.7623,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421831",2020-04-18 22:30:00,-2.11379,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,17.9,0.6867,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421832",2020-04-18 22:31:00,-1.80308,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26.5,28,29.5,17.9,0.56007,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421833",2020-04-18 22:32:00,-1.66455,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.8,0.40131,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421834",2020-04-18 22:33:00,-1.40374,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.7,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421835",2020-04-18 22:34:00,-1.15606,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.5,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421836",2020-04-18 22:35:00,-1.41691,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.6,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421837",2020-04-18 22:36:00,-1.24178,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.5,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421838",2020-04-18 22:37:00,-1.28114,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.4,0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421839",2020-04-18 22:38:00,-1.87985,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.4,0.40635,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421840",2020-04-18 22:39:00,-1.48645,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.4,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421841",2020-04-18 22:40:00,-1.51435,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.3,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421842",2020-04-18 22:41:00,-1.56058,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.2,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421843",2020-04-18 22:42:00,-1.60879,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.2,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421844",2020-04-18 22:43:00,-1.822,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29.5,17.2,0.40257,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421845",2020-04-18 22:44:00,-1.82888,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,17.2,0.3969,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421846",2020-04-18 22:45:00,-1.94496,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,17.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421847",2020-04-18 22:46:00,-2.03517,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,17.1,0.40194,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421848",2020-04-18 22:47:00,-2.11263,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,17,0.39627,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421849",2020-04-18 22:48:00,-2.64227,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.9,0.76041,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421850",2020-04-18 22:49:00,-2.883,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,17,0.79254,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421851",2020-04-18 22:50:00,-2.88373,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,17,0.7497,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421852",2020-04-18 22:51:00,-2.74147,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,17,0.62874,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421853",2020-04-18 22:52:00,-2.52041,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,17,0.41013,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421854",2020-04-18 22:53:00,-2.27537,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.9,0.41454,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421855",2020-04-18 22:54:00,-2.26028,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.9,0.4032,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421856",2020-04-18 22:55:00,-2.18694,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.9,0.4095,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421857",2020-04-18 22:56:00,-2.05474,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.8,0.40887,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421858",2020-04-18 22:57:00,-1.9455,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.41454,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421859",2020-04-18 22:58:00,-1.75295,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.41202,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421860",2020-04-18 22:59:00,-1.82416,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.8,0.4032,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421861",2020-04-18 23:00:00,-2.30908,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.8,0.41517,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421862",2020-04-18 23:01:00,-1.44964,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.41454,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421863",2020-04-18 23:02:00,-1.87345,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.42588,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"421864",2020-04-18 23:03:00,-1.72765,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.6,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421865",2020-04-18 23:04:00,-1.77219,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421866",2020-04-18 23:05:00,-1.84261,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.8,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421867",2020-04-18 23:06:00,-2.00458,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421868",2020-04-18 23:07:00,-2.51758,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.8,0.41706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421869",2020-04-18 23:08:00,-2.25684,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.8,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421870",2020-04-18 23:09:00,-2.37595,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421871",2020-04-18 23:10:00,-2.44915,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.76923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421872",2020-04-18 23:11:00,-2.47197,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.79317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421873",2020-04-18 23:12:00,-2.42734,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.6,0.75474,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421874",2020-04-18 23:13:00,-2.22487,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.62055,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421875",2020-04-18 23:14:00,-2.61126,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.8,0.40824,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421876",2020-04-18 23:15:00,-2.4478,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.9,0.39564,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421877",2020-04-18 23:16:00,-2.45679,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.8,0.3906,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421878",2020-04-18 23:17:00,-2.40835,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421879",2020-04-18 23:18:00,-2.27999,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.8,0.41328,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421880",2020-04-18 23:19:00,-2.27512,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.8,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421881",2020-04-18 23:20:00,-1.9634,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.7,0.40131,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421882",2020-04-18 23:21:00,-2.35308,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.6,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421883",2020-04-18 23:22:00,-1.89041,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.4,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421884",2020-04-18 23:23:00,-1.31449,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.4,0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421885",2020-04-18 23:24:00,-1.89872,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421886",2020-04-18 23:25:00,-1.90589,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421887",2020-04-18 23:26:00,-1.86285,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.2,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421888",2020-04-18 23:27:00,-1.68222,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421889",2020-04-18 23:28:00,-1.81772,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.1,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421890",2020-04-18 23:29:00,-1.79728,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.1,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421891",2020-04-18 23:30:00,-1.83748,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421892",2020-04-18 23:31:00,-1.83135,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.1,0.75096,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421893",2020-04-18 23:32:00,-1.81775,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.3,0.75159,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421894",2020-04-18 23:33:00,-1.72627,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.4,0.72324,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421895",2020-04-18 23:34:00,-1.64688,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.3,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421896",2020-04-18 23:35:00,-1.83239,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.1,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421897",2020-04-18 23:36:00,-1.82595,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.1,0.38556,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421898",2020-04-18 23:37:00,-1.88027,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421899",2020-04-18 23:38:00,-1.54544,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.1,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421900",2020-04-18 23:39:00,-1.83062,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16.1,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421901",2020-04-18 23:40:00,-1.62375,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,16,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421902",2020-04-18 23:41:00,-1.48446,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421903",2020-04-18 23:42:00,-1.70257,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421904",2020-04-18 23:43:00,-1.77778,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421905",2020-04-18 23:44:00,-1.84974,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.6,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421906",2020-04-18 23:45:00,-1.81772,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.7,0.37422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421907",2020-04-18 23:46:00,-1.80463,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.8,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421908",2020-04-18 23:47:00,-1.90584,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.9,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421909",2020-04-18 23:48:00,-1.83294,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421910",2020-04-18 23:49:00,-1.78836,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.7,0.37359,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421911",2020-04-18 23:50:00,-1.81725,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421912",2020-04-18 23:51:00,-1.8449,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.8,0.37422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421913",2020-04-18 23:52:00,-1.78629,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.8,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421914",2020-04-18 23:53:00,-1.92811,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.7,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421915",2020-04-18 23:54:00,-1.45676,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.5,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421916",2020-04-18 23:55:00,-1.85966,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28,26.5,28,29,15.5,0.7245,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421917",2020-04-18 23:56:00,-1.83664,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,28,29,15.6,0.72072,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421918",2020-04-18 23:57:00,-1.80081,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,28,29,15.6,0.6615,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421919",2020-04-18 23:58:00,-1.77703,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,28,29,15.7,0.55503,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421920",2020-04-18 23:59:00,-1.80595,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,28,29,15.6,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421921",2020-04-19 00:00:00,-1.58544,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,28,29,15.6,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421922",2020-04-19 00:01:00,-1.9544,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,28,29,15.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421923",2020-04-19 00:02:00,-1.67876,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,28,29,15.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421924",2020-04-19 00:03:00,-1.68925,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,28,29,15.4,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421925",2020-04-19 00:04:00,-1.85232,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,28,29,15.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421926",2020-04-19 00:05:00,-1.83051,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,28,29,15.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421927",2020-04-19 00:06:00,-1.84152,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,29,15.4,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421928",2020-04-19 00:07:00,-1.73919,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,29,15.3,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421929",2020-04-19 00:08:00,-1.89157,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,29,15,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421930",2020-04-19 00:09:00,-1.80953,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,29,15.2,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421931",2020-04-19 00:10:00,-1.85458,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,29,15.1,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421932",2020-04-19 00:11:00,-1.76452,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,29,15,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421933",2020-04-19 00:12:00,-1.77731,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,29,15,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421934",2020-04-19 00:13:00,-1.66077,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,29,15.1,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421935",2020-04-19 00:14:00,-1.45839,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,28.5,14.9,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421936",2020-04-19 00:15:00,-1.77269,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,28.5,14.9,0.40005,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421937",2020-04-19 00:16:00,-1.74425,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,28.5,14.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421938",2020-04-19 00:17:00,-1.75678,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,28.5,14.9,0.70497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421939",2020-04-19 00:18:00,-1.49496,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,28.5,14.8,0.756,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421940",2020-04-19 00:19:00,-1.76242,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,28.5,14.9,0.74277,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421941",2020-04-19 00:20:00,-1.92871,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,28.5,14.9,0.6237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421942",2020-04-19 00:21:00,-1.51743,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,28.5,14.9,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421943",2020-04-19 00:22:00,-1.9307,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26.5,27.5,28.5,14.9,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421944",2020-04-19 00:23:00,-1.93052,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,14.9,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421945",2020-04-19 00:24:00,-1.74829,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421946",2020-04-19 00:25:00,-1.86235,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421947",2020-04-19 00:26:00,-1.69684,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15.1,0.41202,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421948",2020-04-19 00:27:00,-1.72515,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421949",2020-04-19 00:28:00,-1.52475,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15.1,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421950",2020-04-19 00:29:00,-1.41338,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15.1,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421951",2020-04-19 00:30:00,-1.50969,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15.1,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421952",2020-04-19 00:31:00,-1.42862,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15.1,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421953",2020-04-19 00:32:00,-1.4689,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15.2,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421954",2020-04-19 00:33:00,-1.58043,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15.1,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421955",2020-04-19 00:34:00,-1.76221,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15.2,0.41328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421956",2020-04-19 00:35:00,-1.69603,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,27.5,26,27.5,28.5,15.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421957",2020-04-19 00:36:00,-1.76914,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,27.5,26,27.5,28.5,15.2,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421958",2020-04-19 00:37:00,-1.82814,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,27.5,26,27.5,28.5,15.1,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421959",2020-04-19 00:38:00,-1.8553,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,27.5,26,27.5,28.5,15.2,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421960",2020-04-19 00:39:00,-1.91938,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,27.5,26,27.5,28.5,15,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421961",2020-04-19 00:40:00,-2.15352,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,27.5,26,27.5,28.5,15,0.65268,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421962",2020-04-19 00:41:00,-2.21967,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,27.5,26,27.5,28.5,14.9,0.76041,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421963",2020-04-19 00:42:00,-2.10892,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.8,0.7308,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421964",2020-04-19 00:43:00,-2.08887,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.7,0.62937,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421965",2020-04-19 00:44:00,-2.00684,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.5,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421966",2020-04-19 00:45:00,-1.36721,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.4,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421967",2020-04-19 00:46:00,-1.81669,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421968",2020-04-19 00:47:00,-2.18592,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421969",2020-04-19 00:48:00,-1.94046,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421970",2020-04-19 00:49:00,-1.70951,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421971",2020-04-19 00:50:00,-1.58595,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421972",2020-04-19 00:51:00,-1.2128,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.6,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421973",2020-04-19 00:52:00,-1.10527,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421974",2020-04-19 00:53:00,-0.992403,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.7,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421975",2020-04-19 00:54:00,-1.18595,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.7,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421976",2020-04-19 00:55:00,-1.01658,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.7,0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421977",2020-04-19 00:56:00,-1.06942,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421978",2020-04-19 00:57:00,-1.0745,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421979",2020-04-19 00:58:00,-1.19835,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421980",2020-04-19 00:59:00,-1.31751,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421981",2020-04-19 01:00:00,-1.60522,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421982",2020-04-19 01:01:00,-2.24863,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421983",2020-04-19 01:02:00,-1.94451,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421984",2020-04-19 01:03:00,-2.0709,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421985",2020-04-19 01:04:00,-2.05407,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.6,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421986",2020-04-19 01:05:00,-2.253,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.6,0.71694,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421987",2020-04-19 01:06:00,-2.75252,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.5,0.73017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421988",2020-04-19 01:07:00,-3.64978,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.4,0.71064,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421989",2020-04-19 01:08:00,-3.15033,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.2,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421990",2020-04-19 01:09:00,-2.77707,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.2,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421991",2020-04-19 01:10:00,-2.62532,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.2,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421992",2020-04-19 01:11:00,-2.27147,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.3,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421993",2020-04-19 01:12:00,-2.08018,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.3,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421994",2020-04-19 01:13:00,-1.8661,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.2,0.37296,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421995",2020-04-19 01:14:00,-2.23528,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.1,0.378,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421996",2020-04-19 01:15:00,-1.57033,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.1,0.37674,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421997",2020-04-19 01:16:00,-1.51699,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14,0.37674,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421998",2020-04-19 01:17:00,-1.53932,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.1,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"421999",2020-04-19 01:18:00,-1.49252,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.1,0.3717,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422000",2020-04-19 01:19:00,-1.40309,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.1,0.38304,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422001",2020-04-19 01:20:00,-0.999135,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14,0.37737,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422002",2020-04-19 01:21:00,-1.38397,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14,0.38304,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422003",2020-04-19 01:22:00,-1.58059,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,13.9,0.37611,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422004",2020-04-19 01:23:00,-1.43802,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,13.9,0.3717,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422005",2020-04-19 01:24:00,-1.43502,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,13.9,0.41391,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422006",2020-04-19 01:25:00,-1.28548,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,13.8,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422007",2020-04-19 01:26:00,-1.40306,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,13.9,0.40572,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422008",2020-04-19 01:27:00,-1.52427,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14,0.40698,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422009",2020-04-19 01:28:00,-1.38714,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.1,0.39879,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
