"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"422010",2020-04-19 01:29:00,-1.43594,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.3,0.72261,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422011",2020-04-19 01:30:00,-1.52464,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.3,0.74214,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422012",2020-04-19 01:31:00,-1.5889,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.3,0.73647,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422013",2020-04-19 01:32:00,-1.56442,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28.5,14.3,0.61677,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422014",2020-04-19 01:33:00,-2.18979,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,14.3,0.54999,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422015",2020-04-19 01:34:00,-1.79611,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,14.2,0.4032,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422016",2020-04-19 01:35:00,-1.72028,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,14.3,0.40761,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422017",2020-04-19 01:36:00,-1.66424,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,14,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422018",2020-04-19 01:37:00,-1.68593,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.9,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422019",2020-04-19 01:38:00,-1.19093,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.9,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422020",2020-04-19 01:39:00,-1.71011,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.9,0.39312,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422021",2020-04-19 01:40:00,-1.52433,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.9,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422022",2020-04-19 01:41:00,-1.64833,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.9,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422023",2020-04-19 01:42:00,-1.69698,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.9,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422024",2020-04-19 01:43:00,-1.15064,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.6,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422025",2020-04-19 01:44:00,-1.74421,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.5,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422026",2020-04-19 01:45:00,-1.71431,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.4,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422027",2020-04-19 01:46:00,-1.92856,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.2,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422028",2020-04-19 01:47:00,-1.76094,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.4,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422029",2020-04-19 01:48:00,-1.72728,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422030",2020-04-19 01:49:00,-1.72288,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.4,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422031",2020-04-19 01:50:00,-1.7302,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.3,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422032",2020-04-19 01:51:00,-2.17504,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422033",2020-04-19 01:52:00,-1.64466,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.2,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422034",2020-04-19 01:53:00,-1.21318,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.3,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422035",2020-04-19 01:54:00,-1.62341,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.3,0.71757,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422036",2020-04-19 01:55:00,-1.46099,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.4,0.7434,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422037",2020-04-19 01:56:00,-0.893027,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.4,0.73017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422038",2020-04-19 01:57:00,-1.5524,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.5,0.61677,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422039",2020-04-19 01:58:00,-1.56466,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.4,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422040",2020-04-19 01:59:00,-1.57405,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422041",2020-04-19 02:00:00,-1.38619,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,28.5,13.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422042",2020-04-19 02:01:00,-1.52979,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.3,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422043",2020-04-19 02:02:00,-1.54603,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.4,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422044",2020-04-19 02:03:00,-1.52794,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.3,0.40446,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422045",2020-04-19 02:04:00,-1.4812,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422046",2020-04-19 02:05:00,-1.49407,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.1,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422047",2020-04-19 02:06:00,-1.23921,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422048",2020-04-19 02:07:00,-1.45096,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.5,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422049",2020-04-19 02:08:00,-1.49659,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422050",2020-04-19 02:09:00,-1.5032,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.5,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422051",2020-04-19 02:10:00,-1.44938,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422052",2020-04-19 02:11:00,-1.52538,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.5,0.39501,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422053",2020-04-19 02:12:00,-1.49635,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.6,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422054",2020-04-19 02:13:00,-1.36522,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422055",2020-04-19 02:14:00,-1.57565,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.6,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422056",2020-04-19 02:15:00,-1.68945,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422057",2020-04-19 02:16:00,-1.28645,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422058",2020-04-19 02:17:00,-1.67178,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.4,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422059",2020-04-19 02:18:00,-1.7013,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.3,0.40446,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422060",2020-04-19 02:19:00,-1.68182,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.3,0.54621,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422061",2020-04-19 02:20:00,-1.36216,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.1,0.71127,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422062",2020-04-19 02:21:00,-1.64347,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.1,0.73017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422063",2020-04-19 02:22:00,-1.62326,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13,0.67347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422064",2020-04-19 02:23:00,-1.60506,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422065",2020-04-19 02:24:00,-1.55733,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,12.8,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422066",2020-04-19 02:25:00,-1.4831,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,12.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422067",2020-04-19 02:26:00,-1.49759,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422068",2020-04-19 02:27:00,-1.66102,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422069",2020-04-19 02:28:00,-1.34921,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.2,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422070",2020-04-19 02:29:00,-1.32932,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422071",2020-04-19 02:30:00,-1.25976,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,13,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422072",2020-04-19 02:31:00,-1.24399,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,12.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422073",2020-04-19 02:32:00,-1.20314,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,12.6,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422074",2020-04-19 02:33:00,-1.77179,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27.5,28,12.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422075",2020-04-19 02:34:00,-0.849642,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422076",2020-04-19 02:35:00,-1.22448,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422077",2020-04-19 02:36:00,-1.0715,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.5,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422078",2020-04-19 02:37:00,-1.08827,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.5,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422079",2020-04-19 02:38:00,-0.959674,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.4,0.38052,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422080",2020-04-19 02:39:00,-1.05069,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422081",2020-04-19 02:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.4,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422082",2020-04-19 02:41:00,-1.14986,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.4,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422083",2020-04-19 02:42:00,-1.1965,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422084",2020-04-19 02:43:00,-1.22469,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.4,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422085",2020-04-19 02:44:00,-1.29065,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.5,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422086",2020-04-19 02:45:00,-1.29629,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.5,0.66717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422087",2020-04-19 02:46:00,-1.22451,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.4,0.69867,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422088",2020-04-19 02:47:00,-1.56742,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.5,0.6804,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422089",2020-04-19 02:48:00,-1.4238,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.6,0.60102,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422090",2020-04-19 02:49:00,-1.40554,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27,26,27,28,12.5,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422091",2020-04-19 02:50:00,-1.43938,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422092",2020-04-19 02:51:00,-1.47289,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.40005,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422093",2020-04-19 02:52:00,-1.38219,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422094",2020-04-19 02:53:00,-1.36067,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.4284,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422095",2020-04-19 02:54:00,-1.48566,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422096",2020-04-19 02:55:00,-1.53956,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422097",2020-04-19 02:56:00,-2.32831,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422098",2020-04-19 02:57:00,-2.27995,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.40572,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422099",2020-04-19 02:58:00,-2.78947,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422100",2020-04-19 02:59:00,-2.77572,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422101",2020-04-19 03:00:00,-3.27211,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422102",2020-04-19 03:01:00,-2.91776,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422103",2020-04-19 03:02:00,-2.82234,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422104",2020-04-19 03:03:00,-2.62269,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422105",2020-04-19 03:04:00,-2.32878,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422106",2020-04-19 03:05:00,-2.07344,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422107",2020-04-19 03:06:00,-2.49471,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422108",2020-04-19 03:07:00,-2.00651,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422109",2020-04-19 03:08:00,-1.64947,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422110",2020-04-19 03:09:00,-1.59484,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422111",2020-04-19 03:10:00,-1.517,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422112",2020-04-19 03:11:00,-1.7973,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422113",2020-04-19 03:12:00,-1.43337,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.2,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422114",2020-04-19 03:13:00,-1.28903,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.2,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422115",2020-04-19 03:14:00,-1.39262,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.1,0.71127,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422116",2020-04-19 03:15:00,-1.37988,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.2,0.63567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422117",2020-04-19 03:16:00,-1.06725,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.3,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422118",2020-04-19 03:17:00,-1.35716,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422119",2020-04-19 03:18:00,-1.29957,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422120",2020-04-19 03:19:00,-1.34584,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422121",2020-04-19 03:20:00,-1.86524,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422122",2020-04-19 03:21:00,-1.34202,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422123",2020-04-19 03:22:00,-1.34568,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.7,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422124",2020-04-19 03:23:00,-1.3365,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.7,0.40572,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422125",2020-04-19 03:24:00,-1.28972,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422126",2020-04-19 03:25:00,-1.25476,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422127",2020-04-19 03:26:00,-1.09877,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422128",2020-04-19 03:27:00,-1.31117,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422129",2020-04-19 03:28:00,-1.25275,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422130",2020-04-19 03:29:00,-1.27348,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422131",2020-04-19 03:30:00,-1.27698,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422132",2020-04-19 03:31:00,-1.57308,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422133",2020-04-19 03:32:00,-1.30053,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422134",2020-04-19 03:33:00,-1.08751,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422135",2020-04-19 03:34:00,-0.886698,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,26,27,28,12.5,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422136",2020-04-19 03:35:00,-1.47148,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12.4,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422137",2020-04-19 03:36:00,-0.898719,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422138",2020-04-19 03:37:00,-1.56617,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12.2,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422139",2020-04-19 03:38:00,-1.59805,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422140",2020-04-19 03:39:00,-1.59723,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422141",2020-04-19 03:40:00,-1.62005,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,11.9,0.70497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422142",2020-04-19 03:41:00,-1.68012,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12,0.72639,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422143",2020-04-19 03:42:00,-1.71487,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,11.8,0.69552,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422144",2020-04-19 03:43:00,-1.69504,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422145",2020-04-19 03:44:00,-1.70115,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422146",2020-04-19 03:45:00,-1.72938,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422147",2020-04-19 03:46:00,-2.09502,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,12,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422148",2020-04-19 03:47:00,-2.20411,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,11.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422149",2020-04-19 03:48:00,-2.22361,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,11.8,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422150",2020-04-19 03:49:00,-2.26756,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,11.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422151",2020-04-19 03:50:00,-2.28072,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,11.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422152",2020-04-19 03:51:00,-2.23208,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,11.6,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422153",2020-04-19 03:52:00,-1.92739,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,11.6,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422154",2020-04-19 03:53:00,-1.6981,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,11.5,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422155",2020-04-19 03:54:00,-1.65591,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,28,11.5,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422156",2020-04-19 03:55:00,-1.68278,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,11.5,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422157",2020-04-19 03:56:00,-1.47491,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,11.4,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422158",2020-04-19 03:57:00,-1.3762,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,11.2,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422159",2020-04-19 03:58:00,-1.33222,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,11.2,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422160",2020-04-19 03:59:00,-1.34329,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,10.9,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422161",2020-04-19 04:00:00,-1.35914,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,10.8,0.37548,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422162",2020-04-19 04:01:00,-1.29605,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,10.8,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422163",2020-04-19 04:02:00,-1.30273,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,10.8,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422164",2020-04-19 04:03:00,-1.30787,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,11,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422165",2020-04-19 04:04:00,-1.31443,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,11,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422166",2020-04-19 04:05:00,-1.26657,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,11.1,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422167",2020-04-19 04:06:00,-1.30389,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,26.5,25.5,27,28,11.1,0.37548,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422168",2020-04-19 04:07:00,-0.897259,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,26.5,25.5,27,28,11.2,0.39501,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422169",2020-04-19 04:08:00,-1.24367,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,26.5,25.5,27,28,11.3,0.65709,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422170",2020-04-19 04:09:00,-1.33658,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,26.5,25.5,27,28,11.3,0.69804,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422171",2020-04-19 04:10:00,-1.29975,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,26.5,25.5,27,28,11.3,0.66717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422172",2020-04-19 04:11:00,-1.2871,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,26.5,25.5,27,27.5,11.3,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422173",2020-04-19 04:12:00,-1.2841,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.2,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422174",2020-04-19 04:13:00,-1.27073,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.4,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422175",2020-04-19 04:14:00,-1.27571,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.3,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422176",2020-04-19 04:15:00,-1.20924,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422177",2020-04-19 04:16:00,-1.41876,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.3,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422178",2020-04-19 04:17:00,-1.49388,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422179",2020-04-19 04:18:00,-1.82042,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422180",2020-04-19 04:19:00,-1.50829,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.1,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422181",2020-04-19 04:20:00,-1.53137,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422182",2020-04-19 04:21:00,-1.44732,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.1,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422183",2020-04-19 04:22:00,-1.47764,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.3,0.39816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422184",2020-04-19 04:23:00,-1.46667,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422185",2020-04-19 04:24:00,-1.47995,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.5,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422186",2020-04-19 04:25:00,-1.42305,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.4,0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422187",2020-04-19 04:26:00,-1.12008,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422188",2020-04-19 04:27:00,-1.90252,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.5,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422189",2020-04-19 04:28:00,-1.54309,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.6,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422190",2020-04-19 04:29:00,-1.55017,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422191",2020-04-19 04:30:00,-1.57787,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422192",2020-04-19 04:31:00,-1.59017,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.4,0.39375,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422193",2020-04-19 04:32:00,-1.59225,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.4,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422194",2020-04-19 04:33:00,-1.74156,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.3,0.38493,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422195",2020-04-19 04:34:00,-1.56523,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.2,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422196",2020-04-19 04:35:00,-1.63828,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422197",2020-04-19 04:36:00,-1.50221,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.2,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422198",2020-04-19 04:37:00,-1.44301,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.3,0.69741,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422199",2020-04-19 04:38:00,-1.84602,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.2,0.71757,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422200",2020-04-19 04:39:00,-1.27582,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.2,0.7056,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422201",2020-04-19 04:40:00,-1.16251,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.3,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422202",2020-04-19 04:41:00,-1.13885,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422203",2020-04-19 04:42:00,-1.05856,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422204",2020-04-19 04:43:00,-1.01576,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422205",2020-04-19 04:44:00,-0.985373,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,11,0.40446,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422206",2020-04-19 04:45:00,-1.0728,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422207",2020-04-19 04:46:00,-1.08891,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.8,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422208",2020-04-19 04:47:00,-1.20975,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.6,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422209",2020-04-19 04:48:00,-1.23143,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.6,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422210",2020-04-19 04:49:00,-1.3174,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422211",2020-04-19 04:50:00,-1.33121,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.4,0.39312,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422212",2020-04-19 04:51:00,-1.3926,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.4,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422213",2020-04-19 04:52:00,-1.41469,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.3,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422214",2020-04-19 04:53:00,-1.42497,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.3,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422215",2020-04-19 04:54:00,-1.57921,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.3,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422216",2020-04-19 04:55:00,-1.48011,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.4,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422217",2020-04-19 04:56:00,-1.49642,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422218",2020-04-19 04:57:00,-1.52023,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422219",2020-04-19 04:58:00,-1.3737,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,26.5,25.5,27,27.5,10.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422220",2020-04-19 04:59:00,-1.51437,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,27,27.5,10.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422221",2020-04-19 05:00:00,-2.30929,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,27,27.5,10.5,0.92547,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422222",2020-04-19 05:01:00,-1.53354,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,27,27.5,10.6,0.72765,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422223",2020-04-19 05:02:00,-1.47929,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.65457,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422224",2020-04-19 05:03:00,-1.49294,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.62244,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422225",2020-04-19 05:04:00,-1.50648,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.59409,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422226",2020-04-19 05:05:00,-1.47837,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.6678,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422227",2020-04-19 05:06:00,-1.44691,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.87822,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422228",2020-04-19 05:07:00,-1.64231,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.8,0.8568,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422229",2020-04-19 05:08:00,-1.43092,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.9,0.82593,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422230",2020-04-19 05:09:00,-1.44148,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.9,0.71757,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422231",2020-04-19 05:10:00,-1.41048,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.9,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422232",2020-04-19 05:11:00,-1.4238,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.8,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422233",2020-04-19 05:12:00,-1.39189,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.8,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422234",2020-04-19 05:13:00,-1.47265,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422235",2020-04-19 05:14:00,-1.00153,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.56322,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422236",2020-04-19 05:15:00,-1.35271,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422237",2020-04-19 05:16:00,-1.39621,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.53424,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422238",2020-04-19 05:17:00,-1.36949,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.5292,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422239",2020-04-19 05:18:00,-1.39746,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.53991,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422240",2020-04-19 05:19:00,-1.43801,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422241",2020-04-19 05:20:00,-0.75566,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.53424,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422242",2020-04-19 05:21:00,-1.50673,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422243",2020-04-19 05:22:00,-1.47542,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.8,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422244",2020-04-19 05:23:00,-1.4712,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.53802,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422245",2020-04-19 05:24:00,-1.29521,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.8,0.53424,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422246",2020-04-19 05:25:00,-1.29372,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.53424,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422247",2020-04-19 05:26:00,-1.2923,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.5,0.52731,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422248",2020-04-19 05:27:00,-0.676388,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.3,0.53424,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422249",2020-04-19 05:28:00,-1.2764,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.2,0.5292,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422250",2020-04-19 05:29:00,-1.26985,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.2,0.52794,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422251",2020-04-19 05:30:00,-1.28012,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.2,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422252",2020-04-19 05:31:00,-1.3275,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.2,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422253",2020-04-19 05:32:00,-1.33101,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.3,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422254",2020-04-19 05:33:00,-1.35947,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.4,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422255",2020-04-19 05:34:00,-1.52129,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.4,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422256",2020-04-19 05:35:00,-1.32663,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.5,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422257",2020-04-19 05:36:00,-1.32771,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.5,0.80514,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422258",2020-04-19 05:37:00,-1.30864,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.5,0.84294,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422259",2020-04-19 05:38:00,-1.37302,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.82404,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422260",2020-04-19 05:39:00,-1.34041,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.71127,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422261",2020-04-19 05:40:00,-0.96948,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.52605,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422262",2020-04-19 05:41:00,-1.61091,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.5,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422263",2020-04-19 05:42:00,-1.32397,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422264",2020-04-19 05:43:00,-1.09002,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.5229,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422265",2020-04-19 05:44:00,-1.30198,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.5,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422266",2020-04-19 05:45:00,-1.27787,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.5,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422267",2020-04-19 05:46:00,-1.40549,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.5,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422268",2020-04-19 05:47:00,-2.02344,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.54684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422269",2020-04-19 05:48:00,-1.51099,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.5355,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422270",2020-04-19 05:49:00,-1.58798,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422271",2020-04-19 05:50:00,-1.80785,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422272",2020-04-19 05:51:00,-1.63104,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.5418,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422273",2020-04-19 05:52:00,-1.63595,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.5418,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422274",2020-04-19 05:53:00,-1.65145,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.8,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422275",2020-04-19 05:54:00,-1.69763,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.8,0.5355,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422276",2020-04-19 05:55:00,-1.58008,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.53676,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422277",2020-04-19 05:56:00,-1.51322,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.6,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422278",2020-04-19 05:57:00,-1.46408,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,10.7,0.53613,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422279",2020-04-19 05:58:00,-1.19868,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.7,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422280",2020-04-19 05:59:00,-1.36415,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.8,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422281",2020-04-19 06:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.8,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422282",2020-04-19 06:01:00,-1.32517,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.9,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422283",2020-04-19 06:02:00,-1.43066,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.9,0.53613,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422284",2020-04-19 06:03:00,-1.23725,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.9,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422285",2020-04-19 06:04:00,-1.32302,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.9,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422286",2020-04-19 06:05:00,-1.24399,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.9,0.53676,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422287",2020-04-19 06:06:00,-1.29116,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,11,0.54684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422288",2020-04-19 06:07:00,-1.49466,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.9,0.83223,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422289",2020-04-19 06:08:00,-1.26413,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.8,0.84987,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422290",2020-04-19 06:09:00,-1.30872,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.8,0.83664,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422291",2020-04-19 06:10:00,-1.29935,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.7,0.72765,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422292",2020-04-19 06:11:00,-1.32968,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.6,0.54369,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422293",2020-04-19 06:12:00,-1.28833,9,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.6,0.55062,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422294",2020-04-19 06:13:00,-1.11316,8,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.6,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422295",2020-04-19 06:14:00,-1.32674,7,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.5,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422296",2020-04-19 06:15:00,-1.17179,7,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.5,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422297",2020-04-19 06:16:00,-1.16965,9,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.4,0.53991,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422298",2020-04-19 06:17:00,-1.09257,8,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.3,0.53613,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422299",2020-04-19 06:18:00,-1.02568,10,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.1,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422300",2020-04-19 06:19:00,-1.04604,12,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.1,0.53991,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422301",2020-04-19 06:20:00,-1.00944,12,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10,0.53991,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422302",2020-04-19 06:21:00,-1.08224,12,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,9.9,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422303",2020-04-19 06:22:00,-1.34921,13,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10,0.52542,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422304",2020-04-19 06:23:00,-1.20994,12,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10,0.54936,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422305",2020-04-19 06:24:00,-1.22619,12,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422306",2020-04-19 06:25:00,-1.21428,12,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27.5,10.1,0.54369,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422307",2020-04-19 06:26:00,-1.27315,13,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27,10.1,0.54306,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422308",2020-04-19 06:27:00,-1.51082,13,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27,10.1,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422309",2020-04-19 06:28:00,-1.29662,13,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27,10.1,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422310",2020-04-19 06:29:00,-1.29495,13,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27,10.1,0.53739,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422311",2020-04-19 06:30:00,-1.35716,14,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27,10.1,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422312",2020-04-19 06:31:00,-1.32073,15,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27,10,0.53361,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422313",2020-04-19 06:32:00,-1.32502,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27,10,0.52794,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422314",2020-04-19 06:33:00,-1.31387,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25.5,26.5,27,10,0.51912,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422315",2020-04-19 06:34:00,-1.29453,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25,26.5,27,10,0.52164,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422316",2020-04-19 06:35:00,-1.13293,17,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25,26.5,27,10,0.50337,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422317",2020-04-19 06:36:00,-1.3307,17,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26,25,26.5,27,9.9,0.4977,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422318",2020-04-19 06:37:00,-1.30978,19,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25,26.5,27,9.9,0.74907,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422319",2020-04-19 06:38:00,-1.84628,19,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25,26.5,27,9.9,0.78057,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
