"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"422320",2020-04-19 06:39:00,-1.34672,20,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25,26.5,27,9.9,0.76419,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422321",2020-04-19 06:40:00,-1.4244,23,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25,26.5,27,9.8,0.63756,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422322",2020-04-19 06:41:00,-1.319,24,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25,26.5,27,9.8,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422323",2020-04-19 06:42:00,-1.60142,26,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25,26.5,27,9.8,0.44478,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422324",2020-04-19 06:43:00,-1.2472,28,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25,26.5,27,9.8,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422325",2020-04-19 06:44:00,-1.27546,28,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25,26.5,27,9.8,0.42462,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422326",2020-04-19 06:45:00,-1.28649,29,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25,26.5,27,9.9,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422327",2020-04-19 06:46:00,-1.29026,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,9.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422328",2020-04-19 06:47:00,-1.14491,34,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422329",2020-04-19 06:48:00,-1.28724,37,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422330",2020-04-19 06:49:00,-1.30292,38,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.1,0.3843,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422331",2020-04-19 06:50:00,-1.25417,40,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.1,0.38871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422332",2020-04-19 06:51:00,-1.25363,40,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.2,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422333",2020-04-19 06:52:00,-1.25722,39,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.3,0.36414,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422334",2020-04-19 06:53:00,-1.39615,41,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.3,0.35847,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422335",2020-04-19 06:54:00,-1.05056,44,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.4,0.35217,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422336",2020-04-19 06:55:00,-1.19562,47,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.5,0.34398,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422337",2020-04-19 06:56:00,-1.24149,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.6,0.33327,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422338",2020-04-19 06:57:00,-1.27117,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.6,0.32886,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422339",2020-04-19 06:58:00,-1.39564,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.7,0.32634,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422340",2020-04-19 06:59:00,-1.26677,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.8,0.31437,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422341",2020-04-19 07:00:00,-0.942624,52,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.8,0.30744,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422342",2020-04-19 07:01:00,-1.22034,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.9,0.30114,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422343",2020-04-19 07:02:00,-1.21187,57,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.9,0.28854,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422344",2020-04-19 07:03:00,-1.11002,63,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.9,0.27342,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422345",2020-04-19 07:04:00,-1.25805,67,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.9,0.27027,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422346",2020-04-19 07:05:00,-1.23436,69,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.9,0.50967,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422347",2020-04-19 07:06:00,-1.68639,69,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422348",2020-04-19 07:07:00,-1.48954,69,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.1,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422349",2020-04-19 07:08:00,-1.24128,68,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.1,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422350",2020-04-19 07:09:00,-1.21808,69,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.1,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422351",2020-04-19 07:10:00,-1.22926,68,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11,0.26397,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422352",2020-04-19 07:11:00,-1.16408,70,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.9,0.2583,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422353",2020-04-19 07:12:00,-1.24248,71,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.9,0.2457,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422354",2020-04-19 07:13:00,-1.26155,75,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.9,0.24885,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422355",2020-04-19 07:14:00,-1.16728,75,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.9,0.24759,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422356",2020-04-19 07:15:00,-1.50546,71,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,10.9,0.23877,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422357",2020-04-19 07:16:00,-1.36606,70,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11,0.24381,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422358",2020-04-19 07:17:00,-1.24752,73,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.1,0.22554,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422359",2020-04-19 07:18:00,-1.26228,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.2,0.21357,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422360",2020-04-19 07:19:00,-1.251,79,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.3,0.20664,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422361",2020-04-19 07:20:00,-1.3236,80,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.3,0.20097,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422362",2020-04-19 07:21:00,-1.25096,81,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.3,0.189,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422363",2020-04-19 07:22:00,-1.27385,89,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.3,0.16317,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422364",2020-04-19 07:23:00,-1.27778,99,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.4,0.13797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422365",2020-04-19 07:24:00,-1.2419,104,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.4,0.13923,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422366",2020-04-19 07:25:00,-1.26512,99,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26,25,26.5,27,11.5,0.13104,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422367",2020-04-19 07:26:00,-1.37688,104,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.6,0.11214,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422368",2020-04-19 07:27:00,-0.828679,106,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.7,0.10584,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422369",2020-04-19 07:28:00,-1.25754,114,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.8,0.0756,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422370",2020-04-19 07:29:00,-1.31042,111,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.8,0.0567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422371",2020-04-19 07:30:00,-1.33789,108,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.8,0.06237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422372",2020-04-19 07:31:00,-1.49361,110,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.6,0.04977,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422373",2020-04-19 07:32:00,-1.61318,107,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.5,0.15624,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422374",2020-04-19 07:33:00,-1.80903,114,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.4,0.33768,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422375",2020-04-19 07:34:00,-1.84101,123,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.4,0.34524,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422376",2020-04-19 07:35:00,-1.97378,125,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.5,0.28791,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422377",2020-04-19 07:36:00,-2.01652,128,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,11.7,0.14994,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422378",2020-04-19 07:37:00,-1.94691,141,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,12,-0.0252,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422379",2020-04-19 07:38:00,-1.62171,147,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,12.3,-0.05166,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422380",2020-04-19 07:39:00,-1.65906,155,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26.5,27,12.7,-0.05733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422381",2020-04-19 07:40:00,-1.16406,161,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27,13.1,-0.07056,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422382",2020-04-19 07:41:00,-1.36957,167,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27,13.4,-0.08946,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422383",2020-04-19 07:42:00,-1.27456,169,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,13.7,-0.10773,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422384",2020-04-19 07:43:00,-1.33356,171,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,14,-0.08064,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422385",2020-04-19 07:44:00,-1.2034,175,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,14.3,-0.08253,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422386",2020-04-19 07:45:00,-1.19475,176,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,14.4,-0.08316,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422387",2020-04-19 07:46:00,-1.15796,178,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,14.5,-0.07623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422388",2020-04-19 07:47:00,-0.853948,178,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,14.6,-0.08316,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422389",2020-04-19 07:48:00,-1.11403,181,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,14.7,-0.0567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422390",2020-04-19 07:49:00,-1.15609,183,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,14.7,-0.07623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422391",2020-04-19 07:50:00,-1.13526,183,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,14.9,-0.07623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422392",2020-04-19 07:51:00,-1.12116,176,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.1,-0.0819,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422393",2020-04-19 07:52:00,-1.15328,192,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.2,-0.10269,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422394",2020-04-19 07:53:00,-0.981336,194,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.3,-0.22806,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422395",2020-04-19 07:54:00,-1.20799,200,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.23436,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422396",2020-04-19 07:55:00,-1.11583,198,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.3,-0.2583,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422397",2020-04-19 07:56:00,-1.12017,219,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.2,-0.30996,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422398",2020-04-19 07:57:00,-1.10657,225,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.2,-0.32886,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422399",2020-04-19 07:58:00,0,229,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.2,-0.35343,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422400",2020-04-19 07:59:00,-1.1212,237,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.3,-0.30933,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422401",2020-04-19 08:00:00,-1.14464,240,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.1008,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422402",2020-04-19 08:01:00,-1.79384,244,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.5,-0.1071,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422403",2020-04-19 08:02:00,-1.2374,243,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.6,-0.13104,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422404",2020-04-19 08:03:00,-1.3929,251,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.2709,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422405",2020-04-19 08:04:00,-1.4129,251,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.4284,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422406",2020-04-19 08:05:00,-1.48443,246,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422407",2020-04-19 08:06:00,-1.53231,244,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422408",2020-04-19 08:07:00,-1.28484,237,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.36603,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422409",2020-04-19 08:08:00,-1.60702,229,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.37548,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422410",2020-04-19 08:09:00,-1.60634,222,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.3591,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422411",2020-04-19 08:10:00,-1.68561,221,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.36162,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422412",2020-04-19 08:11:00,-1.69938,224,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.38493,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422413",2020-04-19 08:12:00,-1.53967,226,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422414",2020-04-19 08:13:00,-1.45175,226,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.35973,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422415",2020-04-19 08:14:00,-1.3991,223,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.35784,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422416",2020-04-19 08:15:00,-1.35498,230,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422417",2020-04-19 08:16:00,-1.33225,238,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.4,-0.41643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422418",2020-04-19 08:17:00,-1.25333,248,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.6,-0.45423,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422419",2020-04-19 08:18:00,-1.25645,241,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.7,-0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422420",2020-04-19 08:19:00,-1.19094,255,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.7,-0.4599,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422421",2020-04-19 08:20:00,-1.26909,265,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.7,-0.49833,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422422",2020-04-19 08:21:00,-1.14069,259,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.7,-0.50526,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422423",2020-04-19 08:22:00,-0.885666,274,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.7,-0.52416,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422424",2020-04-19 08:23:00,-1.16613,277,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.7,-0.29358,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422425",2020-04-19 08:24:00,-1.16585,274,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.8,-0.25326,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422426",2020-04-19 08:25:00,-1.07526,278,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.7,-0.31563,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422427",2020-04-19 08:26:00,-1.17847,288,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.7,-0.44919,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422428",2020-04-19 08:27:00,-0.924512,300,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.7,-0.71505,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422429",2020-04-19 08:28:00,-1.1926,307,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.6,-0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422430",2020-04-19 08:29:00,-1.17058,307,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.6,-0.73143,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422431",2020-04-19 08:30:00,-1.17721,310,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.8,-0.75663,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422432",2020-04-19 08:31:00,-1.23501,323,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.8,-0.83853,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422433",2020-04-19 08:32:00,-1.22779,335,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.8,-0.87633,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422434",2020-04-19 08:33:00,-1.26051,341,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.8,-0.90531,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422435",2020-04-19 08:34:00,-1.4532,349,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,27.5,15.8,-0.95823,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422436",2020-04-19 08:35:00,-1.26466,355,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,15.9,-0.97083,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422437",2020-04-19 08:36:00,-1.32294,366,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,15.9,-1.02123,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422438",2020-04-19 08:37:00,-1.34537,366,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16,-1.0332,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422439",2020-04-19 08:38:00,-1.367,375,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16,-1.03824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422440",2020-04-19 08:39:00,-1.32665,382,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.2,-1.06659,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422441",2020-04-19 08:40:00,-1.29035,386,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.4,-1.1025,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422442",2020-04-19 08:41:00,-1.16883,396,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.5,-1.1277,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422443",2020-04-19 08:42:00,-1.43218,396,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.3,-1.13589,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422444",2020-04-19 08:43:00,-1.43772,403,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.8,-1.15479,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422445",2020-04-19 08:44:00,-1.42188,403,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.8,-1.1277,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422446",2020-04-19 08:45:00,-1.59652,400,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.1,-0.90846,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422447",2020-04-19 08:46:00,-1.4529,394,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.8,-0.71946,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422448",2020-04-19 08:47:00,-1.31875,399,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.6,-0.76356,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422449",2020-04-19 08:48:00,-1.16061,397,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.6,-0.83853,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422450",2020-04-19 08:49:00,-0.965966,412,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,19.5,-0.9828,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422451",2020-04-19 08:50:00,-1.44146,433,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.6,-1.08549,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422452",2020-04-19 08:51:00,-1.42061,433,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.2,-1.13526,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422453",2020-04-19 08:52:00,-1.4333,440,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.9,-1.21716,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422454",2020-04-19 08:53:00,-1.44733,449,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.6,-1.34253,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422455",2020-04-19 08:54:00,-1.4603,448,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17,-1.29276,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422456",2020-04-19 08:55:00,-1.4438,420,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,15.9,-1.16613,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422457",2020-04-19 08:56:00,-1.40727,438,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.4,-1.35513,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422458",2020-04-19 08:57:00,-1.44241,453,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.4,-1.43073,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422459",2020-04-19 08:58:00,-1.42464,454,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.6,-1.33623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422460",2020-04-19 08:59:00,-1.41785,442,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,19.7,-1.40049,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422461",2020-04-19 09:00:00,-1.31838,466,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,20.3,-1.43892,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422462",2020-04-19 09:01:00,-1.29565,468,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.3,-1.42002,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422463",2020-04-19 09:02:00,-1.38602,466,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.2,-1.41939,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422464",2020-04-19 09:03:00,-1.39976,463,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.1,-1.39419,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422465",2020-04-19 09:04:00,-1.29087,470,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.2,-1.41813,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422466",2020-04-19 09:05:00,-1.25325,444,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17,-1.3545,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422467",2020-04-19 09:06:00,-1.28755,451,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.2,-1.31481,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422468",2020-04-19 09:07:00,-0.804025,435,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.3,-1.00674,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422469",2020-04-19 09:08:00,-1.61138,501,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.3,-1.19826,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422470",2020-04-19 09:09:00,-1.38386,481,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.8,-1.14786,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422471",2020-04-19 09:10:00,-1.29869,500,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.1,-1.33371,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422472",2020-04-19 09:11:00,-1.28633,511,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.9,-1.52586,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422473",2020-04-19 09:12:00,-1.67181,516,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.3,-1.5624,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422474",2020-04-19 09:13:00,-1.3009,529,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.8,-1.56996,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422475",2020-04-19 09:14:00,-1.06894,528,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,19,-1.58256,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422476",2020-04-19 09:15:00,-1.321,531,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.8,-1.48869,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422477",2020-04-19 09:16:00,-1.32496,443,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.4,-1.02879,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422478",2020-04-19 09:17:00,-0.914836,315,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.6,-0.77553,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422479",2020-04-19 09:18:00,-1.39817,275,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17,-0.66339,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422480",2020-04-19 09:19:00,-1.38717,266,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.6,-0.64323,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422481",2020-04-19 09:20:00,-1.3966,268,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.3,-0.65016,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422482",2020-04-19 09:21:00,-0.986309,271,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.4,-0.65583,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422483",2020-04-19 09:22:00,-1.4148,273,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18,-0.66465,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422484",2020-04-19 09:23:00,-1.39012,276,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.6,-0.64386,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422485",2020-04-19 09:24:00,-1.48884,281,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.1,-0.70623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422486",2020-04-19 09:25:00,-1.57964,283,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.3,-0.72576,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422487",2020-04-19 09:26:00,-1.44417,278,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.4,-0.70686,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422488",2020-04-19 09:27:00,-1.34963,271,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.5,-0.32886,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422489",2020-04-19 09:28:00,-1.56069,267,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17,-0.27909,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422490",2020-04-19 09:29:00,-0.790062,269,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.5,-0.3276,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422491",2020-04-19 09:30:00,-1.98977,275,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.6,-0.45549,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422492",2020-04-19 09:31:00,-1.46279,282,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.1,-0.70812,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422493",2020-04-19 09:32:00,-1.44605,289,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.3,-0.74718,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422494",2020-04-19 09:33:00,-1.45044,300,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.1,-0.80703,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422495",2020-04-19 09:34:00,-2.03909,313,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.5,-0.86436,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422496",2020-04-19 09:35:00,-1.45513,324,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.9,-0.9261,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422497",2020-04-19 09:36:00,-1.47883,334,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.1,-0.99666,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422498",2020-04-19 09:37:00,-1.73432,341,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.6,-1.01493,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422499",2020-04-19 09:38:00,-1.47835,345,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.1,-0.93996,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422500",2020-04-19 09:39:00,-1.42616,348,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.9,-1.03509,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422501",2020-04-19 09:40:00,-1.50221,348,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.7,-1.02564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422502",2020-04-19 09:41:00,-1.84544,351,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.1,-1.05903,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422503",2020-04-19 09:42:00,-1.44935,353,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.6,-1.15857,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422504",2020-04-19 09:43:00,-1.41109,349,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.9,-1.05966,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422505",2020-04-19 09:44:00,-1.41115,344,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.6,-1.04076,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422506",2020-04-19 09:45:00,-1.43201,342,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.7,-1.00359,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422507",2020-04-19 09:46:00,-1.34369,342,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.2,-1.00926,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422508",2020-04-19 09:47:00,-1.6272,348,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.2,-0.83223,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422509",2020-04-19 09:48:00,-1.55582,373,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.8,-0.79506,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422510",2020-04-19 09:49:00,-1.32419,366,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.5,-0.77553,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422511",2020-04-19 09:50:00,-1.24875,363,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.6,-0.84483,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422512",2020-04-19 09:51:00,-1.2315,357,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.6,-0.91413,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422513",2020-04-19 09:52:00,-1.05466,352,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.4,-1.04391,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422514",2020-04-19 09:53:00,-1.15563,348,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.1,-0.54054,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422515",2020-04-19 09:54:00,-1.00433,342,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.9,-0.98595,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422516",2020-04-19 09:55:00,-0.769939,337,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18,-0.72576,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422517",2020-04-19 09:56:00,-1.05072,333,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.9,-0.97272,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422518",2020-04-19 09:57:00,-1.27861,334,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,16.7,-0.97146,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422519",2020-04-19 09:58:00,-1.22905,338,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.2,-0.98973,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422520",2020-04-19 09:59:00,-1.20885,344,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.8,-1.02816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422521",2020-04-19 10:00:00,-1.24253,352,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.3,-1.49625,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422522",2020-04-19 10:01:00,-1.29362,364,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.8,-1.26,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422523",2020-04-19 10:02:00,-1.34068,370,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.5,-1.29213,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422524",2020-04-19 10:03:00,-1.389,379,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.8,-1.29906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422525",2020-04-19 10:04:00,-1.45006,380,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.8,-1.31103,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422526",2020-04-19 10:05:00,-1.48726,385,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.8,-1.35261,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422527",2020-04-19 10:06:00,-1.47613,454,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.8,-1.53279,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422528",2020-04-19 10:07:00,-1.59056,394,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.5,-1.03698,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422529",2020-04-19 10:08:00,-1.53201,646,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.8,-2.18673,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422530",2020-04-19 10:09:00,-1.85027,406,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.2,-0.99603,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422531",2020-04-19 10:10:00,-1.58545,378,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.6,-1.06659,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422532",2020-04-19 10:11:00,-1.5431,382,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.5,-1.3041,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422533",2020-04-19 10:12:00,-1.14401,379,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.6,-1.27449,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422534",2020-04-19 10:13:00,-1.5859,401,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.4,-1.4112,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422535",2020-04-19 10:14:00,-2.07927,401,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,17.9,-1.35639,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422536",2020-04-19 10:15:00,-1.39674,460,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.5,-1.48869,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422537",2020-04-19 10:16:00,-1.63568,405,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,19,-1.39986,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422538",2020-04-19 10:17:00,-1.45489,413,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,18.7,-1.37466,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422539",2020-04-19 10:18:00,-1.51345,400,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,19.1,-1.3734,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422540",2020-04-19 10:19:00,-1.23671,417,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,19.8,-1.46223,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422541",2020-04-19 10:20:00,-1.49964,488,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,19.8,-1.7136,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422542",2020-04-19 10:21:00,-1.73226,418,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,19,-1.41183,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422543",2020-04-19 10:22:00,-1.47055,757,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,19.1,-2.91249,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422544",2020-04-19 10:23:00,-1.47264,523,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,18.9,-2.12562,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422545",2020-04-19 10:24:00,-1.46233,806,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,19.5,-2.96289,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422546",2020-04-19 10:25:00,-1.44311,499,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,20,-1.8963,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422547",2020-04-19 10:26:00,-1.45128,449,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,20,-1.32426,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422548",2020-04-19 10:27:00,-1.48878,497,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,20.3,-1.3986,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422549",2020-04-19 10:28:00,-1.59491,771,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,20.7,-2.52567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422550",2020-04-19 10:29:00,-1.39656,863,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,21.6,-2.66553,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422551",2020-04-19 10:30:00,-1.3881,668,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,21.8,-1.89693,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422552",2020-04-19 10:31:00,-1.35132,745,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,22,-2.86083,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422553",2020-04-19 10:32:00,-1.38757,757,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,22.1,-2.66553,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422554",2020-04-19 10:33:00,-1.39459,771,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,22.2,-2.77137,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422555",2020-04-19 10:34:00,-1.43343,783,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,22.6,-2.76633,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422556",2020-04-19 10:35:00,-1.39904,779,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,22.1,-2.73924,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422557",2020-04-19 10:36:00,-1.48927,717,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,22,-2.4381,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422558",2020-04-19 10:37:00,-1.32375,699,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,21.1,-2.29194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422559",2020-04-19 10:38:00,-1.39214,553,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,21.2,-1.81503,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422560",2020-04-19 10:39:00,-1.13045,635,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,20.9,-2.11176,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422561",2020-04-19 10:40:00,-1.38344,728,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,20.1,-2.82744,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422562",2020-04-19 10:41:00,-1.66431,837,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,19.4,-3.0555,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422563",2020-04-19 10:42:00,-1.38143,854,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,20.1,-3.0744,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422564",2020-04-19 10:43:00,-1.4304,834,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,28,20.9,-2.96352,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422565",2020-04-19 10:44:00,-1.42018,834,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26.5,28,21.6,-2.56536,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422566",2020-04-19 10:45:00,-1.43059,762,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26.5,28,21.3,-2.34486,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422567",2020-04-19 10:46:00,-1.41075,783,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.9,-2.50173,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422568",2020-04-19 10:47:00,-1.19555,820,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.6,-2.65293,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422569",2020-04-19 10:48:00,-1.41193,836,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.5,-2.95596,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422570",2020-04-19 10:49:00,-1.40146,821,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,20.8,-2.94966,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422571",2020-04-19 10:50:00,-1.39015,841,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,20.9,-3.08259,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422572",2020-04-19 10:51:00,-1.41598,859,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21,-2.99754,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422573",2020-04-19 10:52:00,-1.4151,876,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.3,-3.15063,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422574",2020-04-19 10:53:00,-1.40879,866,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.7,-3.00762,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422575",2020-04-19 10:54:00,-1.1755,840,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.8,-2.88729,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422576",2020-04-19 10:55:00,-1.46533,842,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.6,-3.0429,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422577",2020-04-19 10:56:00,-1.44982,867,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22.1,-2.83563,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422578",2020-04-19 10:57:00,-1.52788,782,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.7,-2.9484,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422579",2020-04-19 10:58:00,-1.44533,842,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22.3,-3.06306,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422580",2020-04-19 10:59:00,-2.23701,837,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22.7,-2.97486,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422581",2020-04-19 11:00:00,-1.48176,842,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22.5,-2.94903,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422582",2020-04-19 11:01:00,-1.53641,832,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22,-2.63655,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422583",2020-04-19 11:02:00,-1.4625,855,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.7,-2.67309,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422584",2020-04-19 11:03:00,-1.50595,849,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.3,-2.6901,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422585",2020-04-19 11:04:00,-1.68975,849,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.2,-2.82996,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422586",2020-04-19 11:05:00,-1.44342,875,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.7,-3.09708,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422587",2020-04-19 11:06:00,-1.46411,851,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.2,-3.04983,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422588",2020-04-19 11:07:00,-1.46444,855,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.9,-3.08196,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422589",2020-04-19 11:08:00,-1.57136,866,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22.2,-3.1059,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422590",2020-04-19 11:09:00,-1.4493,854,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22.1,-3.03156,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422591",2020-04-19 11:10:00,-1.47376,765,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22.1,-2.77326,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422592",2020-04-19 11:11:00,-1.46701,788,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22.1,-2.8539,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422593",2020-04-19 11:12:00,-1.46862,794,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22,-3.03093,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422594",2020-04-19 11:13:00,-1.49281,813,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,22,-2.84697,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422595",2020-04-19 11:14:00,-1.48395,835,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.8,-3.12543,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422596",2020-04-19 11:15:00,-1.82711,882,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.8,-2.96226,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422597",2020-04-19 11:16:00,-1.46528,833,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.5,-2.86839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422598",2020-04-19 11:17:00,-1.52844,819,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.3,-2.45511,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422599",2020-04-19 11:18:00,-1.48417,650,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.6,-1.83708,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422600",2020-04-19 11:19:00,-1.46187,642,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.3,-2.07963,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422601",2020-04-19 11:20:00,-1.5061,659,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.3,-2.07774,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422602",2020-04-19 11:21:00,-1.52491,688,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,21.1,-2.38959,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422603",2020-04-19 11:22:00,-1.4035,751,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,27,28,20.7,-2.961,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422604",2020-04-19 11:23:00,-1.63564,781,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.5,-2.87028,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422605",2020-04-19 11:24:00,-1.4996,814,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.5,-2.98116,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422606",2020-04-19 11:25:00,-1.46054,819,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.6,-2.98116,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422607",2020-04-19 11:26:00,-1.44419,803,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.7,-2.99439,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422608",2020-04-19 11:27:00,-1.44973,831,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.9,-3.0681,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422609",2020-04-19 11:28:00,-1.67078,880,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21,-3.17016,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422610",2020-04-19 11:29:00,-1.4314,911,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.9,-3.43413,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422611",2020-04-19 11:30:00,-1.6256,883,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.1,-3.27285,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422612",2020-04-19 11:31:00,-1.28922,847,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.9,-3.04038,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422613",2020-04-19 11:32:00,-1.50364,987,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.2,-3.18339,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422614",2020-04-19 11:33:00,-1.41217,947,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.3,-3.00069,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422615",2020-04-19 11:34:00,-1.43406,651,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.5,-2.0916,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422616",2020-04-19 11:35:00,-1.38957,768,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.6,-2.55339,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422617",2020-04-19 11:36:00,-1.47352,761,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.9,-3.02589,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422618",2020-04-19 11:37:00,-1.50577,826,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.9,-3.11661,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422619",2020-04-19 11:38:00,-1.53782,905,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,20.9,-3.24009,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422620",2020-04-19 11:39:00,-1.50629,895,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.1,-3.21237,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422621",2020-04-19 11:40:00,-1.5277,862,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.2,-3.07629,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422622",2020-04-19 11:41:00,-1.44776,830,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,28,21.3,-3.0177,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422623",2020-04-19 11:42:00,-1.24324,858,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.1,-3.10086,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422624",2020-04-19 11:43:00,-1.53758,876,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.1,-3.26403,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422625",2020-04-19 11:44:00,-1.57103,949,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21,-3.45996,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
