"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"422626",2020-04-19 11:45:00,-1.53733,972,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.9,-3.50343,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422627",2020-04-19 11:46:00,-1.51085,955,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.7,-3.48453,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422628",2020-04-19 11:47:00,-1.56395,944,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.3,-2.92509,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422629",2020-04-19 11:48:00,-1.62534,879,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.3,-2.6397,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422630",2020-04-19 11:49:00,-1.34988,749,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.5,-2.36313,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422631",2020-04-19 11:50:00,-1.67519,890,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.4,-2.91375,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422632",2020-04-19 11:51:00,-1.50333,914,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,22.1,-3.03093,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422633",2020-04-19 11:52:00,-1.48692,853,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,22.3,-2.82744,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422634",2020-04-19 11:53:00,-1.87253,786,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.9,-2.81799,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422635",2020-04-19 11:54:00,-1.49823,876,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.7,-3.15945,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422636",2020-04-19 11:55:00,-1.63287,922,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.4,-3.29049,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422637",2020-04-19 11:56:00,-1.47463,935,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,20.9,-3.37743,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422638",2020-04-19 11:57:00,-1.26565,937,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.2,-3.39066,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422639",2020-04-19 11:58:00,-2.05997,931,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.3,-3.38436,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422640",2020-04-19 11:59:00,-1.50935,926,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21,-3.37806,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422641",2020-04-19 12:00:00,-1.50783,905,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,20.9,-3.31506,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422642",2020-04-19 12:01:00,-1.49773,925,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.4,-3.28923,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422643",2020-04-19 12:02:00,-1.37912,913,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.7,-3.11976,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422644",2020-04-19 12:03:00,-1.50468,886,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.9,-2.84823,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422645",2020-04-19 12:04:00,-1.50634,835,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,22.1,-2.41227,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422646",2020-04-19 12:05:00,-1.54409,723,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.6,-2.19366,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422647",2020-04-19 12:06:00,-1.62274,676,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.5,-2.30958,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422648",2020-04-19 12:07:00,-1.76505,786,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.6,-2.97486,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422649",2020-04-19 12:08:00,-2.16259,804,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,22,-3.14181,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422650",2020-04-19 12:09:00,-2.24893,879,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28,21.7,-3.26277,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422651",2020-04-19 12:10:00,-2.77851,855,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.5,-3.15756,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422652",2020-04-19 12:11:00,-2.78204,888,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.3,-3.30813,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422653",2020-04-19 12:12:00,-2.65795,829,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.8,-2.95029,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422654",2020-04-19 12:13:00,-2.43596,779,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.7,-2.9232,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422655",2020-04-19 12:14:00,-2.20677,881,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.8,-3.32703,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422656",2020-04-19 12:15:00,-1.86775,941,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.5,-3.34593,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422657",2020-04-19 12:16:00,-1.79741,952,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,19.9,-3.59163,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422658",2020-04-19 12:17:00,-1.75493,985,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.4,-3.52989,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422659",2020-04-19 12:18:00,-1.6183,921,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.8,-2.91249,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422660",2020-04-19 12:19:00,-1.42553,868,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21,-2.8161,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422661",2020-04-19 12:20:00,-1.33521,841,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.7,-2.77074,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422662",2020-04-19 12:21:00,-1.35818,902,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,22,-2.94273,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422663",2020-04-19 12:22:00,-1.84834,890,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.3,-3.18906,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422664",2020-04-19 12:23:00,-1.32667,862,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.7,-3.12669,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422665",2020-04-19 12:24:00,-1.34954,926,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,22.1,-3.44673,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422666",2020-04-19 12:25:00,-1.57627,923,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,22.6,-3.44106,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422667",2020-04-19 12:26:00,-1.33664,890,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,22.3,-3.3768,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422668",2020-04-19 12:27:00,-1.40086,927,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.9,-3.46689,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422669",2020-04-19 12:28:00,-1.36328,915,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.2,-3.48453,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422670",2020-04-19 12:29:00,-1.30949,915,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21,-3.45807,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422671",2020-04-19 12:30:00,-1.33408,915,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.1,-3.42846,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422672",2020-04-19 12:31:00,-1.32032,922,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.1,-3.48579,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422673",2020-04-19 12:32:00,-1.3109,900,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.4,-2.93643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422674",2020-04-19 12:33:00,-1.29717,919,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.7,-3.08826,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422675",2020-04-19 12:34:00,-1.34605,921,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.3,-3.14496,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422676",2020-04-19 12:35:00,-0.988036,921,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.5,-3.21993,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422677",2020-04-19 12:36:00,-1.82117,912,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.8,-3.51414,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422678",2020-04-19 12:37:00,-1.56568,943,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21,-3.55257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422679",2020-04-19 12:38:00,-1.52749,910,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.9,-3.39759,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422680",2020-04-19 12:39:00,-1.59727,902,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.8,-3.3705,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422681",2020-04-19 12:40:00,-1.884,855,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.6,-3.11724,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422682",2020-04-19 12:41:00,-1.67032,810,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.6,-3.06999,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422683",2020-04-19 12:42:00,-1.56593,802,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.7,-3.1437,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422684",2020-04-19 12:43:00,-1.7088,783,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.7,-3.03786,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422685",2020-04-19 12:44:00,-1.70369,831,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.7,-3.13173,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422686",2020-04-19 12:45:00,-2.23839,827,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.8,-3.09519,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422687",2020-04-19 12:46:00,-1.69564,861,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.5,-3.01833,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422688",2020-04-19 12:47:00,-1.80671,876,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.2,-2.98053,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422689",2020-04-19 12:48:00,-1.76004,901,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21.2,-3.15693,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422690",2020-04-19 12:49:00,-1.82023,925,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,21,-3.30498,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422691",2020-04-19 12:50:00,-1.76916,990,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.9,-3.53493,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422692",2020-04-19 12:51:00,-1.94158,1027,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,27,25,27,28.5,20.5,-3.85623,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"422693",2020-04-19 12:52:00,-2.03247,981,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,20.7,-3.92049,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422694",2020-04-19 12:53:00,-1.99917,1062,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.2,-3.81843,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422695",2020-04-19 12:54:00,-1.92429,1013,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.2,-3.75228,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422696",2020-04-19 12:55:00,-1.83368,1047,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.5,-3.93876,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422697",2020-04-19 12:56:00,-1.41494,1038,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.6,-3.8682,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422698",2020-04-19 12:57:00,-1.66979,991,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.7,-3.82536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422699",2020-04-19 12:58:00,-1.55961,961,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.6,-3.48516,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422700",2020-04-19 12:59:00,-1.6333,911,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.2,-3.39003,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422701",2020-04-19 13:00:00,-1.69245,849,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.3,-2.85516,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422702",2020-04-19 13:01:00,-1.54703,880,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.2,-2.94399,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422703",2020-04-19 13:02:00,-1.49183,792,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.3,-2.68191,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422704",2020-04-19 13:03:00,-1.56237,887,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.4,-3.06306,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422705",2020-04-19 13:04:00,-1.67792,854,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.7,-3.06243,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422706",2020-04-19 13:05:00,-1.50817,852,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,22.1,-3.2193,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422707",2020-04-19 13:06:00,-1.59753,888,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.9,-3.38436,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422708",2020-04-19 13:07:00,-1.39542,865,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.8,-3.24639,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422709",2020-04-19 13:08:00,-1.50372,855,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.9,-3.26529,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422710",2020-04-19 13:09:00,-1.30646,872,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.7,-3.31443,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422711",2020-04-19 13:10:00,-1.49961,803,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.1,-2.98116,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422712",2020-04-19 13:11:00,-1.54457,755,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21,-2.72286,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422713",2020-04-19 13:12:00,-1.52658,735,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.3,-2.70396,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422714",2020-04-19 13:13:00,-1.52175,712,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.2,-2.58426,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422715",2020-04-19 13:14:00,-1.54539,706,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.3,-2.68254,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422716",2020-04-19 13:15:00,-1.59292,659,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,20.9,-2.15838,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422717",2020-04-19 13:16:00,-1.59366,724,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21,-2.41416,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422718",2020-04-19 13:17:00,-1.51975,746,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.1,-2.59056,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422719",2020-04-19 13:18:00,-1.49733,769,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27,28.5,21.2,-2.42739,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422720",2020-04-19 13:19:00,-1.51051,736,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28.5,21.5,-2.84256,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422721",2020-04-19 13:20:00,-1.73122,722,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28.5,21.9,-2.78649,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422722",2020-04-19 13:21:00,-1.5497,715,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28.5,22.1,-2.88036,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422723",2020-04-19 13:22:00,-1.94272,732,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28.5,22.3,-2.65734,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422724",2020-04-19 13:23:00,-1.64929,765,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28.5,22.1,-3.00888,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422725",2020-04-19 13:24:00,-1.74075,785,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28.5,21.9,-3.08826,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422726",2020-04-19 13:25:00,-1.63887,774,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28.5,21.6,-2.99943,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422727",2020-04-19 13:26:00,-1.71516,743,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28.5,21.3,-2.74176,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422728",2020-04-19 13:27:00,-1.72863,723,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28.5,21.1,-2.77893,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422729",2020-04-19 13:28:00,-1.71323,730,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25,27.5,28.5,21.4,-2.81106,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422730",2020-04-19 13:29:00,-1.77734,752,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,28.5,21.7,-2.43495,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422731",2020-04-19 13:30:00,-1.73395,712,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,28.5,21.5,-2.28123,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422732",2020-04-19 13:31:00,-1.73737,729,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,28.5,21.4,-2.40156,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422733",2020-04-19 13:32:00,-1.71484,748,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,28.5,21.5,-2.59434,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422734",2020-04-19 13:33:00,-1.72068,747,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,28.5,21.9,-2.65419,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422735",2020-04-19 13:34:00,-1.72212,796,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,28.5,22.1,-3.03849,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422736",2020-04-19 13:35:00,-1.86769,755,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,28.5,21.3,-3.15,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422737",2020-04-19 13:36:00,-2.23664,822,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.5,-3.41586,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422738",2020-04-19 13:37:00,-1.71478,898,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.3,-3.57336,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422739",2020-04-19 13:38:00,-1.71845,930,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.1,-3.68613,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422740",2020-04-19 13:39:00,-1.71259,954,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.1,-3.78819,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422741",2020-04-19 13:40:00,-1.64474,974,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.3,-3.69936,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422742",2020-04-19 13:41:00,-1.61566,863,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.6,-3.42909,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422743",2020-04-19 13:42:00,-1.65312,844,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.6,-3.09456,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422744",2020-04-19 13:43:00,-1.03815,825,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.7,-3.06999,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422745",2020-04-19 13:44:00,-1.56464,858,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.3,-2.76381,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422746",2020-04-19 13:45:00,-1.28987,777,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,20.8,-2.60253,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422747",2020-04-19 13:46:00,-1.36665,760,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.1,-2.63907,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422748",2020-04-19 13:47:00,-1.39877,816,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.1,-2.9232,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422749",2020-04-19 13:48:00,-1.41044,838,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,20.8,-3.25773,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422750",2020-04-19 13:49:00,-1.31402,840,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,20.7,-3.24639,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422751",2020-04-19 13:50:00,-1.46958,880,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,20.9,-3.465,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422752",2020-04-19 13:51:00,-1.52931,909,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,20.9,-3.55698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422753",2020-04-19 13:52:00,-1.5571,926,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,20.9,-3.59037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422754",2020-04-19 13:53:00,-1.61666,930,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.1,-3.70188,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422755",2020-04-19 13:54:00,-1.63167,913,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.5,-3.53871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422756",2020-04-19 13:55:00,-1.66612,899,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,20.9,-3.50469,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422757",2020-04-19 13:56:00,-1.81571,917,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,20.8,-3.54186,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422758",2020-04-19 13:57:00,-1.72934,963,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25,27.5,29,21.2,-3.78063,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422759",2020-04-19 13:58:00,-1.79478,962,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,21.6,-3.41586,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422760",2020-04-19 13:59:00,-1.75195,988,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,21.7,-3.48579,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422761",2020-04-19 14:00:00,-1.47432,1040,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.5,-3.76866,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422762",2020-04-19 14:01:00,-1.72527,1060,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.4,-3.91293,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422763",2020-04-19 14:02:00,-1.66843,1132,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.3,-4.34133,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422764",2020-04-19 14:03:00,-1.5953,1109,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.4,-4.38669,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422765",2020-04-19 14:04:00,-1.86364,1125,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.6,-4.34259,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422766",2020-04-19 14:05:00,-1.8098,1134,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.5,-4.45788,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422767",2020-04-19 14:06:00,-1.67943,1118,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.5,-4.23549,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422768",2020-04-19 14:07:00,-1.70262,1106,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.3,-4.3344,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422769",2020-04-19 14:08:00,-1.6731,1096,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.2,-4.27833,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422770",2020-04-19 14:09:00,-1.6124,1108,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.4,-4.18194,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422771",2020-04-19 14:10:00,-1.66952,1083,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.4,-4.26258,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422772",2020-04-19 14:11:00,-1.65931,1153,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.5,-4.01436,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422773",2020-04-19 14:12:00,-1.63884,1096,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.8,-3.85119,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422774",2020-04-19 14:13:00,-1.6482,1095,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.8,-3.98727,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422775",2020-04-19 14:14:00,-1.65781,1089,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.8,-3.83166,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422776",2020-04-19 14:15:00,-1.55306,1111,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,23.1,-4.02696,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422777",2020-04-19 14:16:00,-1.85375,1117,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.1,-4.28463,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422778",2020-04-19 14:17:00,-1.43685,1085,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.2,-4.2273,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422779",2020-04-19 14:18:00,-1.65765,1107,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.5,-4.31046,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422780",2020-04-19 14:19:00,-1.61854,1092,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.5,-4.23486,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422781",2020-04-19 14:20:00,-1.10669,1140,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.1,-4.40496,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422782",2020-04-19 14:21:00,-1.67352,1127,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22,-4.38543,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422783",2020-04-19 14:22:00,-1.395,1128,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.1,-4.36779,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422784",2020-04-19 14:23:00,-1.65313,1123,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,21.9,-4.29849,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422785",2020-04-19 14:24:00,-1.62228,1105,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22,-4.19139,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422786",2020-04-19 14:25:00,-1.77125,1120,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.2,-4.01373,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422787",2020-04-19 14:26:00,-1.66269,1146,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,21.9,-3.9942,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422788",2020-04-19 14:27:00,-1.66301,1115,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.5,-3.92679,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422789",2020-04-19 14:28:00,-1.67198,1091,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.6,-3.84426,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422790",2020-04-19 14:29:00,-1.82688,1069,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.7,-4.10382,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422791",2020-04-19 14:30:00,-1.81962,1090,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,22.2,-4.15926,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422792",2020-04-19 14:31:00,-1.91955,1107,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25,27.5,29,21.8,-4.29345,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422793",2020-04-19 14:32:00,-2.19674,1091,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,21.7,-4.21659,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422794",2020-04-19 14:33:00,-2.44104,1088,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,21.5,-4.14099,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422795",2020-04-19 14:34:00,-2.95916,1090,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.2,-4.21596,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422796",2020-04-19 14:35:00,-2.87768,1109,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.3,-4.32306,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422797",2020-04-19 14:36:00,-2.59622,1115,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.6,-4.24683,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422798",2020-04-19 14:37:00,-2.25837,1108,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.5,-3.90789,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422799",2020-04-19 14:38:00,-2.53794,1098,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.5,-3.8052,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422800",2020-04-19 14:39:00,-2.15557,1068,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.7,-3.70377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422801",2020-04-19 14:40:00,-1.75047,1012,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,23.2,-3.52296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422802",2020-04-19 14:41:00,-1.85593,969,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.9,-3.36609,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422803",2020-04-19 14:42:00,-1.745,896,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.4,-3.32829,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422804",2020-04-19 14:43:00,-1.6211,909,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.5,-3.5028,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422805",2020-04-19 14:44:00,-1.62697,928,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.4,-3.51792,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422806",2020-04-19 14:45:00,-1.61675,899,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.2,-3.39066,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422807",2020-04-19 14:46:00,-1.52282,901,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.3,-3.44736,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422808",2020-04-19 14:47:00,-1.51818,924,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.3,-3.44421,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422809",2020-04-19 14:48:00,-2.03812,876,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.6,-3.40767,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422810",2020-04-19 14:49:00,-2.00783,893,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.6,-3.36483,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422811",2020-04-19 14:50:00,-1.47497,920,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.5,-2.88666,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422812",2020-04-19 14:51:00,-1.49412,931,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.1,-3.07377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422813",2020-04-19 14:52:00,-1.4963,908,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.3,-3.01833,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422814",2020-04-19 14:53:00,-1.30052,923,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.3,-3.23316,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422815",2020-04-19 14:54:00,-1.5005,926,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.5,-3.56076,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422816",2020-04-19 14:55:00,-1.52979,950,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,23.1,-3.59352,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422817",2020-04-19 14:56:00,-1.58377,939,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.5,-3.55509,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422818",2020-04-19 14:57:00,-1.56813,739,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.5,-2.20122,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422819",2020-04-19 14:58:00,-1.6601,666,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.4,-2.79594,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422820",2020-04-19 14:59:00,-1.73935,976,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.2,-3.71826,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422821",2020-04-19 15:00:00,-1.75181,961,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.2,-3.6981,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422822",2020-04-19 15:01:00,-1.79634,949,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.5,-3.6729,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422823",2020-04-19 15:02:00,-1.5677,940,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.5,-3.57903,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422824",2020-04-19 15:03:00,-1.775,911,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,23,-2.98179,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422825",2020-04-19 15:04:00,-1.80041,838,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,23.1,-2.73987,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422826",2020-04-19 15:05:00,-1.86892,803,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,23.2,-2.58174,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422827",2020-04-19 15:06:00,-1.85123,863,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,23.1,-2.91816,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422828",2020-04-19 15:07:00,-1.86747,771,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,23.4,-2.66427,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422829",2020-04-19 15:08:00,-1.92628,871,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,23,-3.17016,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422830",2020-04-19 15:09:00,-1.33022,810,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.3,-2.95659,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422831",2020-04-19 15:10:00,-1.87083,822,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.4,-3.30624,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422832",2020-04-19 15:11:00,-1.82932,922,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.7,-3.5154,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422833",2020-04-19 15:12:00,-1.85513,887,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,23.1,-3.1815,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422834",2020-04-19 15:13:00,-2.03919,768,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29,22.9,-2.9799,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422835",2020-04-19 15:14:00,-2.00584,796,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29.5,22.3,-3.02526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422836",2020-04-19 15:15:00,-2.48262,835,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29.5,22.7,-3.03156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422837",2020-04-19 15:16:00,-2.24715,770,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29.5,22.3,-2.36439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422838",2020-04-19 15:17:00,-2.42128,676,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29.5,22.4,-2.0475,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422839",2020-04-19 15:18:00,-2.43693,646,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29.5,22.6,-2.20059,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422840",2020-04-19 15:19:00,-2.13999,782,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29.5,23,-2.6334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422841",2020-04-19 15:20:00,-2.10632,778,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,29.5,23.1,-2.90493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422842",2020-04-19 15:21:00,-2.11454,791,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,23.1,-2.96793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422843",2020-04-19 15:22:00,-2.10016,829,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.7,-3.16953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422844",2020-04-19 15:23:00,-2.07587,830,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.3,-3.09519,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422845",2020-04-19 15:24:00,-2.13682,815,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.2,-3.06936,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422846",2020-04-19 15:25:00,-2.17347,809,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.2,-3.01266,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422847",2020-04-19 15:26:00,-2.13378,804,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.1,-3.03156,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422848",2020-04-19 15:27:00,-2.21499,801,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.4,-3.00888,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422849",2020-04-19 15:28:00,-2.21593,792,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.7,-2.97423,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422850",2020-04-19 15:29:00,-2.37581,774,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.5,-2.59371,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422851",2020-04-19 15:30:00,-2.2718,740,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.1,-2.37762,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422852",2020-04-19 15:31:00,-2.25008,726,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.3,-2.30706,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422853",2020-04-19 15:32:00,-2.26457,697,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.5,-2.30265,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422854",2020-04-19 15:33:00,-2.2273,687,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.7,-2.30832,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422855",2020-04-19 15:34:00,-2.29403,669,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.9,-2.49669,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422856",2020-04-19 15:35:00,-2.2129,667,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,23.3,-2.48976,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422857",2020-04-19 15:36:00,-2.28778,680,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.7,-2.5011,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422858",2020-04-19 15:37:00,-2.15942,691,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.2,-2.50173,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422859",2020-04-19 15:38:00,-2.30058,672,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.3,-2.45196,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422860",2020-04-19 15:39:00,-2.26784,651,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.7,-2.39463,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422861",2020-04-19 15:40:00,-1.98335,639,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.3,-2.3499,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422862",2020-04-19 15:41:00,-2.12206,628,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.3,-2.28816,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422863",2020-04-19 15:42:00,-2.34446,618,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,25.5,27.5,29.5,22.8,-2.23209,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422864",2020-04-19 15:43:00,-1.99895,608,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.5,-1.79676,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422865",2020-04-19 15:44:00,-1.99512,616,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.6,-1.85346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422866",2020-04-19 15:45:00,-2.00924,623,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.6,-1.89378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422867",2020-04-19 15:46:00,-2.00635,609,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.5,-1.92213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422868",2020-04-19 15:47:00,-1.97102,606,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.9,-2.18799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422869",2020-04-19 15:48:00,-1.64168,597,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.8,-2.16153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422870",2020-04-19 15:49:00,-2.01386,604,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.3,-2.19429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422871",2020-04-19 15:50:00,-1.5397,608,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.2,-2.22516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422872",2020-04-19 15:51:00,-1.44528,614,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.3,-2.24406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422873",2020-04-19 15:52:00,-1.46002,615,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.4,-2.25981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422874",2020-04-19 15:53:00,-1.46545,627,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.7,-2.32659,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422875",2020-04-19 15:54:00,-1.3886,629,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.8,-2.32533,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422876",2020-04-19 15:55:00,-1.34672,646,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.9,-2.37321,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422877",2020-04-19 15:56:00,-1.52049,643,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,23.3,-2.20059,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422878",2020-04-19 15:57:00,-1.60184,649,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.9,-1.99962,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422879",2020-04-19 15:58:00,-1.74847,651,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.8,-1.98639,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422880",2020-04-19 15:59:00,-1.87992,640,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.7,-2.02923,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422881",2020-04-19 16:00:00,-2.05741,642,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.7,-1.65438,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422882",2020-04-19 16:01:00,-1.82967,640,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.4,-2.0538,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422883",2020-04-19 16:02:00,-1.2901,641,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.6,-2.1105,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422884",2020-04-19 16:03:00,-1.91232,634,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.5,-2.14326,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422885",2020-04-19 16:04:00,-1.94295,638,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.3,-2.14956,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422886",2020-04-19 16:05:00,-2.17987,630,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.3,-2.1357,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422887",2020-04-19 16:06:00,-2.08999,624,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.3,-2.12499,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422888",2020-04-19 16:07:00,-2.1765,620,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.4,-2.09349,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422889",2020-04-19 16:08:00,-2.16657,610,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.7,-2.0664,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422890",2020-04-19 16:09:00,-2.19106,615,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.4,-2.09916,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422891",2020-04-19 16:10:00,-2.85494,607,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.5,-1.96686,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422892",2020-04-19 16:11:00,-4.48852,595,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.6,-1.61091,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422893",2020-04-19 16:12:00,-5.37389,591,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.5,-1.58256,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422894",2020-04-19 16:13:00,-5.29753,582,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.4,-1.56996,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"422895",2020-04-19 16:14:00,-4.06346,572,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,25.5,27.5,29.5,22.6,-1.62729,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422896",2020-04-19 16:15:00,-3.47682,578,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.7,-1.94229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422897",2020-04-19 16:16:00,-2.51584,590,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.7,-1.98009,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422898",2020-04-19 16:17:00,-2.35696,584,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.6,-1.97883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422899",2020-04-19 16:18:00,-2.31066,580,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.94103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422900",2020-04-19 16:19:00,-2.0752,567,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.6,-1.9152,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422901",2020-04-19 16:20:00,-1.54919,564,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.4,-1.87803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422902",2020-04-19 16:21:00,-1.96139,552,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.82637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422903",2020-04-19 16:22:00,-1.78155,546,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.81881,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422904",2020-04-19 16:23:00,-1.94703,556,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.85913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422905",2020-04-19 16:24:00,-1.88233,545,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.78353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422906",2020-04-19 16:25:00,-1.75128,540,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.39041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422907",2020-04-19 16:26:00,-1.74571,538,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.38096,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422908",2020-04-19 16:27:00,-1.92697,537,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.1,-1.3986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422909",2020-04-19 16:28:00,-2.02834,527,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.43073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422910",2020-04-19 16:29:00,-2.64407,522,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.7,-1.68966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422911",2020-04-19 16:30:00,-2.37176,509,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.4,-1.64493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422912",2020-04-19 16:31:00,-2.52127,504,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.60146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422913",2020-04-19 16:32:00,-2.58644,499,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.6,-1.58193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422914",2020-04-19 16:33:00,-2.57198,491,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.7,-1.55043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422915",2020-04-19 16:34:00,-2.60312,482,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.8,-1.53783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422916",2020-04-19 16:35:00,-2.56622,481,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.50633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422917",2020-04-19 16:36:00,-2.48311,474,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.6,-1.49499,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422918",2020-04-19 16:37:00,-3.02901,475,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.9,-1.49562,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422919",2020-04-19 16:38:00,-2.41296,477,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.9,-1.4994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422920",2020-04-19 16:39:00,-2.35861,475,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.8,-1.07604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422921",2020-04-19 16:40:00,-2.54093,476,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.7,-1.05966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422922",2020-04-19 16:41:00,-2.34922,471,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.09809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422923",2020-04-19 16:42:00,-2.28631,464,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.13715,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422924",2020-04-19 16:43:00,-2.29899,462,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.1,-1.18566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422925",2020-04-19 16:44:00,-2.24521,456,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.41183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422926",2020-04-19 16:45:00,-2.08076,450,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.39293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422927",2020-04-19 16:46:00,-2.23791,449,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.4,-1.38663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422928",2020-04-19 16:47:00,-2.18462,448,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.38033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
