"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"422929",2020-04-19 16:48:00,-2.20979,449,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.4,-1.38033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422930",2020-04-19 16:49:00,-2.35257,443,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.36143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422931",2020-04-19 16:50:00,-2.25502,443,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.34946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422932",2020-04-19 16:51:00,-2.26246,439,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.6,-1.33056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422933",2020-04-19 16:52:00,-2.26244,434,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.31166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422934",2020-04-19 16:53:00,-2.23438,429,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.4,-1.29528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422935",2020-04-19 16:54:00,-2.27181,424,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-0.90846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422936",2020-04-19 16:55:00,-2.45999,424,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.1,-0.87129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422937",2020-04-19 16:56:00,-2.29193,418,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22,-0.88578,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422938",2020-04-19 16:57:00,-2.54678,416,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-0.94626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422939",2020-04-19 16:58:00,-2.78127,413,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.7,-1.0395,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422940",2020-04-19 16:59:00,-3.06705,409,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.9,-1.21023,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422941",2020-04-19 17:00:00,-3.40681,406,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.8,-1.20456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422942",2020-04-19 17:01:00,-3.78828,403,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.7,-1.19448,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422943",2020-04-19 17:02:00,-3.12371,401,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.18629,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422944",2020-04-19 17:03:00,-3.32522,398,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.1,-1.18062,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422945",2020-04-19 17:04:00,-3.1131,398,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,21.9,-1.18062,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422946",2020-04-19 17:05:00,-2.69841,397,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,21.8,-1.16613,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422947",2020-04-19 17:06:00,-2.75164,391,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,21.8,-1.14849,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422948",2020-04-19 17:07:00,-2.56391,397,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.17306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422949",2020-04-19 17:08:00,-2.50009,403,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.19826,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422950",2020-04-19 17:09:00,-2.7206,410,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-0.8442,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422951",2020-04-19 17:10:00,-2.46094,415,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-0.85743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422952",2020-04-19 17:11:00,-2.3928,419,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-0.89649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422953",2020-04-19 17:12:00,-2.33316,424,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.1,-1.02123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422954",2020-04-19 17:13:00,-2.23835,430,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.31229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422955",2020-04-19 17:14:00,-2.20721,432,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.33119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422956",2020-04-19 17:15:00,-2.13705,435,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.34316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422957",2020-04-19 17:16:00,-1.72844,433,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.32615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422958",2020-04-19 17:17:00,-2.19939,432,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.31418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422959",2020-04-19 17:18:00,-2.14922,433,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.31418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422960",2020-04-19 17:19:00,-2.13043,431,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.33245,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422961",2020-04-19 17:20:00,-2.48261,432,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.34001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422962",2020-04-19 17:21:00,-2.14942,430,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.32804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422963",2020-04-19 17:22:00,-1.82318,429,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.6,-1.31985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422964",2020-04-19 17:23:00,-2.11184,424,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.5,-1.12959,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422965",2020-04-19 17:24:00,-2.22459,417,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.4,-0.87003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422966",2020-04-19 17:25:00,-2.39275,416,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-0.89082,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422967",2020-04-19 17:26:00,-2.21488,415,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.4,-0.94059,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422968",2020-04-19 17:27:00,-2.2519,408,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.4,-0.99477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422969",2020-04-19 17:28:00,-2.22677,407,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.8,-1.21779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422970",2020-04-19 17:29:00,-2.26577,407,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.9,-1.21716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422971",2020-04-19 17:30:00,-2.34339,406,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.8,-1.21842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422972",2020-04-19 17:31:00,-2.36224,405,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.21212,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422973",2020-04-19 17:32:00,-1.97904,407,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.1,-1.22409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422974",2020-04-19 17:33:00,-2.33906,408,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.1,-1.23417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422975",2020-04-19 17:34:00,-2.4291,410,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.23543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422976",2020-04-19 17:35:00,-2.38259,409,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.2,-1.22535,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"422977",2020-04-19 17:36:00,-2.14941,406,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.3,-1.20078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422978",2020-04-19 17:37:00,-2.38012,401,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22.1,-1.19133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422979",2020-04-19 17:38:00,-2.383,398,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25.5,27.5,29.5,22,-1.17873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422980",2020-04-19 17:39:00,-2.35906,396,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.9,-0.77049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422981",2020-04-19 17:40:00,-2.41163,375,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.9,-0.71253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422982",2020-04-19 17:41:00,-2.45136,383,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.9,-0.75033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422983",2020-04-19 17:42:00,-2.23726,371,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.9,-0.72576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422984",2020-04-19 17:43:00,-2.74762,369,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.8,-0.86814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422985",2020-04-19 17:44:00,-2.98102,371,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.9,-1.04202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422986",2020-04-19 17:45:00,-3.07347,363,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,22.1,-1.01493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422987",2020-04-19 17:46:00,-3.03411,359,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,22.1,-1.01493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422988",2020-04-19 17:47:00,-3.15768,351,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,22.3,-0.95256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422989",2020-04-19 17:48:00,-2.69008,345,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,22.5,-0.93996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422990",2020-04-19 17:49:00,-2.57453,343,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,22.3,-0.87759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422991",2020-04-19 17:50:00,-2.46374,324,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.9,-0.82845,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422992",2020-04-19 17:51:00,-2.31316,320,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.9,-0.81963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422993",2020-04-19 17:52:00,-2.53497,321,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.9,-0.83223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422994",2020-04-19 17:53:00,-2.39382,324,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.9,-0.82026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422995",2020-04-19 17:54:00,-2.43827,321,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.7,-0.53109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422996",2020-04-19 17:55:00,-2.38915,323,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.8,-0.41139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422997",2020-04-19 17:56:00,-2.82229,325,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.8,-0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422998",2020-04-19 17:57:00,-2.42928,329,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,22,-0.53613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422999",2020-04-19 17:58:00,-2.40986,331,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,22,-0.59346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423000",2020-04-19 17:59:00,-2.44819,330,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,22.2,-0.82908,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423001",2020-04-19 18:00:00,-2.42313,319,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.9,-0.80136,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423002",2020-04-19 18:01:00,-2.45057,311,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.8,-0.79443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423003",2020-04-19 18:02:00,-2.50985,309,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.6,-0.77931,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423004",2020-04-19 18:03:00,-2.53051,305,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.7,-0.76419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423005",2020-04-19 18:04:00,-2.45145,309,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.7,-0.79443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423006",2020-04-19 18:05:00,-2.4197,304,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.7,-0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423007",2020-04-19 18:06:00,-2.46152,302,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.7,-0.77553,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423008",2020-04-19 18:07:00,-2.33952,305,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.7,-0.77616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423009",2020-04-19 18:08:00,-2.37578,305,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.7,-0.76923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423010",2020-04-19 18:09:00,-2.02823,297,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.8,-0.75663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423011",2020-04-19 18:10:00,-2.39379,283,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.9,-0.34713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423012",2020-04-19 18:11:00,-2.84084,268,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.7,-0.31563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423013",2020-04-19 18:12:00,-1.64076,259,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.5,-0.33075,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423014",2020-04-19 18:13:00,-2.3684,254,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.6,-0.37359,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423015",2020-04-19 18:14:00,-2.66791,251,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.8,-0.65583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423016",2020-04-19 18:15:00,-2.39205,247,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.8,-0.64386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423017",2020-04-19 18:16:00,-2.34565,245,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.7,-0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423018",2020-04-19 18:17:00,-2.35275,241,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.4,-0.62433,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423019",2020-04-19 18:18:00,-2.3391,239,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.5,-0.58779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423020",2020-04-19 18:19:00,-2.38635,236,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.5,-0.55818,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423021",2020-04-19 18:20:00,-2.48135,231,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.5,-0.5166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423022",2020-04-19 18:21:00,-2.4366,227,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.4,-0.49896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423023",2020-04-19 18:22:00,-2.4635,224,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.3,-0.48069,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423024",2020-04-19 18:23:00,-2.96555,220,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.3,-0.46809,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423025",2020-04-19 18:24:00,-2.42976,215,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.3,-0.43722,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423026",2020-04-19 18:25:00,-2.43345,210,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.3,-0.02709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423027",2020-04-19 18:26:00,-2.38975,207,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.3,-0.02583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423028",2020-04-19 18:27:00,-2.38987,203,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.4,-0.05103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423029",2020-04-19 18:28:00,-2.40673,201,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.5,-0.08946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423030",2020-04-19 18:29:00,-2.03287,200,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.6,-0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423031",2020-04-19 18:30:00,-1.99494,204,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,30,21.7,-0.37359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423032",2020-04-19 18:31:00,-2.26249,210,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.7,-0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423033",2020-04-19 18:32:00,-2.19355,214,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.7,-0.36666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423034",2020-04-19 18:33:00,-2.15866,213,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.7,-0.3654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423035",2020-04-19 18:34:00,-2.06698,212,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.6,-0.3654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423036",2020-04-19 18:35:00,-2.19111,213,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.5,-0.36099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423037",2020-04-19 18:36:00,-1.98611,213,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.5,-0.36666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423038",2020-04-19 18:37:00,-2.14204,210,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.4,-0.36603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423039",2020-04-19 18:38:00,-2.19745,213,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.4,-0.34776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423040",2020-04-19 18:39:00,-1.99738,209,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.4,-0.34209,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423041",2020-04-19 18:40:00,-2.30219,206,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.4,-0.33264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423042",2020-04-19 18:41:00,-2.32872,200,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.4,0.08001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423043",2020-04-19 18:42:00,-2.36217,196,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,0.0945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423044",2020-04-19 18:43:00,-2.44764,195,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,0.08631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423045",2020-04-19 18:44:00,-2.46447,191,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.4,0.03591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423046",2020-04-19 18:45:00,-2.46586,187,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.4,-0.24066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423047",2020-04-19 18:46:00,-2.47629,184,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.4,-0.26397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423048",2020-04-19 18:47:00,-2.46141,186,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,-0.26208,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423049",2020-04-19 18:48:00,-2.41443,185,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,-0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423050",2020-04-19 18:49:00,-2.51518,182,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,-0.23751,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423051",2020-04-19 18:50:00,-2.33234,179,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,-0.23058,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423052",2020-04-19 18:51:00,-2.42545,176,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.2,-0.20916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423053",2020-04-19 18:52:00,-2.39261,177,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,-0.22743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423054",2020-04-19 18:53:00,-2.36221,180,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,-0.22176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423055",2020-04-19 18:54:00,-2.13487,179,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,-0.22428,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423056",2020-04-19 18:55:00,-2.3368,173,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,-0.19593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423057",2020-04-19 18:56:00,-2.93895,167,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,-0.02646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423058",2020-04-19 18:57:00,-2.35885,161,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.3,0.22239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423059",2020-04-19 18:58:00,-2.2061,156,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.2,0.2394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423060",2020-04-19 18:59:00,-2.336,148,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.2,0.2457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423061",2020-04-19 19:00:00,-2.33511,143,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.2,0.19467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423062",2020-04-19 19:01:00,-2.34358,138,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.1,-0.05796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423063",2020-04-19 19:02:00,-2.32483,134,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.1,-0.03969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423064",2020-04-19 19:03:00,-2.36255,131,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.1,-0.03843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423065",2020-04-19 19:04:00,-2.33906,129,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,-0.0189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423066",2020-04-19 19:05:00,-2.32877,127,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,-0.01953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423067",2020-04-19 19:06:00,-2.30398,128,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,-0.01701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423068",2020-04-19 19:07:00,-2.33965,128,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,-0.0252,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423069",2020-04-19 19:08:00,-2.34911,131,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,-0.02835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423070",2020-04-19 19:09:00,-2.7963,132,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,-0.02835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423071",2020-04-19 19:10:00,-2.51083,131,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,-0.02583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423072",2020-04-19 19:11:00,-2.31669,130,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,-0.01953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423073",2020-04-19 19:12:00,-2.26578,130,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,-0.01386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423074",2020-04-19 19:13:00,-2.29858,127,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.37359,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423075",2020-04-19 19:14:00,-2.23436,126,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423076",2020-04-19 19:15:00,-2.23898,128,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423077",2020-04-19 19:16:00,-2.21254,127,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.32697,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423078",2020-04-19 19:17:00,-2.44628,122,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.06867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423079",2020-04-19 19:18:00,-2.48989,114,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.09891,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423080",2020-04-19 19:19:00,-1.83534,108,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.10332,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423081",2020-04-19 19:20:00,-2.4416,103,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21.1,0.13041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423082",2020-04-19 19:21:00,-2.57316,99,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.13797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423083",2020-04-19 19:22:00,-2.77071,97,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.15057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423084",2020-04-19 19:23:00,-3.26554,100,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.15057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423085",2020-04-19 19:24:00,-3.61245,97,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.15813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423086",2020-04-19 19:25:00,-3.835,92,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.18711,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423087",2020-04-19 19:26:00,-3.74541,89,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.19467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423088",2020-04-19 19:27:00,-3.15538,84,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.2016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423089",2020-04-19 19:28:00,-2.83737,83,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,21,0.22554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423090",2020-04-19 19:29:00,-2.6733,81,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.9,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423091",2020-04-19 19:30:00,-2.45204,79,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.9,0.61929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423092",2020-04-19 19:31:00,-2.38932,77,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.9,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423093",2020-04-19 19:32:00,-2.34439,75,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.9,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423094",2020-04-19 19:33:00,-2.24101,74,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.8,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423095",2020-04-19 19:34:00,-2.22101,73,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.8,0.27657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423096",2020-04-19 19:35:00,-2.23298,70,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.8,0.28224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423097",2020-04-19 19:36:00,-2.11539,69,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.8,0.30555,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423098",2020-04-19 19:37:00,-2.33284,66,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.8,0.3087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423099",2020-04-19 19:38:00,-2.16229,64,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.8,0.31752,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423100",2020-04-19 19:39:00,-2.14961,62,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.8,0.32949,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423101",2020-04-19 19:40:00,-2.16588,60,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.8,0.33264,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423102",2020-04-19 19:41:00,-2.41664,58,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.8,0.34524,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423103",2020-04-19 19:42:00,-2.09844,56,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.7,0.35154,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423104",2020-04-19 19:43:00,-2.30516,55,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.7,0.35217,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423105",2020-04-19 19:44:00,-2.07498,53,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.7,0.36414,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423106",2020-04-19 19:45:00,-1.81459,52,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.7,0.71694,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423107",2020-04-19 19:46:00,-2.03515,51,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.6,0.76041,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423108",2020-04-19 19:47:00,-2.05078,48,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.6,0.72954,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423109",2020-04-19 19:48:00,-2.07914,49,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.6,0.63441,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423110",2020-04-19 19:49:00,-2.05998,48,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.6,0.56574,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423111",2020-04-19 19:50:00,-2.29767,47,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.6,0.39501,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423112",2020-04-19 19:51:00,-2.0906,46,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.6,0.39564,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423113",2020-04-19 19:52:00,-2.08645,44,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.6,0.39564,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423114",2020-04-19 19:53:00,-2.05969,43,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.6,0.40005,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423115",2020-04-19 19:54:00,-2.04905,40,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.5,0.3969,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423116",2020-04-19 19:55:00,-2.10231,38,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.5,0.41454,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423117",2020-04-19 19:56:00,-2.09253,37,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.5,0.42714,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423118",2020-04-19 19:57:00,-2.45402,37,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.5,0.44604,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423119",2020-04-19 19:58:00,-2.12808,35,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.5,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423120",2020-04-19 19:59:00,-2.10699,34,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.4,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423121",2020-04-19 20:00:00,-2.10791,33,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.4,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423122",2020-04-19 20:01:00,-2.09388,32,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.4,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423123",2020-04-19 20:02:00,-2.10898,30,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.4,0.84168,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423124",2020-04-19 20:03:00,-2.55009,29,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.4,0.84483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423125",2020-04-19 20:04:00,-2.33063,30,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.4,0.82467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423126",2020-04-19 20:05:00,-2.224,29,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.3,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423127",2020-04-19 20:06:00,-2.3505,27,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.3,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423128",2020-04-19 20:07:00,-2.4358,24,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.2,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423129",2020-04-19 20:08:00,-2.89325,23,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.2,0.50337,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423130",2020-04-19 20:09:00,-2.78888,23,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.1,0.51534,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423131",2020-04-19 20:10:00,-3.0418,21,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.1,0.51597,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423132",2020-04-19 20:11:00,-2.84379,19,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.1,0.52227,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423133",2020-04-19 20:12:00,-2.72055,19,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.1,0.50967,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423134",2020-04-19 20:13:00,-2.06931,18,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29.5,20.1,0.51534,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423135",2020-04-19 20:14:00,-2.37593,18,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,20.1,0.51597,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423136",2020-04-19 20:15:00,-2.24142,17,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,20.1,0.52164,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423137",2020-04-19 20:16:00,-2.17206,16,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,20,0.52794,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423138",2020-04-19 20:17:00,-1.85284,16,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,20,0.53298,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423139",2020-04-19 20:18:00,-2.04148,15,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.9,0.5229,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423140",2020-04-19 20:19:00,-2.00136,14,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.8,0.79254,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423141",2020-04-19 20:20:00,-1.97684,14,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.7,0.91854,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423142",2020-04-19 20:21:00,-1.98838,14,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.7,0.88704,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423143",2020-04-19 20:22:00,-1.86071,13,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.8,0.80451,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423144",2020-04-19 20:23:00,-1.88457,12,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.7,0.68607,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423145",2020-04-19 20:24:00,-1.009,11,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.7,0.55377,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423146",2020-04-19 20:25:00,-1.85632,9,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.7,0.5544,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423147",2020-04-19 20:26:00,-1.89961,9,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.6,0.56007,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423148",2020-04-19 20:27:00,-1.87993,8,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.6,0.56007,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"423149",2020-04-19 20:28:00,-1.42265,8,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423150",2020-04-19 20:29:00,-1.87355,8,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.6,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423151",2020-04-19 20:30:00,-1.72203,8,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.7,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423152",2020-04-19 20:31:00,-2.09525,7,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.5,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423153",2020-04-19 20:32:00,-1.9004,6,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.6,1.08927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423154",2020-04-19 20:33:00,-1.12073,5,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.6,1.08927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423155",2020-04-19 20:34:00,-1.92586,7,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.4,1.1151,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423156",2020-04-19 20:35:00,-1.72366,7,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.4,1.13967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423157",2020-04-19 20:36:00,-1.79677,8,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.5,1.40301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423158",2020-04-19 20:37:00,-1.44378,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.5,1.57563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423159",2020-04-19 20:38:00,-1.41412,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.4,1.52523,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423160",2020-04-19 20:39:00,-1.25021,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.4,1.39986,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423161",2020-04-19 20:40:00,-1.13916,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.3,1.33749,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423162",2020-04-19 20:41:00,-0.935647,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.3,1.17684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423163",2020-04-19 20:42:00,-0.914566,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.4,1.17054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423164",2020-04-19 20:43:00,-0.888963,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.3,1.17054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423165",2020-04-19 20:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.3,1.18314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423166",2020-04-19 20:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.3,1.18314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423167",2020-04-19 20:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.2,1.17747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423168",2020-04-19 20:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.2,1.15794,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423169",2020-04-19 20:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.1,1.15857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423170",2020-04-19 20:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.1,1.15857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423171",2020-04-19 20:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19.1,1.15227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423172",2020-04-19 20:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19,1.15857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423173",2020-04-19 20:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19,1.1529,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423174",2020-04-19 20:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19,1.15857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423175",2020-04-19 20:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19,1.17054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423176",2020-04-19 20:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19,1.55547,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423177",2020-04-19 20:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19,1.58697,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423178",2020-04-19 20:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19,1.54287,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423179",2020-04-19 20:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19,1.48239,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423180",2020-04-19 20:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,18.9,1.17117,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423181",2020-04-19 21:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,26,27.5,29,19,1.1718,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423182",2020-04-19 21:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,29,18.9,1.17684,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423183",2020-04-19 21:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,29,18.9,1.1718,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423184",2020-04-19 21:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27.5,29,18.8,1.18314,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423185",2020-04-19 21:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.8,1.18314,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423186",2020-04-19 21:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.8,1.18314,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423187",2020-04-19 21:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.8,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423188",2020-04-19 21:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.8,0.57141,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423189",2020-04-19 21:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.8,0.57141,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423190",2020-04-19 21:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.8,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423191",2020-04-19 21:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.8,0.57141,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423192",2020-04-19 21:11:00,-0.745652,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.7,0.57204,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423193",2020-04-19 21:12:00,-0.85376,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.7,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423194",2020-04-19 21:13:00,-1.21969,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.7,0.65394,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423195",2020-04-19 21:14:00,-1.55473,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.7,0.95697,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423196",2020-04-19 21:15:00,-1.99793,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.7,0.95067,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423197",2020-04-19 21:16:00,-1.91959,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.7,0.8946,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423198",2020-04-19 21:17:00,-1.89683,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.6,0.76671,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423199",2020-04-19 21:18:00,-2.05027,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.6,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423200",2020-04-19 21:19:00,-1.55668,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.6,0.5544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423201",2020-04-19 21:20:00,-2.62952,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,29,18.6,0.55944,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423202",2020-04-19 21:21:00,-2.04296,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.6,0.55944,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423203",2020-04-19 21:22:00,-1.94309,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.6,0.56511,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423204",2020-04-19 21:23:00,-1.88597,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.6,0.56448,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423205",2020-04-19 21:24:00,-1.59615,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.5,0.55944,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423206",2020-04-19 21:25:00,-1.65184,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.4,0.56511,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423207",2020-04-19 21:26:00,-1.63794,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.5,0.55377,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423208",2020-04-19 21:27:00,-1.60396,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.5,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423209",2020-04-19 21:28:00,-1.63154,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.4,0.5544,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423210",2020-04-19 21:29:00,-1.62152,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.5,0.56448,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423211",2020-04-19 21:30:00,-1.62382,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.4,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423212",2020-04-19 21:31:00,-1.7089,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.4,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423213",2020-04-19 21:32:00,-1.69497,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.4,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423214",2020-04-19 21:33:00,-1.6748,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.5,0.84357,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423215",2020-04-19 21:34:00,-1.66968,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.4,0.95697,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423216",2020-04-19 21:35:00,-1.69516,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.3,0.94185,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423217",2020-04-19 21:36:00,-1.73112,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.3,0.8064,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423218",2020-04-19 21:37:00,-1.71156,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.4,0.73647,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423219",2020-04-19 21:38:00,-1.48881,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.4,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423220",2020-04-19 21:39:00,-1.74905,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,27.5,26,27,28.5,18.3,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423221",2020-04-19 21:40:00,-1.74578,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.3,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423222",2020-04-19 21:41:00,-1.74012,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.3,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423223",2020-04-19 21:42:00,-1.74167,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.3,0.54369,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423224",2020-04-19 21:43:00,-1.71278,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.3,0.5292,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423225",2020-04-19 21:44:00,-2.19239,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.3,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423226",2020-04-19 21:45:00,-1.69627,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.2,0.5292,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423227",2020-04-19 21:46:00,-1.60214,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.3,0.53991,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423228",2020-04-19 21:47:00,-1.96893,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.2,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423229",2020-04-19 21:48:00,-1.68797,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.1,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423230",2020-04-19 21:49:00,-1.66484,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.2,0.5355,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423231",2020-04-19 21:50:00,-1.6968,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.1,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423232",2020-04-19 21:51:00,-1.75486,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.1,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423233",2020-04-19 21:52:00,-1.64703,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.1,0.53235,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423234",2020-04-19 21:53:00,-1.66028,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,26,27,28.5,18.1,0.81396,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423235",2020-04-19 21:54:00,-1.64524,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,18,0.9261,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423236",2020-04-19 21:55:00,-1.64988,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,18.1,0.9135,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423237",2020-04-19 21:56:00,-1.60478,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,18,0.78624,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423238",2020-04-19 21:57:00,-1.63096,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.9,0.72261,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423239",2020-04-19 21:58:00,-1.91089,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.9,0.54936,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
