"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"423240",2020-04-19 21:59:00,-1.62504,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.8,0.53613,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423241",2020-04-19 22:00:00,-1.61578,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.8,0.38871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423242",2020-04-19 22:01:00,-1.60759,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.8,0.38052,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423243",2020-04-19 22:02:00,-1.57052,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.8,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423244",2020-04-19 22:03:00,-1.55572,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.8,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423245",2020-04-19 22:04:00,-1.98232,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.7,0.37422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423246",2020-04-19 22:05:00,-2.16771,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423247",2020-04-19 22:06:00,-1.7267,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423248",2020-04-19 22:07:00,-1.89832,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.6,0.40572,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423249",2020-04-19 22:08:00,-2.03063,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423250",2020-04-19 22:09:00,-2.29218,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423251",2020-04-19 22:10:00,-2.68733,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423252",2020-04-19 22:11:00,-3.20868,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423253",2020-04-19 22:12:00,-2.70411,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423254",2020-04-19 22:13:00,-2.49244,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.5,0.39816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423255",2020-04-19 22:14:00,-2.31307,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423256",2020-04-19 22:15:00,-2.00547,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.4,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423257",2020-04-19 22:16:00,-1.78664,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.5,0.63378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423258",2020-04-19 22:17:00,-1.35279,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,17.4,0.7812,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423259",2020-04-19 22:18:00,-2.28505,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.4,0.76797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423260",2020-04-19 22:19:00,-1.54111,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.4,0.66213,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423261",2020-04-19 22:20:00,-1.4957,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.4,0.57015,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423262",2020-04-19 22:21:00,-1.45443,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423263",2020-04-19 22:22:00,-1.44979,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423264",2020-04-19 22:23:00,-1.48211,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.2,0.39249,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423265",2020-04-19 22:24:00,-1.25802,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423266",2020-04-19 22:25:00,-1.47107,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.2,0.39501,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423267",2020-04-19 22:26:00,-1.42196,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423268",2020-04-19 22:27:00,-1.66932,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423269",2020-04-19 22:28:00,-1.47745,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.2,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423270",2020-04-19 22:29:00,-1.44532,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.2,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423271",2020-04-19 22:30:00,-1.41998,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.1,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423272",2020-04-19 22:31:00,-1.39109,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.1,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423273",2020-04-19 22:32:00,-1.42792,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.1,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423274",2020-04-19 22:33:00,-1.39367,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.1,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423275",2020-04-19 22:34:00,-1.43406,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423276",2020-04-19 22:35:00,-1.48798,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.1,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423277",2020-04-19 22:36:00,-1.4893,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.1,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423278",2020-04-19 22:37:00,-1.49354,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17,0.50337,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423279",2020-04-19 22:38:00,-1.5496,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17,0.79317,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423280",2020-04-19 22:39:00,-1.64334,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17,0.76797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423281",2020-04-19 22:40:00,-1.73866,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17.1,0.72324,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423282",2020-04-19 22:41:00,-1.67695,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.9,0.5796,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423283",2020-04-19 22:42:00,-1.6845,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423284",2020-04-19 22:43:00,-1.70596,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423285",2020-04-19 22:44:00,-1.73381,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423286",2020-04-19 22:45:00,-1.35231,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,17,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423287",2020-04-19 22:46:00,-1.78077,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.9,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423288",2020-04-19 22:47:00,-1.26368,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423289",2020-04-19 22:48:00,-1.99569,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423290",2020-04-19 22:49:00,-2.06558,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.9,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423291",2020-04-19 22:50:00,-2.06522,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423292",2020-04-19 22:51:00,-1.95564,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423293",2020-04-19 22:52:00,-1.87373,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423294",2020-04-19 22:53:00,-1.7045,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.9,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423295",2020-04-19 22:54:00,-1.64881,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.8,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423296",2020-04-19 22:55:00,-1.57431,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423297",2020-04-19 22:56:00,-1.5015,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.7,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423298",2020-04-19 22:57:00,-1.2218,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.7,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423299",2020-04-19 22:58:00,-1.53563,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.7,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423300",2020-04-19 22:59:00,-1.49274,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.6,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423301",2020-04-19 23:00:00,-1.51301,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.7,0.76104,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423302",2020-04-19 23:01:00,-1.51161,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.6,0.78687,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423303",2020-04-19 23:02:00,-1.46339,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.6,0.76104,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423304",2020-04-19 23:03:00,-1.52171,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.6,0.62307,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423305",2020-04-19 23:04:00,-1.54741,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.5,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423306",2020-04-19 23:05:00,-1.52819,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.5,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423307",2020-04-19 23:06:00,-1.85442,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423308",2020-04-19 23:07:00,-1.2901,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423309",2020-04-19 23:08:00,-1.57045,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,16.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423310",2020-04-19 23:09:00,-1.57625,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,16.5,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423311",2020-04-19 23:10:00,-1.50277,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.5,0.38871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423312",2020-04-19 23:11:00,-1.48562,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423313",2020-04-19 23:12:00,-1.50896,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.5,0.38178,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423314",2020-04-19 23:13:00,-1.47234,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.5,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423315",2020-04-19 23:14:00,-1.42113,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.4,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423316",2020-04-19 23:15:00,-1.31105,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423317",2020-04-19 23:16:00,-1.20885,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.4,0.38178,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423318",2020-04-19 23:17:00,-1.15015,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423319",2020-04-19 23:18:00,-1.01848,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423320",2020-04-19 23:19:00,-1.01948,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.3,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423321",2020-04-19 23:20:00,-1.07664,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423322",2020-04-19 23:21:00,-1.17158,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423323",2020-04-19 23:22:00,-1.14891,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.3,0.61299,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423324",2020-04-19 23:23:00,-1.15688,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.2,0.73773,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423325",2020-04-19 23:24:00,-1.45404,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.2,0.73647,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423326",2020-04-19 23:25:00,-1.19655,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.3,0.62874,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423327",2020-04-19 23:26:00,-1.22523,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.3,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423328",2020-04-19 23:27:00,-1.2794,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.2,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423329",2020-04-19 23:28:00,-1.32174,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.3,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423330",2020-04-19 23:29:00,-1.77523,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423331",2020-04-19 23:30:00,-1.58395,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,28,16.4,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423332",2020-04-19 23:31:00,-1.4966,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.3,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423333",2020-04-19 23:32:00,-1.59715,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423334",2020-04-19 23:33:00,-1.52542,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423335",2020-04-19 23:34:00,-1.82954,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423336",2020-04-19 23:35:00,-1.71658,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423337",2020-04-19 23:36:00,-1.73688,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423338",2020-04-19 23:37:00,-1.72121,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423339",2020-04-19 23:38:00,-1.68386,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423340",2020-04-19 23:39:00,-1.71115,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423341",2020-04-19 23:40:00,-1.66217,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423342",2020-04-19 23:41:00,-1.67879,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423343",2020-04-19 23:42:00,-1.83067,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423344",2020-04-19 23:43:00,-1.20687,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423345",2020-04-19 23:44:00,-1.55257,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16.1,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423346",2020-04-19 23:45:00,-1.80108,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16,0.50085,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423347",2020-04-19 23:46:00,-1.83474,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16,0.75033,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423348",2020-04-19 23:47:00,-1.73876,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16,0.7875,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423349",2020-04-19 23:48:00,-1.67997,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,15.9,0.7497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423350",2020-04-19 23:49:00,-1.69273,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16,0.6111,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423351",2020-04-19 23:50:00,-1.72119,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423352",2020-04-19 23:51:00,-1.6969,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423353",2020-04-19 23:52:00,-1.68278,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,16,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423354",2020-04-19 23:53:00,-1.69892,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,28,15.9,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423355",2020-04-19 23:54:00,-1.69958,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.9,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423356",2020-04-19 23:55:00,-1.69041,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.9,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423357",2020-04-19 23:56:00,-1.64529,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,16,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423358",2020-04-19 23:57:00,-1.60163,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.9,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423359",2020-04-19 23:58:00,-1.60961,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.9,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423360",2020-04-19 23:59:00,-1.67002,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.7,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423361",2020-04-20 00:00:00,-1.6284,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.8,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423362",2020-04-20 00:01:00,-1.55797,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.9,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423363",2020-04-20 00:02:00,-1.55786,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.9,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423364",2020-04-20 00:03:00,-1.55021,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.9,0.41202,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423365",2020-04-20 00:04:00,-1.50209,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.8,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423366",2020-04-20 00:05:00,-1.18485,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.7,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423367",2020-04-20 00:06:00,-1.52168,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.7,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423368",2020-04-20 00:07:00,-1.48352,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.6,0.41202,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423369",2020-04-20 00:08:00,-1.4852,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.7,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423370",2020-04-20 00:09:00,-1.58667,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.6,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423371",2020-04-20 00:10:00,-1.36751,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.6,0.53361,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423372",2020-04-20 00:11:00,-1.40763,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.6,0.76167,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423373",2020-04-20 00:12:00,-1.4418,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.6,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423374",2020-04-20 00:13:00,-1.44068,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.5,0.69867,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423375",2020-04-20 00:14:00,-1.57905,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.5,0.58401,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423376",2020-04-20 00:15:00,-1.48395,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423377",2020-04-20 00:16:00,-1.52493,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.5,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423378",2020-04-20 00:17:00,-1.545,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.5,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423379",2020-04-20 00:18:00,-1.52743,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.4,0.40005,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423380",2020-04-20 00:19:00,-1.5181,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423381",2020-04-20 00:20:00,-1.51918,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423382",2020-04-20 00:21:00,-1.53591,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.4,0.39816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423383",2020-04-20 00:22:00,-1.54826,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.3,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423384",2020-04-20 00:23:00,-1.52204,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,26.5,28,15.4,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423385",2020-04-20 00:24:00,-0.996851,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423386",2020-04-20 00:25:00,-1.6676,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423387",2020-04-20 00:26:00,-1.50765,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.4,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423388",2020-04-20 00:27:00,-1.58032,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.4,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423389",2020-04-20 00:28:00,-1.45175,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.3,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423390",2020-04-20 00:29:00,-1.55001,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.2,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423391",2020-04-20 00:30:00,-1.4039,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423392",2020-04-20 00:31:00,-1.46531,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.2,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423393",2020-04-20 00:32:00,-1.45774,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.2,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423394",2020-04-20 00:33:00,-1.48952,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.1,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423395",2020-04-20 00:34:00,-1.57541,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.1,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423396",2020-04-20 00:35:00,-1.51335,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.1,0.73647,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423397",2020-04-20 00:36:00,-1.51371,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423398",2020-04-20 00:37:00,-1.52046,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15.1,0.64323,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423399",2020-04-20 00:38:00,-1.50458,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423400",2020-04-20 00:39:00,-1.51851,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423401",2020-04-20 00:40:00,-1.50803,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423402",2020-04-20 00:41:00,-1.4895,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423403",2020-04-20 00:42:00,-1.50811,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423404",2020-04-20 00:43:00,-1.4927,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,15,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423405",2020-04-20 00:44:00,-1.5035,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423406",2020-04-20 00:45:00,-1.50592,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423407",2020-04-20 00:46:00,-1.46309,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.9,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423408",2020-04-20 00:47:00,-1.51575,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423409",2020-04-20 00:48:00,-1.46853,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423410",2020-04-20 00:49:00,-1.53605,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423411",2020-04-20 00:50:00,-1.44401,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.8,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423412",2020-04-20 00:51:00,-1.45281,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423413",2020-04-20 00:52:00,-1.28825,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423414",2020-04-20 00:53:00,-0.884972,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423415",2020-04-20 00:54:00,-1.50901,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423416",2020-04-20 00:55:00,-1.46711,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423417",2020-04-20 00:56:00,-1.44703,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423418",2020-04-20 00:57:00,-1.29913,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423419",2020-04-20 00:58:00,-1.46216,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423420",2020-04-20 00:59:00,-1.45769,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423421",2020-04-20 01:00:00,-1.49814,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.6,0.71757,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423422",2020-04-20 01:01:00,-1.52557,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.7308,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423423",2020-04-20 01:02:00,-1.50481,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.6,0.73647,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423424",2020-04-20 01:03:00,-1.47463,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.6,0.63441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423425",2020-04-20 01:04:00,-1.49846,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423426",2020-04-20 01:05:00,-1.50173,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.7,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423427",2020-04-20 01:06:00,-1.53854,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423428",2020-04-20 01:07:00,-1.50684,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423429",2020-04-20 01:08:00,-1.53811,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423430",2020-04-20 01:09:00,-1.49726,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.5,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423431",2020-04-20 01:10:00,-1.53282,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.5,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423432",2020-04-20 01:11:00,-1.52533,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423433",2020-04-20 01:12:00,-1.27067,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.5,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423434",2020-04-20 01:13:00,-1.4822,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.5,0.39438,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423435",2020-04-20 01:14:00,-1.51752,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.5,0.39438,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423436",2020-04-20 01:15:00,-1.53542,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.5,0.40509,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423437",2020-04-20 01:16:00,-1.2939,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423438",2020-04-20 01:17:00,-1.49144,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.6,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423439",2020-04-20 01:18:00,-1.50117,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423440",2020-04-20 01:19:00,-1.44722,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25.5,26.5,28,14.5,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423441",2020-04-20 01:20:00,-1.44722,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.5,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423442",2020-04-20 01:21:00,-1.20247,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423443",2020-04-20 01:22:00,-1.39572,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423444",2020-04-20 01:23:00,-1.38422,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.3,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423445",2020-04-20 01:24:00,-1.42066,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423446",2020-04-20 01:25:00,-1.38578,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.3,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423447",2020-04-20 01:26:00,-1.35613,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.4,0.74214,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423448",2020-04-20 01:27:00,-1.37501,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.5,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423449",2020-04-20 01:28:00,-1.33884,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.4,0.7497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423450",2020-04-20 01:29:00,-1.38894,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.4,0.62811,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423451",2020-04-20 01:30:00,-1.39742,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.4,0.56259,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423452",2020-04-20 01:31:00,-1.38112,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.3,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423453",2020-04-20 01:32:00,-1.41662,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.3,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423454",2020-04-20 01:33:00,-1.39174,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.4,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423455",2020-04-20 01:34:00,-1.42066,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.5,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423456",2020-04-20 01:35:00,-1.39401,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.3,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423457",2020-04-20 01:36:00,-1.39873,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,28,14.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423458",2020-04-20 01:37:00,-1.41486,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423459",2020-04-20 01:38:00,-1.44203,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.3,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423460",2020-04-20 01:39:00,-1.47053,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.3,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423461",2020-04-20 01:40:00,-1.46972,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423462",2020-04-20 01:41:00,-1.69532,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.3,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423463",2020-04-20 01:42:00,-1.41108,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.2,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423464",2020-04-20 01:43:00,-1.60669,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.2,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423465",2020-04-20 01:44:00,-0.769589,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.3,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423466",2020-04-20 01:45:00,-1.39882,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.2,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423467",2020-04-20 01:46:00,-1.37157,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.37296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423468",2020-04-20 01:47:00,-1.36308,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423469",2020-04-20 01:48:00,-1.35206,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.2,0.40005,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423470",2020-04-20 01:49:00,-1.26861,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.2,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423471",2020-04-20 01:50:00,-1.21641,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423472",2020-04-20 01:51:00,-1.17444,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423473",2020-04-20 01:52:00,-1.09599,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.44226,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423474",2020-04-20 01:53:00,-0.974166,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.74277,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423475",2020-04-20 01:54:00,-0.69248,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.7434,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423476",2020-04-20 01:55:00,-0.849409,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.7119,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423477",2020-04-20 01:56:00,-0.776936,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423478",2020-04-20 01:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423479",2020-04-20 01:58:00,-0.790799,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423480",2020-04-20 01:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423481",2020-04-20 02:00:00,-0.81868,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423482",2020-04-20 02:01:00,-0.854136,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423483",2020-04-20 02:02:00,-0.910308,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423484",2020-04-20 02:03:00,-1.07111,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423485",2020-04-20 02:04:00,-0.779368,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423486",2020-04-20 02:05:00,-1.49341,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.40005,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423487",2020-04-20 02:06:00,-1.65018,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25.5,26.5,27.5,14.1,0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423488",2020-04-20 02:07:00,-1.71719,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,14,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423489",2020-04-20 02:08:00,-1.76669,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.9,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423490",2020-04-20 02:09:00,-1.81642,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423491",2020-04-20 02:10:00,-1.7885,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.8,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423492",2020-04-20 02:11:00,-1.75008,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.8,0.39123,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423493",2020-04-20 02:12:00,-1.77112,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.8,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423494",2020-04-20 02:13:00,-1.78287,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,14,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423495",2020-04-20 02:14:00,-2.12919,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423496",2020-04-20 02:15:00,-1.80309,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.9,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423497",2020-04-20 02:16:00,-2.19385,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423498",2020-04-20 02:17:00,-2.34353,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.8,0.37422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423499",2020-04-20 02:18:00,-2.28901,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.9,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423500",2020-04-20 02:19:00,-1.85542,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.9,0.70182,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423501",2020-04-20 02:20:00,-2.21599,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,14,0.7182,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423502",2020-04-20 02:21:00,-1.95582,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,27.5,13.9,0.68733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423503",2020-04-20 02:22:00,-1.75697,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,13.8,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423504",2020-04-20 02:23:00,-1.84494,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,13.8,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423505",2020-04-20 02:24:00,-0.923564,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,13.8,0.3654,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423506",2020-04-20 02:25:00,-1.29152,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,13.8,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423507",2020-04-20 02:26:00,-1.22575,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,13.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423508",2020-04-20 02:27:00,-1.17932,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,13.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423509",2020-04-20 02:28:00,-1.44027,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,13.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423510",2020-04-20 02:29:00,-1.13312,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,13.8,0.38052,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423511",2020-04-20 02:30:00,-1.15099,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,13.8,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423512",2020-04-20 02:31:00,-1.16828,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,13.7,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423513",2020-04-20 02:32:00,-1.13493,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423514",2020-04-20 02:33:00,-1.11712,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.7,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423515",2020-04-20 02:34:00,-0.999209,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.6,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423516",2020-04-20 02:35:00,-1.14016,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.8,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423517",2020-04-20 02:36:00,-1.10097,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423518",2020-04-20 02:37:00,-1.16979,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.7,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423519",2020-04-20 02:38:00,-1.12835,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.7,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423520",2020-04-20 02:39:00,-1.09918,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423521",2020-04-20 02:40:00,-1.11328,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.6,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423522",2020-04-20 02:41:00,-0.867892,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.5,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423523",2020-04-20 02:42:00,-1.19092,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.6,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423524",2020-04-20 02:43:00,-1.25557,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.7,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423525",2020-04-20 02:44:00,-1.22328,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.6,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423526",2020-04-20 02:45:00,-1.32742,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.6,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423527",2020-04-20 02:46:00,-1.19362,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.8,0.73584,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423528",2020-04-20 02:47:00,-1.37885,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.8,0.73017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423529",2020-04-20 02:48:00,-1.4353,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.7,0.63,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423530",2020-04-20 02:49:00,-1.39615,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.7,0.55692,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423531",2020-04-20 02:50:00,-1.35081,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.6,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423532",2020-04-20 02:51:00,-0.877726,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423533",2020-04-20 02:52:00,-1.38175,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.5,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423534",2020-04-20 02:53:00,-1.31404,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.5,0.41895,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423535",2020-04-20 02:54:00,-1.37274,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.5,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423536",2020-04-20 02:55:00,-1.34945,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.5,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423537",2020-04-20 02:56:00,-1.37014,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.4,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423538",2020-04-20 02:57:00,-1.37761,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,27.5,13.4,0.41202,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423539",2020-04-20 02:58:00,-1.35596,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,27.5,13.5,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423540",2020-04-20 02:59:00,-1.35003,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,27.5,13.5,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423541",2020-04-20 03:00:00,-1.37214,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,27.5,13.6,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423542",2020-04-20 03:01:00,-1.32736,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,27.5,13.5,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423543",2020-04-20 03:02:00,-1.33585,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,27.5,13.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423544",2020-04-20 03:03:00,-1.36656,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,27.5,13.4,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423545",2020-04-20 03:04:00,-1.38434,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,27.5,13.5,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423546",2020-04-20 03:05:00,-1.33916,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,27.5,13.5,0.41328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423547",2020-04-20 03:06:00,-1.23426,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,27.5,13.6,0.41328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423548",2020-04-20 03:07:00,-1.40185,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,27.5,13.6,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
