"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"423549",2020-04-20 03:08:00,-1.39281,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.4,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423550",2020-04-20 03:09:00,-1.39397,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423551",2020-04-20 03:10:00,-0.973288,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423552",2020-04-20 03:11:00,-1.36383,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423553",2020-04-20 03:12:00,-1.356,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423554",2020-04-20 03:13:00,-1.30445,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423555",2020-04-20 03:14:00,-1.34225,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.4,0.72261,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423556",2020-04-20 03:15:00,-1.01826,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.5,0.74907,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423557",2020-04-20 03:16:00,-1.3222,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.6,0.7182,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423558",2020-04-20 03:17:00,-1.3001,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.6,0.5985,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423559",2020-04-20 03:18:00,-1.34386,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423560",2020-04-20 03:19:00,-1.32116,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.6,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423561",2020-04-20 03:20:00,-1.32042,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423562",2020-04-20 03:21:00,-1.31887,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423563",2020-04-20 03:22:00,-0.790422,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423564",2020-04-20 03:23:00,-1.29824,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423565",2020-04-20 03:24:00,-1.28916,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,27.5,13.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423566",2020-04-20 03:25:00,-1.32962,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423567",2020-04-20 03:26:00,-1.27525,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.4,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423568",2020-04-20 03:27:00,-1.27835,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.4,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423569",2020-04-20 03:28:00,-1.07244,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423570",2020-04-20 03:29:00,-0.831741,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.3,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423571",2020-04-20 03:30:00,-0.957826,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423572",2020-04-20 03:31:00,-1.18097,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423573",2020-04-20 03:32:00,-1.18671,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423574",2020-04-20 03:33:00,-0.912357,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423575",2020-04-20 03:34:00,-1.17951,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423576",2020-04-20 03:35:00,-1.11518,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.37296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423577",2020-04-20 03:36:00,-1.1901,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.38241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423578",2020-04-20 03:37:00,-1.07984,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423579",2020-04-20 03:38:00,-1.40431,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423580",2020-04-20 03:39:00,-1.14725,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423581",2020-04-20 03:40:00,-1.18429,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423582",2020-04-20 03:41:00,-1.17382,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.69237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423583",2020-04-20 03:42:00,-1.14227,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.7182,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423584",2020-04-20 03:43:00,-1.12625,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.693,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423585",2020-04-20 03:44:00,-1.12588,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423586",2020-04-20 03:45:00,-1.21748,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423587",2020-04-20 03:46:00,-1.27259,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.38682,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423588",2020-04-20 03:47:00,-1.26056,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423589",2020-04-20 03:48:00,-1.27307,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.37296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423590",2020-04-20 03:49:00,-1.33239,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423591",2020-04-20 03:50:00,-1.1047,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423592",2020-04-20 03:51:00,-1.25615,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423593",2020-04-20 03:52:00,-1.25042,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423594",2020-04-20 03:53:00,-1.12508,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423595",2020-04-20 03:54:00,-1.24807,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423596",2020-04-20 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423597",2020-04-20 03:56:00,-1.18634,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423598",2020-04-20 03:57:00,-1.3525,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423599",2020-04-20 03:58:00,-1.5729,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423600",2020-04-20 03:59:00,-1.19992,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423601",2020-04-20 04:00:00,-1.12106,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.37296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423602",2020-04-20 04:01:00,-1.11962,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423603",2020-04-20 04:02:00,-0.932616,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423604",2020-04-20 04:03:00,-1.0935,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423605",2020-04-20 04:04:00,-1.08701,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423606",2020-04-20 04:05:00,-1.05685,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423607",2020-04-20 04:06:00,-0.981017,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423608",2020-04-20 04:07:00,-1.03913,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.39249,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423609",2020-04-20 04:08:00,-0.82232,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423610",2020-04-20 04:09:00,-1.26784,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,13,0.50904,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423611",2020-04-20 04:10:00,-0.960575,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.9,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423612",2020-04-20 04:11:00,-0.94118,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.9,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423613",2020-04-20 04:12:00,-0.911602,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.9,0.67284,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423614",2020-04-20 04:13:00,-0.918642,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423615",2020-04-20 04:14:00,-1.01346,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.9,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423616",2020-04-20 04:15:00,-0.915647,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423617",2020-04-20 04:16:00,-2.09534,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.9,0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423618",2020-04-20 04:17:00,-1.66926,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.9,0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423619",2020-04-20 04:18:00,-2.10233,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.9,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423620",2020-04-20 04:19:00,-2.53179,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.9,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423621",2020-04-20 04:20:00,-2.40863,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423622",2020-04-20 04:21:00,-2.36982,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.40572,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423623",2020-04-20 04:22:00,-1.80901,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.9,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423624",2020-04-20 04:23:00,-1.79287,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.40824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423625",2020-04-20 04:24:00,-1.58227,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.40761,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423626",2020-04-20 04:25:00,-1.21688,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.3969,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423627",2020-04-20 04:26:00,-1.20555,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.3969,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423628",2020-04-20 04:27:00,-1.11907,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.40824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423629",2020-04-20 04:28:00,-1.12208,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.40257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423630",2020-04-20 04:29:00,-0.869483,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.41076,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423631",2020-04-20 04:30:00,-0.993491,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.40383,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423632",2020-04-20 04:31:00,-0.967663,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423633",2020-04-20 04:32:00,-0.936345,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423634",2020-04-20 04:33:00,-0.703014,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423635",2020-04-20 04:34:00,-0.918378,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423636",2020-04-20 04:35:00,-0.660056,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.38619,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423637",2020-04-20 04:36:00,-0.933282,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423638",2020-04-20 04:37:00,-1.25605,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.7,0.39438,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423639",2020-04-20 04:38:00,-0.894599,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.67977,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423640",2020-04-20 04:39:00,-0.913277,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.71631,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423641",2020-04-20 04:40:00,-0.936487,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.6993,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423642",2020-04-20 04:41:00,-0.771043,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.8,0.5859,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423643",2020-04-20 04:42:00,-0.72847,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.7,0.5355,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423644",2020-04-20 04:43:00,-0.99322,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.7,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423645",2020-04-20 04:44:00,-1.00536,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.6,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423646",2020-04-20 04:45:00,-0.989919,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.7,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423647",2020-04-20 04:46:00,-1.01994,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.6,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423648",2020-04-20 04:47:00,-0.986455,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423649",2020-04-20 04:48:00,-1.01818,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.6,0.378,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423650",2020-04-20 04:49:00,-0.979873,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423651",2020-04-20 04:50:00,-0.838709,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.6,0.41013,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423652",2020-04-20 04:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423653",2020-04-20 04:52:00,-0.921541,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.5,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423654",2020-04-20 04:53:00,-0.961872,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.5,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423655",2020-04-20 04:54:00,-1.04902,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.5,0.39753,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423656",2020-04-20 04:55:00,-0.806148,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.5,0.40761,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423657",2020-04-20 04:56:00,-0.988483,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.5,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423658",2020-04-20 04:57:00,-1.01293,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.5,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423659",2020-04-20 04:58:00,-1.018,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.5,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423660",2020-04-20 04:59:00,-1.12345,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.4,0.36855,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423661",2020-04-20 05:00:00,-1.17434,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.4,0.82404,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423662",2020-04-20 05:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.4,0.66717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423663",2020-04-20 05:02:00,-0.909659,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.4,0.61614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423664",2020-04-20 05:03:00,-1.26029,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.4,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423665",2020-04-20 05:04:00,-1.29649,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.3,0.56511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423666",2020-04-20 05:05:00,-1.24396,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.3,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423667",2020-04-20 05:06:00,-1.26044,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.2,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423668",2020-04-20 05:07:00,-1.24384,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.1,0.54621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423669",2020-04-20 05:08:00,-0.92313,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.2,0.80451,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423670",2020-04-20 05:09:00,-1.26971,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.2,0.8568,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423671",2020-04-20 05:10:00,-1.17578,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.2,0.84987,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423672",2020-04-20 05:11:00,-1.1622,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12.1,0.76104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423673",2020-04-20 05:12:00,-1.12698,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12,0.68796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423674",2020-04-20 05:13:00,-1.11581,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12,0.53613,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423675",2020-04-20 05:14:00,-1.07525,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12,0.5292,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423676",2020-04-20 05:15:00,-0.897503,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.9,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423677",2020-04-20 05:16:00,-1.09806,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.9,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423678",2020-04-20 05:17:00,-1.01357,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.9,0.52794,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423679",2020-04-20 05:18:00,-0.884275,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423680",2020-04-20 05:19:00,-0.881512,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,12,0.52731,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423681",2020-04-20 05:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.9,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423682",2020-04-20 05:21:00,-0.838442,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.9,0.54621,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423683",2020-04-20 05:22:00,-1.16005,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.9,0.54684,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423684",2020-04-20 05:23:00,-0.839948,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.8,0.54054,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423685",2020-04-20 05:24:00,-0.981098,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.8,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423686",2020-04-20 05:25:00,-1.00048,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.7,0.5355,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423687",2020-04-20 05:26:00,-1.03254,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.7,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423688",2020-04-20 05:27:00,-1.01458,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.8,0.53361,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423689",2020-04-20 05:28:00,-1.20793,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.9,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423690",2020-04-20 05:29:00,-1.32726,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.8,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423691",2020-04-20 05:30:00,-1.21579,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.8,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,1,1,1,1
"423692",2020-04-20 05:31:00,-1.26703,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.7,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423693",2020-04-20 05:32:00,-1.35157,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.6,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423694",2020-04-20 05:33:00,-1.38759,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.6,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423695",2020-04-20 05:34:00,-1.40291,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27,11.7,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423696",2020-04-20 05:35:00,-1.50074,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.7,0.53676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423697",2020-04-20 05:36:00,-1.16551,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.6,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423698",2020-04-20 05:37:00,-1.30582,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.6,0.54621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423699",2020-04-20 05:38:00,-1.32695,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.6,0.84987,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423700",2020-04-20 05:39:00,-1.2387,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.7,0.86184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423701",2020-04-20 05:40:00,-1.84687,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.7,0.85554,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423702",2020-04-20 05:41:00,-1.11002,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.7,0.74277,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"423703",2020-04-20 05:42:00,-0.913513,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.6,0.67977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"423704",2020-04-20 05:43:00,-0.946399,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.7,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"423705",2020-04-20 05:44:00,-0.912814,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.7,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"423706",2020-04-20 05:45:00,-0.917108,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27,11.7,0.5292,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"423707",2020-04-20 05:46:00,-0.895147,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,25,26,27,11.7,0.53046,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"423708",2020-04-20 05:47:00,-0.826405,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,25,26,27,11.7,0.53991,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"423709",2020-04-20 05:48:00,-0.83273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,25,26,27,11.7,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"423710",2020-04-20 05:49:00,-0.607922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,25,26,27,11.8,0.50967,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"423711",2020-04-20 05:50:00,-0.814214,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,25,26,27,11.8,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423712",2020-04-20 05:51:00,-0.806401,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,26,27,11.7,0.5229,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423713",2020-04-20 05:52:00,-0.828399,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,26,27,11.7,0.52227,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423714",2020-04-20 05:53:00,-0.82532,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,26,27,11.6,0.52731,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423715",2020-04-20 05:54:00,-0.969546,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,26,27,11.6,0.55251,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423716",2020-04-20 05:55:00,-0.993063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,26,27,11.6,0.54747,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423717",2020-04-20 05:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,26,27,11.6,0.5418,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423718",2020-04-20 05:57:00,-0.90724,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,26,27,11.7,0.54621,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423719",2020-04-20 05:58:00,-0.938513,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,26,27,11.7,0.54684,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423720",2020-04-20 05:59:00,-1.00298,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,26,27,11.7,0.54684,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423721",2020-04-20 06:00:00,-1.04156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,26,27,11.7,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423722",2020-04-20 06:01:00,-1.17668,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,25.5,27,11.6,0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423723",2020-04-20 06:02:00,-1.26069,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,25.5,27,11.6,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423724",2020-04-20 06:03:00,-1.17834,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,25.5,27,11.6,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423725",2020-04-20 06:04:00,-1.34953,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,25.5,27,11.6,0.52542,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423726",2020-04-20 06:05:00,-1.36437,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,25.5,27,11.6,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423727",2020-04-20 06:06:00,-1.02743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,25.5,27,11.6,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423728",2020-04-20 06:07:00,-1.04223,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,25.5,27,11.6,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423729",2020-04-20 06:08:00,-1.02142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,25.5,24.5,25.5,27,11.6,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423730",2020-04-20 06:09:00,-0.878258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.6,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423731",2020-04-20 06:10:00,-1.00451,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.6,0.83601,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"423732",2020-04-20 06:11:00,-0.997572,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.5,0.8631,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"423733",2020-04-20 06:12:00,-0.974299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.5,0.83097,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"423734",2020-04-20 06:13:00,-0.950923,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.72324,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"423735",2020-04-20 06:14:00,-0.99391,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.5,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"423736",2020-04-20 06:15:00,-1.13065,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.52668,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"423737",2020-04-20 06:16:00,-0.754762,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.52416,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"423738",2020-04-20 06:17:00,-0.972718,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.52227,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"423739",2020-04-20 06:18:00,-0.965691,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.5,0.52164,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"423740",2020-04-20 06:19:00,-0.970246,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.5166,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"423741",2020-04-20 06:20:00,-0.927633,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.53613,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423742",2020-04-20 06:21:00,-0.986743,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423743",2020-04-20 06:22:00,-1.01057,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423744",2020-04-20 06:23:00,-0.682243,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.53991,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423745",2020-04-20 06:24:00,-1.0549,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.53361,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423746",2020-04-20 06:25:00,-1.43899,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.5,0.52353,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423747",2020-04-20 06:26:00,-1.00557,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.52227,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423748",2020-04-20 06:27:00,-0.712293,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.5166,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423749",2020-04-20 06:28:00,-0.989013,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.52227,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423750",2020-04-20 06:29:00,-1.1724,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.52164,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423751",2020-04-20 06:30:00,-1.09229,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.51975,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423752",2020-04-20 06:31:00,-1.11042,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423753",2020-04-20 06:32:00,-1.17143,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423754",2020-04-20 06:33:00,-1.15853,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.49833,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423755",2020-04-20 06:34:00,-1.15934,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.50274,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423756",2020-04-20 06:35:00,-1.12223,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423757",2020-04-20 06:36:00,-1.16628,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423758",2020-04-20 06:37:00,-1.13422,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.47691,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423759",2020-04-20 06:38:00,-1.10591,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423760",2020-04-20 06:39:00,-1.08504,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423761",2020-04-20 06:40:00,-1.32818,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.73269,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"423762",2020-04-20 06:41:00,-1.04679,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.7623,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423763",2020-04-20 06:42:00,-1.1519,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.73647,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423764",2020-04-20 06:43:00,-1.0776,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.63189,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423765",2020-04-20 06:44:00,-1.03863,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423766",2020-04-20 06:45:00,-0.949829,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423767",2020-04-20 06:46:00,-0.965875,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.4158,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423768",2020-04-20 06:47:00,-0.934637,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423769",2020-04-20 06:48:00,-0.951402,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.39312,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423770",2020-04-20 06:49:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"423771",2020-04-20 06:50:00,-0.865195,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423772",2020-04-20 06:51:00,-0.857562,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.39942,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423773",2020-04-20 06:52:00,-0.832064,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.38871,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423774",2020-04-20 06:53:00,-0.817252,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.37737,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423775",2020-04-20 06:54:00,-0.916358,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.36981,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423776",2020-04-20 06:55:00,-0.87775,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.34524,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423777",2020-04-20 06:56:00,-1.12933,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.33327,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423778",2020-04-20 06:57:00,-0.888379,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.34461,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423779",2020-04-20 06:58:00,-0.955454,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.32004,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423780",2020-04-20 06:59:00,-1.02396,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.31752,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"423781",2020-04-20 07:00:00,-1.01619,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.30555,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423782",2020-04-20 07:01:00,-1.05841,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.30303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423783",2020-04-20 07:02:00,-1.38886,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.2961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423784",2020-04-20 07:03:00,-0.781327,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.30114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423785",2020-04-20 07:04:00,-1.22749,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.28791,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423786",2020-04-20 07:05:00,-1.12758,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.2772,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423787",2020-04-20 07:06:00,-1.09459,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.2583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423788",2020-04-20 07:07:00,-1.26285,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.28224,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423789",2020-04-20 07:08:00,-1.0845,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423790",2020-04-20 07:09:00,-1.17787,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423791",2020-04-20 07:10:00,-1.0939,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.5418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"423792",2020-04-20 07:11:00,-1.1456,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.51597,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423793",2020-04-20 07:12:00,-1.19398,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423794",2020-04-20 07:13:00,-1.26644,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.20664,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423795",2020-04-20 07:14:00,-1.29135,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.20286,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423796",2020-04-20 07:15:00,-1.63641,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.19089,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423797",2020-04-20 07:16:00,-1.41107,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.17451,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423798",2020-04-20 07:17:00,-1.4267,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.14994,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423799",2020-04-20 07:18:00,-1.31856,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.13104,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423800",2020-04-20 07:19:00,-1.2062,86,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.11214,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"423801",2020-04-20 07:20:00,-1.06813,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.09261,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"423802",2020-04-20 07:21:00,-0.944381,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.06552,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423803",2020-04-20 07:22:00,-1.11163,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.06237,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423804",2020-04-20 07:23:00,-0.873174,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.08694,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423805",2020-04-20 07:24:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.08127,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423806",2020-04-20 07:25:00,-0.791874,102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.06804,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423807",2020-04-20 07:26:00,-0.788151,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.06804,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423808",2020-04-20 07:27:00,-0.927596,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.063,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423809",2020-04-20 07:28:00,-0.798089,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.08946,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423810",2020-04-20 07:29:00,-0.811118,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.07434,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423811",2020-04-20 07:30:00,-1.04928,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.03213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423812",2020-04-20 07:31:00,-1.13233,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.02457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423813",2020-04-20 07:32:00,-1.21461,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.01197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423814",2020-04-20 07:33:00,-1.29022,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.0441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423815",2020-04-20 07:34:00,-1.2395,101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.04473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423816",2020-04-20 07:35:00,-0.951118,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.0567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423817",2020-04-20 07:36:00,-1.81075,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.5,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423818",2020-04-20 07:37:00,-1.18199,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.5,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423819",2020-04-20 07:38:00,-1.20125,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423820",2020-04-20 07:39:00,-1.18823,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.26334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423821",2020-04-20 07:40:00,-1.11403,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.05544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423822",2020-04-20 07:41:00,-1.14875,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.04473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423823",2020-04-20 07:42:00,-1.04795,101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.03591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423824",2020-04-20 07:43:00,-0.789992,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.02457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423825",2020-04-20 07:44:00,-0.934265,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.02772,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423826",2020-04-20 07:45:00,-0.904059,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.02394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423827",2020-04-20 07:46:00,-0.868447,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.0126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423828",2020-04-20 07:47:00,-0.610819,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,0.01197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423829",2020-04-20 07:48:00,-0.820622,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.1,0.00441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423830",2020-04-20 07:49:00,-0.85122,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.1,-0.00693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"423831",2020-04-20 07:50:00,-1.02991,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.1,0.01764,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423832",2020-04-20 07:51:00,-1.18612,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.1,-0.00063,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423833",2020-04-20 07:52:00,-0.954434,111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.1,0.00126,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423834",2020-04-20 07:53:00,-0.803779,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.1,-0.0126,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423835",2020-04-20 07:54:00,-1.0918,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.1,-0.01953,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423836",2020-04-20 07:55:00,-0.776663,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,-0.01512,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423837",2020-04-20 07:56:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,-0.02457,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423838",2020-04-20 07:57:00,-0.883038,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,-0.02583,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423839",2020-04-20 07:58:00,-0.998477,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.2,-0.03843,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423840",2020-04-20 07:59:00,-1.1283,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,-0.03843,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"423841",2020-04-20 08:00:00,-1.23239,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,-0.01386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"423842",2020-04-20 08:01:00,-1.31986,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.17703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"423843",2020-04-20 08:02:00,-1.36724,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.28224,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423844",2020-04-20 08:03:00,-1.31148,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,0.26397,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423845",2020-04-20 08:04:00,-1.38776,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.16569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423846",2020-04-20 08:05:00,-1.3284,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,0.0756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423847",2020-04-20 08:06:00,-1.33823,129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.07686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423848",2020-04-20 08:07:00,-1.13152,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.10143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423849",2020-04-20 08:08:00,-1.20466,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,-0.10836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423850",2020-04-20 08:09:00,-0.833848,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.13356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423851",2020-04-20 08:10:00,-0.897574,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.14553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423852",2020-04-20 08:11:00,-0.806574,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.1575,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423853",2020-04-20 08:12:00,-0.862353,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.16443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423854",2020-04-20 08:13:00,-0.668524,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,-0.17703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423855",2020-04-20 08:14:00,-0.649085,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,-0.17136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423856",2020-04-20 08:15:00,-0.584999,146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,-0.1827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
