"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"423857",2020-04-20 08:16:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,-0.18396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423858",2020-04-20 08:17:00,-0.626689,147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,-0.18459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423859",2020-04-20 08:18:00,-0.625072,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.19026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423860",2020-04-20 08:19:00,-0.628891,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.2079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423861",2020-04-20 08:20:00,-0.616409,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.5,-0.21483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423862",2020-04-20 08:21:00,-0.621481,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.5,-0.23121,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423863",2020-04-20 08:22:00,0,161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.6,-0.252,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423864",2020-04-20 08:23:00,-0.538815,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.26586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423865",2020-04-20 08:24:00,-0.622733,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.27846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423866",2020-04-20 08:25:00,-0.61727,171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.29106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423867",2020-04-20 08:26:00,-0.598135,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.0756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423868",2020-04-20 08:27:00,-0.586929,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.00126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423869",2020-04-20 08:28:00,-0.554298,178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.6,-0.01008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423870",2020-04-20 08:29:00,-0.513124,181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.6,-0.13986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423871",2020-04-20 08:30:00,-0.504966,182,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.6,-0.22113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423872",2020-04-20 08:31:00,-0.848307,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.5,-0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423873",2020-04-20 08:32:00,-0.726926,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423874",2020-04-20 08:33:00,0,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.39123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423875",2020-04-20 08:34:00,-0.513497,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,-0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423876",2020-04-20 08:35:00,-0.545452,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.5,-0.41139,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423877",2020-04-20 08:36:00,0,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423878",2020-04-20 08:37:00,-0.587837,201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.9,-0.42966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423879",2020-04-20 08:38:00,-0.616169,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.44793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423880",2020-04-20 08:39:00,-0.651387,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.9,-0.46116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423881",2020-04-20 08:40:00,-0.638841,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.4599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423882",2020-04-20 08:41:00,-0.623551,207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.45423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423883",2020-04-20 08:42:00,-0.586624,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.42273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423884",2020-04-20 08:43:00,-0.864166,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.40383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423885",2020-04-20 08:44:00,-0.629889,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.8,-0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423886",2020-04-20 08:45:00,-0.620717,206,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.6,-0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423887",2020-04-20 08:46:00,-0.627313,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.6,-0.4473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423888",2020-04-20 08:47:00,-0.667288,206,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.8,-0.43659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423889",2020-04-20 08:48:00,-0.705251,210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.46683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423890",2020-04-20 08:49:00,-0.510626,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.50526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423891",2020-04-20 08:50:00,-1.0052,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.9,-0.53046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423892",2020-04-20 08:51:00,-1.04919,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.53172,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423893",2020-04-20 08:52:00,-1.0999,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.9,-0.30303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423894",2020-04-20 08:53:00,-1.1735,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.6,-0.18459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423895",2020-04-20 08:54:00,-1.06841,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.5,-0.22113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423896",2020-04-20 08:55:00,-0.966331,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.35406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423897",2020-04-20 08:56:00,-0.548927,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.9,-0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423898",2020-04-20 08:57:00,-0.788866,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423899",2020-04-20 08:58:00,-0.728343,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.56196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423900",2020-04-20 08:59:00,-0.686067,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.5,-0.57015,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423901",2020-04-20 09:00:00,-0.649369,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.58086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423902",2020-04-20 09:01:00,-0.638483,238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.5922,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423903",2020-04-20 09:02:00,-0.564968,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.5,-0.60543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423904",2020-04-20 09:03:00,0,243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.3,-0.61866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423905",2020-04-20 09:04:00,-0.578531,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.4,-0.64323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423906",2020-04-20 09:05:00,-0.600054,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.62496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423907",2020-04-20 09:06:00,-0.587767,237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.9,-0.57456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423908",2020-04-20 09:07:00,-0.582544,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.55566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423909",2020-04-20 09:08:00,-0.576947,227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.53676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423910",2020-04-20 09:09:00,-0.77393,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.8,-0.53109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423911",2020-04-20 09:10:00,-0.658212,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.53676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423912",2020-04-20 09:11:00,-0.567508,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.8,-0.51786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423913",2020-04-20 09:12:00,-0.575547,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423914",2020-04-20 09:13:00,-0.555152,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.51786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423915",2020-04-20 09:14:00,-0.500572,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.8,-0.52353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423916",2020-04-20 09:15:00,-0.564632,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.56133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423917",2020-04-20 09:16:00,-0.646034,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.9,-0.58023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423918",2020-04-20 09:17:00,0,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.8,-0.27846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423919",2020-04-20 09:18:00,-0.971429,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.7,-0.23499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423920",2020-04-20 09:19:00,0,236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.6,-0.23877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423921",2020-04-20 09:20:00,-0.586513,231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.6,-0.36918,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423922",2020-04-20 09:21:00,-0.697946,231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.8,-0.56763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423923",2020-04-20 09:22:00,-0.605804,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12.1,-0.56763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423924",2020-04-20 09:23:00,-0.611152,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.8,-0.59346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423925",2020-04-20 09:24:00,-0.631399,237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.8,-0.59913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423926",2020-04-20 09:25:00,0,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,11.8,-0.58716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423927",2020-04-20 09:26:00,0,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.60795,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423928",2020-04-20 09:27:00,-0.698082,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12.1,-0.65646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423929",2020-04-20 09:28:00,-0.679119,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12.3,-0.70623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423930",2020-04-20 09:29:00,-0.676966,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12.3,-0.7623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423931",2020-04-20 09:30:00,-0.857462,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12.1,-0.79443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423932",2020-04-20 09:31:00,-0.682945,279,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12.3,-0.78624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423933",2020-04-20 09:32:00,-0.676494,274,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12.3,-0.7812,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423934",2020-04-20 09:33:00,-0.680052,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12.1,-0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423935",2020-04-20 09:34:00,-0.65472,260,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.69552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423936",2020-04-20 09:35:00,-0.681901,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,26.5,12,-0.65583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423937",2020-04-20 09:36:00,-0.79195,251,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12,-0.64575,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423938",2020-04-20 09:37:00,-0.717033,250,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12,-0.64323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423939",2020-04-20 09:38:00,-0.66241,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.7,-0.58086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423940",2020-04-20 09:39:00,-0.667112,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.7,-0.50589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423941",2020-04-20 09:40:00,-0.660364,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.6,-0.44856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423942",2020-04-20 09:41:00,-0.671356,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.7,-0.10143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423943",2020-04-20 09:42:00,-0.641103,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.8,-0.09513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423944",2020-04-20 09:43:00,-0.590763,206,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.9,-0.12726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423945",2020-04-20 09:44:00,-0.655806,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12,-0.27216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423946",2020-04-20 09:45:00,-0.75257,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12,-0.40383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423947",2020-04-20 09:46:00,0,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.9,-0.6426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423948",2020-04-20 09:47:00,-0.660791,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.7,-0.73899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423949",2020-04-20 09:48:00,-0.654563,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.8,-0.7686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423950",2020-04-20 09:49:00,-0.659119,275,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12,-0.77553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423951",2020-04-20 09:50:00,0,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12,-0.79695,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423952",2020-04-20 09:51:00,-0.641281,287,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12,-0.83916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423953",2020-04-20 09:52:00,-0.648346,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.1,-0.86373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423954",2020-04-20 09:53:00,-0.67672,300,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.4,-0.90216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423955",2020-04-20 09:54:00,-0.67528,306,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12,-0.93303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423956",2020-04-20 09:55:00,-0.635973,306,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.9,-0.92736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423957",2020-04-20 09:56:00,0,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.9,-0.9009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423958",2020-04-20 09:57:00,0,287,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.8,-0.84483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423959",2020-04-20 09:58:00,-0.639002,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-0.8316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423960",2020-04-20 09:59:00,-0.685483,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-0.83601,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423961",2020-04-20 10:00:00,-0.667063,285,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.1,-0.95949,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423962",2020-04-20 10:01:00,-0.643746,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-0.93996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423963",2020-04-20 10:02:00,-0.661217,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.9,-0.92043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423964",2020-04-20 10:03:00,-0.585398,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.9,-0.96579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423965",2020-04-20 10:04:00,-0.752837,291,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.9,-0.82089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423966",2020-04-20 10:05:00,0,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.8,-0.68481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423967",2020-04-20 10:06:00,-1.00034,308,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.9,-0.77616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423968",2020-04-20 10:07:00,-0.646625,330,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.9,-0.93618,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423969",2020-04-20 10:08:00,-0.634583,340,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12,-1.08675,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423970",2020-04-20 10:09:00,-0.640854,358,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.1,-1.32489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423971",2020-04-20 10:10:00,-0.755415,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-1.41183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423972",2020-04-20 10:11:00,-0.624058,382,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-1.39986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423973",2020-04-20 10:12:00,-0.621879,363,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-1.30599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423974",2020-04-20 10:13:00,-0.599006,347,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-1.23039,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423975",2020-04-20 10:14:00,-0.601552,334,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.4,-1.16676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423976",2020-04-20 10:15:00,-0.592116,326,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.4,-1.14723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423977",2020-04-20 10:16:00,0,331,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.3,-1.16613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423978",2020-04-20 10:17:00,0,335,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.4,-1.1592,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423979",2020-04-20 10:18:00,-0.601902,340,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-1.18629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423980",2020-04-20 10:19:00,-0.595176,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.3,-1.21149,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423981",2020-04-20 10:20:00,-0.617967,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.5,-1.26126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423982",2020-04-20 10:21:00,-0.636783,355,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.5,-1.26693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423983",2020-04-20 10:22:00,-0.668038,352,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.6,-1.19952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423984",2020-04-20 10:23:00,0,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.4,-1.17243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423985",2020-04-20 10:24:00,0,338,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.1,-1.17369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423986",2020-04-20 10:25:00,-0.627923,341,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12,-1.17873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423987",2020-04-20 10:26:00,-0.611214,346,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.1,-1.21716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423988",2020-04-20 10:27:00,-0.62656,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.1,-1.22976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423989",2020-04-20 10:28:00,-0.674871,347,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.1,-1.12959,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423990",2020-04-20 10:29:00,-0.607217,341,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.4,-0.85869,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423991",2020-04-20 10:30:00,-1.23585,351,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-0.91413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423992",2020-04-20 10:31:00,-0.769601,361,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-1.01493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423993",2020-04-20 10:32:00,-0.667453,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.2,-1.1907,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423994",2020-04-20 10:33:00,-0.821274,402,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.4,-1.49373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423995",2020-04-20 10:34:00,-0.768933,426,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.4,-1.6443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423996",2020-04-20 10:35:00,-0.809291,473,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.6,-1.87173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423997",2020-04-20 10:36:00,-0.861435,502,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.6,-1.96056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423998",2020-04-20 10:37:00,-0.837247,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.6,-1.92969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"423999",2020-04-20 10:38:00,-0.953375,491,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.5,-1.88559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424000",2020-04-20 10:39:00,-0.944072,485,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.6,-1.85346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424001",2020-04-20 10:40:00,-0.828436,473,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.8,-1.78983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424002",2020-04-20 10:41:00,-0.785909,448,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.9,-1.65753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424003",2020-04-20 10:42:00,-0.72387,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.7,-1.49499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424004",2020-04-20 10:43:00,-0.716984,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.3,-1.38978,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424005",2020-04-20 10:44:00,0,371,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.3,-1.29339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424006",2020-04-20 10:45:00,-0.585515,368,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.3,-1.29591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424007",2020-04-20 10:46:00,-0.550321,374,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.6,-1.33686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424008",2020-04-20 10:47:00,-0.531685,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.9,-1.3608,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424009",2020-04-20 10:48:00,-0.561815,402,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13,-1.48176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424010",2020-04-20 10:49:00,-0.539542,410,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.8,-1.4931,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424011",2020-04-20 10:50:00,-0.529594,400,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.6,-1.41813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424012",2020-04-20 10:51:00,0,384,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.5,-1.03383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424013",2020-04-20 10:52:00,-0.559949,376,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.6,-0.99603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424014",2020-04-20 10:53:00,-0.571626,384,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13,-1.02186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424015",2020-04-20 10:54:00,-0.576972,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.2,-1.15479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424016",2020-04-20 10:55:00,-0.553035,405,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.1,-1.48806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424017",2020-04-20 10:56:00,-0.586724,423,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.1,-1.58067,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424018",2020-04-20 10:57:00,-0.590766,431,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.9,-1.61343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424019",2020-04-20 10:58:00,-0.776709,432,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13,-1.59642,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424020",2020-04-20 10:59:00,0,430,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.4,-1.58886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424021",2020-04-20 11:00:00,-0.854055,423,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.3,-1.55232,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424022",2020-04-20 11:01:00,-0.599464,427,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.2,-1.58823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424023",2020-04-20 11:02:00,-0.575625,446,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.2,-1.638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424024",2020-04-20 11:03:00,-0.604741,453,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.9,-1.69848,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424025",2020-04-20 11:04:00,-0.808789,455,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.1,-1.69911,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424026",2020-04-20 11:05:00,-0.626169,465,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13,-1.75266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424027",2020-04-20 11:06:00,-0.665908,470,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13,-1.77156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424028",2020-04-20 11:07:00,-0.650756,481,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.9,-1.81755,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424029",2020-04-20 11:08:00,-0.632791,491,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.8,-1.89126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424030",2020-04-20 11:09:00,-0.668089,504,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,12.9,-1.9404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424031",2020-04-20 11:10:00,0,497,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13,-1.90323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424032",2020-04-20 11:11:00,-0.590616,507,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.2,-1.96623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424033",2020-04-20 11:12:00,-0.640254,524,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.4,-2.04813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424034",2020-04-20 11:13:00,-0.666223,543,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.2,-1.8018,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424035",2020-04-20 11:14:00,-0.647024,559,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.2,-1.81566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424036",2020-04-20 11:15:00,0,562,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.5,-1.84779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424037",2020-04-20 11:16:00,-0.644493,562,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.7,-1.96056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424038",2020-04-20 11:17:00,-0.517076,551,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.6,-1.73187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424039",2020-04-20 11:18:00,-1.17598,540,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.6,-2.08089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424040",2020-04-20 11:19:00,0,521,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.6,-2.02356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424041",2020-04-20 11:20:00,-0.685295,543,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.7,-2.15271,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424042",2020-04-20 11:21:00,-0.668902,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.6,-2.25729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424043",2020-04-20 11:22:00,-0.664082,576,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.7,-2.30076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424044",2020-04-20 11:23:00,-0.66205,579,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,13.8,-2.33793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424045",2020-04-20 11:24:00,-0.65027,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,14,-2.5326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424046",2020-04-20 11:25:00,-0.67167,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,14.2,-2.66616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424047",2020-04-20 11:26:00,-0.688865,623,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,13.5,-2.48157,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424048",2020-04-20 11:27:00,-0.669951,622,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,13.6,-2.48976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424049",2020-04-20 11:28:00,-0.686311,630,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,13.6,-2.51559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424050",2020-04-20 11:29:00,-0.668872,635,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,14,-2.52063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424051",2020-04-20 11:30:00,0,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,14.1,-2.61513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424052",2020-04-20 11:31:00,-0.635911,660,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,14.3,-2.61009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424053",2020-04-20 11:32:00,-0.676674,665,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,14.4,-1.61469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424054",2020-04-20 11:33:00,-0.704424,706,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,14.4,-2.88666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424055",2020-04-20 11:34:00,-0.66541,728,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,14.5,-2.6397,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424056",2020-04-20 11:35:00,-0.732754,754,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,14.4,-2.69136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424057",2020-04-20 11:36:00,-0.626131,730,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,13.7,-2.48346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424058",2020-04-20 11:37:00,-0.81467,642,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14,-2.24343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424059",2020-04-20 11:38:00,-0.637877,621,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.3,-2.47086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424060",2020-04-20 11:39:00,-0.953408,636,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.3,-2.58426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424061",2020-04-20 11:40:00,-0.76576,667,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.5,-2.72223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424062",2020-04-20 11:41:00,-0.651568,682,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.4,-2.8728,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424063",2020-04-20 11:42:00,-0.634953,835,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.6,-3.35223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424064",2020-04-20 11:43:00,-0.676232,1209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.7,-3.4398,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424065",2020-04-20 11:44:00,-0.732282,726,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.6,-2.8728,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424066",2020-04-20 11:45:00,-0.662893,762,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.7,-3.03723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424067",2020-04-20 11:46:00,-0.643649,728,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.5,-3.04983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424068",2020-04-20 11:47:00,-0.665315,954,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.6,-3.36357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424069",2020-04-20 11:48:00,-0.663083,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.4,-3.29805,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424070",2020-04-20 11:49:00,-0.671175,704,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.6,-2.85453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424071",2020-04-20 11:50:00,-0.737475,692,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.1,-2.73483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424072",2020-04-20 11:51:00,-0.651765,795,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.3,-3.31569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424073",2020-04-20 11:52:00,-0.657603,947,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15,-3.64896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424074",2020-04-20 11:53:00,-0.680301,827,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15,-2.64096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424075",2020-04-20 11:54:00,-0.645801,864,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15,-3.04101,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424076",2020-04-20 11:55:00,-0.664381,909,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.7,-2.89233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424077",2020-04-20 11:56:00,-0.666938,747,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.2,-2.40849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424078",2020-04-20 11:57:00,0,642,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14,-2.20689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424079",2020-04-20 11:58:00,-0.522347,627,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,13.8,-2.27682,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424080",2020-04-20 11:59:00,0,554,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,13.8,-2.1357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424081",2020-04-20 12:00:00,-0.608368,595,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14,-2.35305,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424082",2020-04-20 12:01:00,-0.644818,987,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.1,-4.14099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424083",2020-04-20 12:02:00,-0.640791,1241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.7,-4.22793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424084",2020-04-20 12:03:00,-0.659092,975,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.1,-3.38436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424085",2020-04-20 12:04:00,0,956,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.5,-3.49776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424086",2020-04-20 12:05:00,-0.628695,946,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.4,-3.72078,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424087",2020-04-20 12:06:00,-0.591474,898,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.9,-3.23379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424088",2020-04-20 12:07:00,-0.646481,722,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.5,-2.961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424089",2020-04-20 12:08:00,-0.640797,752,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.4,-2.74239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424090",2020-04-20 12:09:00,-0.611792,629,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17,-2.3625,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424091",2020-04-20 12:10:00,-0.631951,632,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.9,-2.37951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424092",2020-04-20 12:11:00,-0.792082,909,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.8,-3.7359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424093",2020-04-20 12:12:00,-0.597586,1212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.1,-5.2479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424094",2020-04-20 12:13:00,-0.626678,877,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15,-3.05235,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424095",2020-04-20 12:14:00,-0.605853,1212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.2,-4.70988,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424096",2020-04-20 12:15:00,-0.66043,1069,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15,-3.5658,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424097",2020-04-20 12:16:00,-0.628836,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15,-5.13072,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424098",2020-04-20 12:17:00,-0.809452,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.5,-4.9203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424099",2020-04-20 12:18:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.1,-5.06079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424100",2020-04-20 12:19:00,-0.629792,941,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.5,-3.28986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424101",2020-04-20 12:20:00,-0.633522,848,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.5,-3.46689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424102",2020-04-20 12:21:00,-0.593113,888,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.5,-2.67813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"424103",2020-04-20 12:22:00,-0.612147,673,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.9,-2.39841,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424104",2020-04-20 12:23:00,-0.600134,967,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.2,-4.17123,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424105",2020-04-20 12:24:00,-0.772085,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.4,-4.05657,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424106",2020-04-20 12:25:00,-0.903931,883,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.1,-3.4335,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424107",2020-04-20 12:26:00,-0.565794,1010,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.5,-3.9816,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424108",2020-04-20 12:27:00,-0.704895,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.5,-4.21848,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424109",2020-04-20 12:28:00,-0.650679,1068,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,17,-4.1769,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424110",2020-04-20 12:29:00,-1.34212,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.9,-4.17438,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424111",2020-04-20 12:30:00,-1.17121,1075,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16,-4.10886,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424112",2020-04-20 12:31:00,-1.50781,1056,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.9,-3.76803,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424113",2020-04-20 12:32:00,-1.79826,1086,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.4,-3.91671,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424114",2020-04-20 12:33:00,-2.01007,1089,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.8,-4.0383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424115",2020-04-20 12:34:00,-2.03195,1097,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.3,-4.06287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424116",2020-04-20 12:35:00,-2.1046,1098,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.1,-4.30416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424117",2020-04-20 12:36:00,-2.10026,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.1,-4.37724,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424118",2020-04-20 12:37:00,-2.13114,1121,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.9,-4.41756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424119",2020-04-20 12:38:00,-1.9695,1125,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,17.4,-4.42953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424120",2020-04-20 12:39:00,-1.84572,1150,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,17,-4.50513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424121",2020-04-20 12:40:00,-1.63173,1148,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.7,-4.49883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424122",2020-04-20 12:41:00,-1.41132,1169,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.4,-4.61223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424123",2020-04-20 12:42:00,-1.10879,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.8,-3.5406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424124",2020-04-20 12:43:00,-1.1366,813,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.2,-3.7107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424125",2020-04-20 12:44:00,-0.969863,1124,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.6,-4.45284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424126",2020-04-20 12:45:00,-1.15443,1148,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.3,-4.48245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424127",2020-04-20 12:46:00,-0.987183,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.9,-4.53663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424128",2020-04-20 12:47:00,-1.34029,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.6,-4.22226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424129",2020-04-20 12:48:00,-0.875524,1150,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.7,-4.11201,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424130",2020-04-20 12:49:00,-0.8941,1128,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.7,-4.10193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424131",2020-04-20 12:50:00,-0.80916,1123,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.2,-4.11516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424132",2020-04-20 12:51:00,0,1109,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.1,-4.15233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424133",2020-04-20 12:52:00,-0.798556,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.4,-4.29912,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424134",2020-04-20 12:53:00,-0.829861,1098,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,14.7,-4.3218,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424135",2020-04-20 12:54:00,-0.837825,1111,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.1,-4.32243,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424136",2020-04-20 12:55:00,-0.858637,1110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.3,-4.29219,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424137",2020-04-20 12:56:00,-1.04128,1108,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.3,-4.3092,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424138",2020-04-20 12:57:00,-1.0263,1109,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.5,-4.34259,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424139",2020-04-20 12:58:00,-0.813397,1118,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.1,-4.32306,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424140",2020-04-20 12:59:00,-1.26934,1122,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.9,-4.36653,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424141",2020-04-20 13:00:00,-1.4974,1135,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.8,-4.39929,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424142",2020-04-20 13:01:00,-1.65208,1133,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.9,-4.42323,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424143",2020-04-20 13:02:00,-1.93346,1139,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.7,-4.43583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424144",2020-04-20 13:03:00,-1.8614,1135,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.9,-4.34196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424145",2020-04-20 13:04:00,-1.8499,1133,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.3,-4.07106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424146",2020-04-20 13:05:00,-1.78734,1138,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.3,-4.05909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424147",2020-04-20 13:06:00,-1.48135,1116,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.7,-4.02696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424148",2020-04-20 13:07:00,-1.58526,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.5,-4.2084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424149",2020-04-20 13:08:00,-1.84476,1138,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.1,-4.50513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424150",2020-04-20 13:09:00,-1.66975,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.3,-4.56183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424151",2020-04-20 13:10:00,-1.59543,1157,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.2,-4.53222,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424152",2020-04-20 13:11:00,-1.3237,1158,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.7,-4.51647,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424153",2020-04-20 13:12:00,-1.22577,1144,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,17.2,-4.51206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424154",2020-04-20 13:13:00,-1.07701,1159,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.7,-4.50891,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424155",2020-04-20 13:14:00,-1.04841,1144,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.6,-4.47993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424156",2020-04-20 13:15:00,-0.938521,1134,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.5,-4.43016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424157",2020-04-20 13:16:00,-0.83593,1143,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.4,-4.46166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424158",2020-04-20 13:17:00,-0.932797,1147,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.7,-4.54104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
