"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"424159",2020-04-20 13:18:00,-1.06473,1147,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.6,-4.51836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424160",2020-04-20 13:19:00,-0.806752,1143,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.9,-4.17816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424161",2020-04-20 13:20:00,-0.796807,1138,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.6,-4.15233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424162",2020-04-20 13:21:00,-0.839691,1126,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.9,-4.14414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424163",2020-04-20 13:22:00,-0.60574,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16,-4.19328,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424164",2020-04-20 13:23:00,-0.788923,1145,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.3,-4.27896,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424165",2020-04-20 13:24:00,-0.802922,1138,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.9,-4.53096,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424166",2020-04-20 13:25:00,-0.829626,1134,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.5,-4.52529,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424167",2020-04-20 13:26:00,-1.11954,1121,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.7,-4.53537,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424168",2020-04-20 13:27:00,-0.658069,1126,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.7,-4.50702,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424169",2020-04-20 13:28:00,-0.996374,1146,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.8,-4.60026,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424170",2020-04-20 13:29:00,-1.17816,1157,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.6,-4.66263,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424171",2020-04-20 13:30:00,-1.3934,1165,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.8,-4.71177,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424172",2020-04-20 13:31:00,-1.73157,1171,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.1,-4.725,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424173",2020-04-20 13:32:00,-1.69998,1183,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.3,-4.78737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424174",2020-04-20 13:33:00,-1.72471,1174,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.7,-4.7691,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424175",2020-04-20 13:34:00,-1.75096,1194,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.7,-4.74453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424176",2020-04-20 13:35:00,-1.83924,1179,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.9,-4.30983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424177",2020-04-20 13:36:00,-1.81254,1181,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17,-4.43583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424178",2020-04-20 13:37:00,-1.54462,1191,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.7,-4.42386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424179",2020-04-20 13:38:00,-1.98731,1187,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.6,-4.48056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424180",2020-04-20 13:39:00,-1.7445,1183,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.1,-4.74453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424181",2020-04-20 13:40:00,-1.53642,1180,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.7,-4.71303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424182",2020-04-20 13:41:00,-1.31397,1176,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.8,-4.71366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424183",2020-04-20 13:42:00,-1.21787,1178,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.7,-4.70673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424184",2020-04-20 13:43:00,-1.12307,1166,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.4,-4.6683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424185",2020-04-20 13:44:00,-0.944772,1155,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.5,-4.63806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424186",2020-04-20 13:45:00,-0.794079,1154,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.5,-4.6368,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424187",2020-04-20 13:46:00,-0.988307,1144,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.7,-4.59333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424188",2020-04-20 13:47:00,-1.19767,1144,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.5,-4.56813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424189",2020-04-20 13:48:00,-0.789884,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.5,-4.48056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424190",2020-04-20 13:49:00,-0.851178,1110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.8,-4.38669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424191",2020-04-20 13:50:00,-0.826563,1110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.8,-4.26699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424192",2020-04-20 13:51:00,-0.661033,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.4,-4.09059,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424193",2020-04-20 13:52:00,-0.824978,1104,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.2,-4.05153,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424194",2020-04-20 13:53:00,-0.852445,1106,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.5,-4.14477,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424195",2020-04-20 13:54:00,-1.07508,1087,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.8,-4.15926,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424196",2020-04-20 13:55:00,-0.878848,1087,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.9,-4.37976,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424197",2020-04-20 13:56:00,-0.876594,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16,-4.32936,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424198",2020-04-20 13:57:00,0,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.7,-4.35519,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424199",2020-04-20 13:58:00,-0.785815,1100,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.4,-4.40433,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424200",2020-04-20 13:59:00,-1.2035,1118,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.1,-4.43646,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424201",2020-04-20 14:00:00,-1.41602,1121,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.2,-4.41756,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424202",2020-04-20 14:01:00,-1.52296,1132,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.2,-4.50513,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424203",2020-04-20 14:02:00,-1.6609,1149,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.9,-4.57443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424204",2020-04-20 14:03:00,-1.7258,1118,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.8,-4.47363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424205",2020-04-20 14:04:00,-1.84049,1100,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.3,-4.40244,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424206",2020-04-20 14:05:00,-2.0063,1121,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,15.8,-4.34763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424207",2020-04-20 14:06:00,-1.72241,1058,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.1,-3.86253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424208",2020-04-20 14:07:00,-1.71782,1055,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.3,-3.87513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424209",2020-04-20 14:08:00,-1.73845,1088,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.5,-4.05783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424210",2020-04-20 14:09:00,-1.5513,1094,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.2,-4.14099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424211",2020-04-20 14:10:00,-1.47094,1100,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.2,-4.35393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424212",2020-04-20 14:11:00,-1.33152,1090,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.5,-4.29849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424213",2020-04-20 14:12:00,-1.14606,1096,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.8,-4.35708,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424214",2020-04-20 14:13:00,-1.35857,1091,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.2,-4.31109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424215",2020-04-20 14:14:00,-1.0138,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.2,-4.31676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424216",2020-04-20 14:15:00,-0.874224,1093,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.9,-4.26699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424217",2020-04-20 14:16:00,-0.868695,1049,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.8,-4.15863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424218",2020-04-20 14:17:00,-0.782152,1010,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.7,-3.90663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424219",2020-04-20 14:18:00,0,1039,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.1,-4.13343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424220",2020-04-20 14:19:00,-0.758157,1065,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.3,-4.17186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424221",2020-04-20 14:20:00,-0.67488,1057,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.2,-4.12083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424222",2020-04-20 14:21:00,-0.676816,1037,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.7,-3.66219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"424223",2020-04-20 14:22:00,-0.603758,1027,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.1,-3.67983,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424224",2020-04-20 14:23:00,-0.62934,1031,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.8,-3.7233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424225",2020-04-20 14:24:00,0,1035,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.3,-3.80709,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424226",2020-04-20 14:25:00,-0.765528,1031,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.5,-3.99231,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424227",2020-04-20 14:26:00,-0.689982,1074,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.5,-4.25439,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424228",2020-04-20 14:27:00,-0.852489,1103,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.6,-4.37031,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424229",2020-04-20 14:28:00,-1.02133,1113,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.3,-4.38354,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424230",2020-04-20 14:29:00,-1.27182,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.1,-4.23423,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424231",2020-04-20 14:30:00,-1.43364,1097,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.7,-4.31739,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424232",2020-04-20 14:31:00,-1.00808,1110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.6,-4.3848,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424233",2020-04-20 14:32:00,-1.82393,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.9,-4.37346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424234",2020-04-20 14:33:00,-1.91154,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.8,-4.27266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424235",2020-04-20 14:34:00,-2.0312,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.7,-4.21029,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424236",2020-04-20 14:35:00,-2.20524,1066,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.6,-4.1706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424237",2020-04-20 14:36:00,-2.60771,1028,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.1,-4.10193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424238",2020-04-20 14:37:00,-2.4191,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.2,-3.80961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424239",2020-04-20 14:38:00,-1.85062,1038,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.9,-3.88206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424240",2020-04-20 14:39:00,-1.6686,1067,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.3,-3.87639,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424241",2020-04-20 14:40:00,-1.3729,1062,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.4,-3.87765,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424242",2020-04-20 14:41:00,-1.14626,1011,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.1,-4.09563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424243",2020-04-20 14:42:00,-1.03458,1035,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.8,-4.05846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424244",2020-04-20 14:43:00,-0.956508,1008,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.7,-4.00176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424245",2020-04-20 14:44:00,-1.49848,1018,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,16.8,-4.1328,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424246",2020-04-20 14:45:00,-0.861334,1039,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17,-3.96081,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424247",2020-04-20 14:46:00,-0.770735,977,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.2,-3.97026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424248",2020-04-20 14:47:00,-0.738513,1041,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.2,-4.06476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424249",2020-04-20 14:48:00,-0.756846,1024,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.1,-4.09689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424250",2020-04-20 14:49:00,-0.762754,1056,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17,-4.23234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424251",2020-04-20 14:50:00,-0.747281,1072,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.1,-4.25628,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424252",2020-04-20 14:51:00,-0.633589,1094,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.2,-4.34889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"424253",2020-04-20 14:52:00,-0.669317,1094,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.6,-4.06539,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424254",2020-04-20 14:53:00,-0.707624,1068,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.4,-3.80709,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424255",2020-04-20 14:54:00,-0.759328,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17,-3.83355,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424256",2020-04-20 14:55:00,-0.914529,1045,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17.1,-3.80079,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424257",2020-04-20 14:56:00,-0.816519,1035,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,17,-3.81906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"424258",2020-04-20 14:57:00,0,1040,0,22,23,22,22,22,22,22,0,0,26,24,25,26,24.5,25.5,25.5,17.1,-4.15296,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"424259",2020-04-20 14:58:00,0,1067,0,22,23,22,22,22,22,22,0,0,26,24,25,26,24.5,25.5,27.5,17,-4.29786,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"424260",2020-04-20 14:59:00,0,1084,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17,-4.31235,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"424261",2020-04-20 15:00:00,0,1059,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17,-4.3155,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"424262",2020-04-20 15:01:00,0,1091,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.2,-4.37976,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,1,1
"424263",2020-04-20 15:02:00,0,1080,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.5,-4.34889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424264",2020-04-20 15:03:00,0,1107,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.6,-4.3659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424265",2020-04-20 15:04:00,0,1103,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.7,-4.3659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424266",2020-04-20 15:05:00,0,1097,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,18.2,-4.37283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424267",2020-04-20 15:06:00,0,1097,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.8,-4.35456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424268",2020-04-20 15:07:00,0,1093,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.4,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424269",2020-04-20 15:08:00,0,1080,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.7,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424270",2020-04-20 15:09:00,0,1067,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.7,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424271",2020-04-20 15:10:00,0,1039,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.6,-3.84489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424272",2020-04-20 15:11:00,0,1032,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.5,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424273",2020-04-20 15:12:00,0,1044,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.4,-4.10886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424274",2020-04-20 15:13:00,0,1041,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.3,-4.09563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424275",2020-04-20 15:14:00,0,1041,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.6,-4.10319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424276",2020-04-20 15:15:00,0,1017,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.8,-3.95766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424277",2020-04-20 15:16:00,0,1006,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.7,-4.00239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424278",2020-04-20 15:17:00,0,1008,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.4,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424279",2020-04-20 15:18:00,0,1006,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.9,-4.0005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424280",2020-04-20 15:19:00,0,1045,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,18.4,-4.07736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424281",2020-04-20 15:20:00,0,1028,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.8,-4.0383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424282",2020-04-20 15:21:00,0,1027,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.6,-3.99672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424283",2020-04-20 15:22:00,0,1020,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,17.9,-3.73527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424284",2020-04-20 15:23:00,0,1017,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,18.1,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424285",2020-04-20 15:24:00,0,1014,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,25.5,27.5,18.3,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424286",2020-04-20 15:25:00,0,1013,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,18.5,-3.68739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424287",2020-04-20 15:26:00,0,1019,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,18.2,-3.81969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424288",2020-04-20 15:27:00,0,1023,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.5,-4.0257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424289",2020-04-20 15:28:00,0,1030,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,18,-4.02192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424290",2020-04-20 15:29:00,0,1027,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,18.1,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424291",2020-04-20 15:30:00,0,1034,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,18,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424292",2020-04-20 15:31:00,0,1032,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.7,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424293",2020-04-20 15:32:00,0,1023,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.3,-4.02822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424294",2020-04-20 15:33:00,0,1017,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.4,-3.99042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424295",2020-04-20 15:34:00,0,1016,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.3,-4.02066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424296",2020-04-20 15:35:00,0,1020,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.6,-4.0068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424297",2020-04-20 15:36:00,0,1013,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.4,-3.98538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424298",2020-04-20 15:37:00,0,1012,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.9,-3.85938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424299",2020-04-20 15:38:00,0,1021,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,18.2,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424300",2020-04-20 15:39:00,0,1029,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.9,-3.67731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424301",2020-04-20 15:40:00,0,1028,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.6,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424302",2020-04-20 15:41:00,0,1029,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.4,-3.78126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424303",2020-04-20 15:42:00,0,1019,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.4,-4.0005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424304",2020-04-20 15:43:00,0,1018,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.4,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424305",2020-04-20 15:44:00,0,1012,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.5,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424306",2020-04-20 15:45:00,0,1007,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.4,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424307",2020-04-20 15:46:00,0,1004,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.3,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424308",2020-04-20 15:47:00,0,1001,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,27.5,17.7,-3.93183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424309",2020-04-20 15:48:00,0,997,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,17.4,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424310",2020-04-20 15:49:00,0,996,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,17.3,-3.91293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424311",2020-04-20 15:50:00,0,988,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,17.8,-3.86379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424312",2020-04-20 15:51:00,0,987,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,18.3,-3.86253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424313",2020-04-20 15:52:00,0,983,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,18.1,-3.83922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424314",2020-04-20 15:53:00,0,980,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,18.2,-3.53493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424315",2020-04-20 15:54:00,0,979,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,17.9,-3.44106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424316",2020-04-20 15:55:00,0,978,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,17.7,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424317",2020-04-20 15:56:00,0,976,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,18,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424318",2020-04-20 15:57:00,0,980,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,18.4,-3.64581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424319",2020-04-20 15:58:00,0,970,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,17.9,-3.80457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424320",2020-04-20 15:59:00,0,965,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,18.1,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424321",2020-04-20 16:00:00,0,960,0,22,23,22,22,22,22,22,0,0,26,24,25.5,26,24.5,26,28,18.2,-3.32955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424322",2020-04-20 16:01:00,0,955,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.2,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424323",2020-04-20 16:02:00,0,948,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18,-3.48453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424324",2020-04-20 16:03:00,0,941,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.2,-3.46374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424325",2020-04-20 16:04:00,0,941,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,17.9,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424326",2020-04-20 16:05:00,0,944,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,17.9,-3.51099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424327",2020-04-20 16:06:00,0,939,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,17.8,-3.51477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424328",2020-04-20 16:07:00,0,939,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,17.6,-3.52737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424329",2020-04-20 16:08:00,0,931,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,17.8,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424330",2020-04-20 16:09:00,0,923,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,17.8,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424331",2020-04-20 16:10:00,0,920,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18,-3.02841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424332",2020-04-20 16:11:00,0,921,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424333",2020-04-20 16:12:00,0,917,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.3,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424334",2020-04-20 16:13:00,0,914,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.1,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424335",2020-04-20 16:14:00,0,910,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.4,-3.37932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424336",2020-04-20 16:15:00,0,902,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424337",2020-04-20 16:16:00,0,894,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.3,-3.34089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424338",2020-04-20 16:17:00,0,898,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.7,-3.31884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424339",2020-04-20 16:18:00,0,894,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,19.1,-3.29175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424340",2020-04-20 16:19:00,0,886,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,19.2,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424341",2020-04-20 16:20:00,0,881,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,19.1,-3.24891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424342",2020-04-20 16:21:00,0,881,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.8,-3.24198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424343",2020-04-20 16:22:00,0,877,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.2,-3.23316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424344",2020-04-20 16:23:00,0,876,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.3,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424345",2020-04-20 16:24:00,0,870,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18,-3.04479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424346",2020-04-20 16:25:00,0,864,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,17.8,-2.85264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424347",2020-04-20 16:26:00,0,863,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.2,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424348",2020-04-20 16:27:00,0,856,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.2,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424349",2020-04-20 16:28:00,0,854,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.1,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424350",2020-04-20 16:29:00,0,848,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18,-3.0996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424351",2020-04-20 16:30:00,0,846,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424352",2020-04-20 16:31:00,0,845,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18,-3.09519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424353",2020-04-20 16:32:00,0,840,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,17.9,-3.0933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424354",2020-04-20 16:33:00,0,835,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24.5,26,28,18.1,-3.0618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424355",2020-04-20 16:34:00,0,834,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28,18.2,-3.03786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424356",2020-04-20 16:35:00,0,831,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28,18.6,-3.02463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424357",2020-04-20 16:36:00,0,823,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28,18.8,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424358",2020-04-20 16:37:00,0,819,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28.5,18.5,-2.96856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424359",2020-04-20 16:38:00,0,814,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28.5,18.4,-2.95029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424360",2020-04-20 16:39:00,0,812,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28.5,18.3,-2.9547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424361",2020-04-20 16:40:00,0,805,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28.5,18.2,-2.70459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424362",2020-04-20 16:41:00,0,803,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28.5,18.3,-2.50362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424363",2020-04-20 16:42:00,0,797,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28.5,18,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424364",2020-04-20 16:43:00,0,787,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28.5,18.4,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424365",2020-04-20 16:44:00,0,787,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,25,26,28.5,18.3,-2.6208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424366",2020-04-20 16:45:00,0,779,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26,28.5,18.5,-2.8098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424367",2020-04-20 16:46:00,0,766,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26,28.5,18.6,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424368",2020-04-20 16:47:00,0,772,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26,28.5,18.3,-2.79027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424369",2020-04-20 16:48:00,0,765,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26,28.5,17.8,-2.76003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424370",2020-04-20 16:49:00,0,761,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26,28.5,18,-2.7594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424371",2020-04-20 16:50:00,0,766,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26.5,28.5,18.3,-2.76129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424372",2020-04-20 16:51:00,0,763,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26.5,28.5,18.3,-2.73546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424373",2020-04-20 16:52:00,0,755,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26.5,28.5,18,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424374",2020-04-20 16:53:00,0,747,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26.5,28.5,18,-2.67309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424375",2020-04-20 16:54:00,0,745,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26.5,28.5,17.9,-2.6712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424376",2020-04-20 16:55:00,0,740,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26.5,28.5,18.4,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424377",2020-04-20 16:56:00,0,737,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26.5,28.5,18.4,-2.6208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424378",2020-04-20 16:57:00,0,731,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26.5,28.5,19,-2.2302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424379",2020-04-20 16:58:00,0,732,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26.5,28.5,19,-2.1861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424380",2020-04-20 16:59:00,0,731,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,25,26.5,28.5,19.5,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424381",2020-04-20 17:00:00,0,721,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,19.1,-2.20374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424382",2020-04-20 17:01:00,0,718,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.6,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424383",2020-04-20 17:02:00,0,713,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.2,-2.46204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424384",2020-04-20 17:03:00,0,714,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.2,-2.51811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424385",2020-04-20 17:04:00,0,713,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.2,-2.51811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424386",2020-04-20 17:05:00,0,712,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.5,-2.49795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424387",2020-04-20 17:06:00,0,708,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.7,-2.45259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424388",2020-04-20 17:07:00,0,702,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18,-2.40849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424389",2020-04-20 17:08:00,0,704,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.2,-2.40849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424390",2020-04-20 17:09:00,0,697,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.2,-2.38203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424391",2020-04-20 17:10:00,0,690,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.3,-2.3184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424392",2020-04-20 17:11:00,0,682,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.1,-2.28312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424393",2020-04-20 17:12:00,0,681,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,28.5,18.1,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424394",2020-04-20 17:13:00,0,678,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.1,-2.11113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424395",2020-04-20 17:14:00,0,671,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.1,-1.80054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424396",2020-04-20 17:15:00,0,663,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.1,-1.7388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424397",2020-04-20 17:16:00,0,656,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.3,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424398",2020-04-20 17:17:00,0,649,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.1,-1.79046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424399",2020-04-20 17:18:00,0,643,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.2,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424400",2020-04-20 17:19:00,0,629,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.2,-2.12877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424401",2020-04-20 17:20:00,0,626,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.2,-2.09916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424402",2020-04-20 17:21:00,0,629,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.2,-2.08026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424403",2020-04-20 17:22:00,0,625,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.3,-2.08404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424404",2020-04-20 17:23:00,0,628,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.3,-2.0916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424405",2020-04-20 17:24:00,0,624,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.2,-2.02293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424406",2020-04-20 17:25:00,0,609,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.3,-2.00088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424407",2020-04-20 17:26:00,0,614,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.3,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424408",2020-04-20 17:27:00,0,613,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.3,-1.98009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424409",2020-04-20 17:28:00,0,608,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.4,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424410",2020-04-20 17:29:00,0,590,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.3,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424411",2020-04-20 17:30:00,0,553,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.5,-1.67076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424412",2020-04-20 17:31:00,0,529,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.3,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424413",2020-04-20 17:32:00,0,530,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.1,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424414",2020-04-20 17:33:00,0,553,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.4,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424415",2020-04-20 17:34:00,0,559,0,22,23,22,22,22,22,22,0,0,26.5,24.5,26,26.5,25,26.5,29,18.4,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424416",2020-04-20 17:35:00,0,563,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,26.5,29,18.6,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424417",2020-04-20 17:36:00,0,546,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,26.5,29,18.7,-1.70919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424418",2020-04-20 17:37:00,0,559,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,26.5,29,18.7,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424419",2020-04-20 17:38:00,0,544,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,26.5,29,18.5,-1.701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424420",2020-04-20 17:39:00,0,546,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,26.5,29,18.5,-1.71612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424421",2020-04-20 17:40:00,0,540,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,27,29,18.2,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424422",2020-04-20 17:41:00,0,530,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,27,29,17.8,-1.65186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424423",2020-04-20 17:42:00,0,528,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,27,29,18,-1.64556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424424",2020-04-20 17:43:00,0,520,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,27,29,17.8,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424425",2020-04-20 17:44:00,0,534,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,27,29,17.8,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424426",2020-04-20 17:45:00,0,520,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,27,29,17.7,-1.5687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424427",2020-04-20 17:46:00,0,498,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,27,29,17.8,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424428",2020-04-20 17:47:00,0,503,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,27,29,18.2,-1.55484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424429",2020-04-20 17:48:00,0,510,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,27,29,18.3,-1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424430",2020-04-20 17:49:00,0,506,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25,27,29.5,18.2,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424431",2020-04-20 17:50:00,0,489,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,18.4,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424432",2020-04-20 17:51:00,0,514,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,18,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424433",2020-04-20 17:52:00,0,498,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,17.8,-1.51641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424434",2020-04-20 17:53:00,0,502,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,17.9,-1.52838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424435",2020-04-20 17:54:00,0,496,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,18.4,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424436",2020-04-20 17:55:00,0,485,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,18.2,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424437",2020-04-20 17:56:00,0,367,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,18.1,-1.48302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424438",2020-04-20 17:57:00,0,222,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,17.9,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424439",2020-04-20 17:58:00,0,183,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,17.6,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424440",2020-04-20 17:59:00,0,160,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,17.5,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424441",2020-04-20 18:00:00,0,125,0,22,23,22,22,22,22,22,0,0,26.5,25,26,26.5,25.5,27,29.5,17.6,-1.37655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424442",2020-04-20 18:01:00,0,122,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,25.5,27,29.5,17.9,-1.32552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424443",2020-04-20 18:02:00,0,121,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,25.5,27,29.5,17.8,-1.31922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424444",2020-04-20 18:03:00,0,120,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,25.5,27,29.5,17.7,-1.30032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424445",2020-04-20 18:04:00,0,119,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,25.5,27,29.5,17.8,-1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424446",2020-04-20 18:05:00,0,118,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,25.5,27,29.5,17.8,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424447",2020-04-20 18:06:00,0,119,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,25.5,27,29.5,17.7,-0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424448",2020-04-20 18:07:00,0,118,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,25.5,27,29.5,17.7,-0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424449",2020-04-20 18:08:00,0,117,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,25.5,27,29.5,17.6,-0.94122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424450",2020-04-20 18:09:00,0,116,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,25.5,27,29.5,17.6,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424451",2020-04-20 18:10:00,0,116,0,22,23,22,22,22,22,22,0,0,26.5,25,26.5,27,25.5,27,29.5,17.8,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424452",2020-04-20 18:11:00,0,116,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27,29.5,17.8,-1.04328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424453",2020-04-20 18:12:00,0,116,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27,29.5,17.6,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424454",2020-04-20 18:13:00,0,118,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27,29.5,17.5,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424455",2020-04-20 18:14:00,0,164,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27,29.5,17.6,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424456",2020-04-20 18:15:00,0,296,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27,29.5,17.5,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424457",2020-04-20 18:16:00,0,359,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27,29.5,17.6,-0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424458",2020-04-20 18:17:00,0,357,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27,29.5,17.7,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424459",2020-04-20 18:18:00,0,358,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27,29.5,17.5,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424460",2020-04-20 18:19:00,0,358,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27,29.5,17.5,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424461",2020-04-20 18:20:00,0,366,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,29.5,17.5,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424462",2020-04-20 18:21:00,0,364,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,29.5,17.5,-0.88452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424463",2020-04-20 18:22:00,0,358,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,29.5,17.4,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424464",2020-04-20 18:23:00,0,345,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,29.5,17.4,-0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424465",2020-04-20 18:24:00,0,354,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,29.5,17.4,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424466",2020-04-20 18:25:00,0,346,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.5,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424467",2020-04-20 18:26:00,0,351,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.5,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424468",2020-04-20 18:27:00,0,337,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.5,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424469",2020-04-20 18:28:00,0,337,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.5,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424470",2020-04-20 18:29:00,0,338,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424471",2020-04-20 18:30:00,0,342,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.77805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424472",2020-04-20 18:31:00,0,339,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424473",2020-04-20 18:32:00,0,343,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424474",2020-04-20 18:33:00,0,345,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424475",2020-04-20 18:34:00,0,344,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424476",2020-04-20 18:35:00,0,340,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424477",2020-04-20 18:36:00,0,337,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
