"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"424478",2020-04-20 18:37:00,0,337,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424479",2020-04-20 18:38:00,0,337,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.3,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424480",2020-04-20 18:39:00,0,336,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.3,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424481",2020-04-20 18:40:00,0,329,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.3,-0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424482",2020-04-20 18:41:00,0,321,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424483",2020-04-20 18:42:00,0,323,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27,25.5,27.5,30,17.4,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424484",2020-04-20 18:43:00,0,324,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.6,-0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424485",2020-04-20 18:44:00,0,316,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424486",2020-04-20 18:45:00,0,305,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424487",2020-04-20 18:46:00,0,306,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424488",2020-04-20 18:47:00,0,298,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424489",2020-04-20 18:48:00,0,295,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424490",2020-04-20 18:49:00,0,290,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424491",2020-04-20 18:50:00,0,286,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424492",2020-04-20 18:51:00,0,282,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424493",2020-04-20 18:52:00,0,278,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424494",2020-04-20 18:53:00,0,273,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424495",2020-04-20 18:54:00,0,269,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424496",2020-04-20 18:55:00,0,263,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424497",2020-04-20 18:56:00,0,259,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27,25.5,27.5,30,17.7,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424498",2020-04-20 18:57:00,0,254,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27,25.5,27.5,30,17.7,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424499",2020-04-20 18:58:00,0,248,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27,25.5,27.5,30,17.7,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424500",2020-04-20 18:59:00,0,245,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27,25.5,27.5,30,17.8,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424501",2020-04-20 19:00:00,0,241,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27,25.5,27.5,30,17.8,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424502",2020-04-20 19:01:00,0,233,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27,25.5,27.5,30,17.8,0.03528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424503",2020-04-20 19:02:00,0,229,0,22,23,22,22,22,22,22,0,0,27,25.5,27,27,25.5,27.5,30,17.8,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424504",2020-04-20 19:03:00,0,225,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,25.5,27.5,30,17.9,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424505",2020-04-20 19:04:00,0,221,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,25.5,27.5,30,17.9,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424506",2020-04-20 19:05:00,0,214,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,25.5,28,30.5,17.9,-0.25578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424507",2020-04-20 19:06:00,0,204,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,17.9,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424508",2020-04-20 19:07:00,0,203,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,17.9,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424509",2020-04-20 19:08:00,0,200,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,17.9,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424510",2020-04-20 19:09:00,0,197,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,17.9,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424511",2020-04-20 19:10:00,0,195,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,17.9,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424512",2020-04-20 19:11:00,0,192,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,17.9,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424513",2020-04-20 19:12:00,0,185,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,18,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424514",2020-04-20 19:13:00,0,174,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,18.1,-0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424515",2020-04-20 19:14:00,0,177,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,18.2,-0.12852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424516",2020-04-20 19:15:00,0,175,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,18.2,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424517",2020-04-20 19:16:00,0,170,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,28,30.5,18.2,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424518",2020-04-20 19:17:00,0,161,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.2,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424519",2020-04-20 19:18:00,0,155,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424520",2020-04-20 19:19:00,0,150,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424521",2020-04-20 19:20:00,0,143,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424522",2020-04-20 19:21:00,0,137,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424523",2020-04-20 19:22:00,0,133,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424524",2020-04-20 19:23:00,0,128,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424525",2020-04-20 19:24:00,0,121,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424526",2020-04-20 19:25:00,0,120,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424527",2020-04-20 19:26:00,0,113,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424528",2020-04-20 19:27:00,0,103,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,0.12915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424529",2020-04-20 19:28:00,0,97,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18.1,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424530",2020-04-20 19:29:00,0,90,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,18,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424531",2020-04-20 19:30:00,0,80,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,17.9,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424532",2020-04-20 19:31:00,0,80,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30.5,17.8,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424533",2020-04-20 19:32:00,0,80,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17.6,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424534",2020-04-20 19:33:00,0,82,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17.5,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424535",2020-04-20 19:34:00,0,81,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17.5,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424536",2020-04-20 19:35:00,0,80,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17.4,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424537",2020-04-20 19:36:00,0,82,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17.3,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424538",2020-04-20 19:37:00,0,85,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17.3,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424539",2020-04-20 19:38:00,0,85,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17.2,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424540",2020-04-20 19:39:00,0,80,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17.2,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424541",2020-04-20 19:40:00,0,69,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17.1,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424542",2020-04-20 19:41:00,0,62,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424543",2020-04-20 19:42:00,0,59,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,17,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424544",2020-04-20 19:43:00,0,57,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.9,0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424545",2020-04-20 19:44:00,0,55,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.9,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424546",2020-04-20 19:45:00,0,54,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.8,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424547",2020-04-20 19:46:00,0,52,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.8,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424548",2020-04-20 19:47:00,0,50,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.8,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424549",2020-04-20 19:48:00,0,48,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424550",2020-04-20 19:49:00,0,48,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.8,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424551",2020-04-20 19:50:00,0,46,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424552",2020-04-20 19:51:00,0,45,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424553",2020-04-20 19:52:00,0,44,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424554",2020-04-20 19:53:00,0,42,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424555",2020-04-20 19:54:00,0,42,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424556",2020-04-20 19:55:00,0,42,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424557",2020-04-20 19:56:00,0,41,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.7,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424558",2020-04-20 19:57:00,0,39,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.7,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424559",2020-04-20 19:58:00,0,38,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.6,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424560",2020-04-20 19:59:00,0,36,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.6,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424561",2020-04-20 20:00:00,0,36,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.6,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424562",2020-04-20 20:01:00,0,33,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.6,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424563",2020-04-20 20:02:00,0,32,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,28,30,16.6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424564",2020-04-20 20:03:00,0,31,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.6,0.38178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424565",2020-04-20 20:04:00,0,30,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424566",2020-04-20 20:05:00,0,29,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.6,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424567",2020-04-20 20:06:00,0,29,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424568",2020-04-20 20:07:00,0,28,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424569",2020-04-20 20:08:00,0,26,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424570",2020-04-20 20:09:00,0,23,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.5,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424571",2020-04-20 20:10:00,0,23,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.5,0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424572",2020-04-20 20:11:00,0,24,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424573",2020-04-20 20:12:00,0,23,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.5,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424574",2020-04-20 20:13:00,0,22,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424575",2020-04-20 20:14:00,0,20,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27.5,26,27.5,30,16.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424576",2020-04-20 20:15:00,0,18,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,30,16.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424577",2020-04-20 20:16:00,0,19,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,30,16.4,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424578",2020-04-20 20:17:00,0,18,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.4,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424579",2020-04-20 20:18:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.4,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424580",2020-04-20 20:19:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.4,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424581",2020-04-20 20:20:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.4,0.72765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424582",2020-04-20 20:21:00,0,14,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.4,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424583",2020-04-20 20:22:00,0,14,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424584",2020-04-20 20:23:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424585",2020-04-20 20:24:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424586",2020-04-20 20:25:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424587",2020-04-20 20:26:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424588",2020-04-20 20:27:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.3,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424589",2020-04-20 20:28:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424590",2020-04-20 20:29:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424591",2020-04-20 20:30:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424592",2020-04-20 20:31:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424593",2020-04-20 20:32:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424594",2020-04-20 20:33:00,0,7,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424595",2020-04-20 20:34:00,0,6,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424596",2020-04-20 20:35:00,0,6,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424597",2020-04-20 20:36:00,0,7,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424598",2020-04-20 20:37:00,0,8,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.1,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424599",2020-04-20 20:38:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.1,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424600",2020-04-20 20:39:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.1,0.84231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424601",2020-04-20 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.1,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424602",2020-04-20 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424603",2020-04-20 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.1,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424604",2020-04-20 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424605",2020-04-20 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424606",2020-04-20 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424607",2020-04-20 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424608",2020-04-20 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424609",2020-04-20 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424610",2020-04-20 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424611",2020-04-20 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424612",2020-04-20 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424613",2020-04-20 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424614",2020-04-20 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424615",2020-04-20 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424616",2020-04-20 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,16,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424617",2020-04-20 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424618",2020-04-20 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.9,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424619",2020-04-20 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.9,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424620",2020-04-20 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.9,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424621",2020-04-20 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.9,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424622",2020-04-20 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.9,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424623",2020-04-20 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.8,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424624",2020-04-20 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424625",2020-04-20 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.8,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424626",2020-04-20 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29.5,15.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424627",2020-04-20 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424628",2020-04-20 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424629",2020-04-20 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424630",2020-04-20 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424631",2020-04-20 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424632",2020-04-20 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424633",2020-04-20 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424634",2020-04-20 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424635",2020-04-20 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424636",2020-04-20 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424637",2020-04-20 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424638",2020-04-20 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424639",2020-04-20 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424640",2020-04-20 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424641",2020-04-20 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424642",2020-04-20 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.6,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424643",2020-04-20 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424644",2020-04-20 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.6,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424645",2020-04-20 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424646",2020-04-20 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424647",2020-04-20 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424648",2020-04-20 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424649",2020-04-20 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424650",2020-04-20 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424651",2020-04-20 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424652",2020-04-20 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424653",2020-04-20 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424654",2020-04-20 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424655",2020-04-20 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424656",2020-04-20 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424657",2020-04-20 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.5,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424658",2020-04-20 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424659",2020-04-20 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424660",2020-04-20 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424661",2020-04-20 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424662",2020-04-20 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424663",2020-04-20 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424664",2020-04-20 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424665",2020-04-20 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.2,0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424666",2020-04-20 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.2,0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424667",2020-04-20 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.2,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424668",2020-04-20 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.2,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424669",2020-04-20 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.1,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424670",2020-04-20 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.1,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424671",2020-04-20 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424672",2020-04-20 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424673",2020-04-20 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424674",2020-04-20 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,27,26,27.5,29,15.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424675",2020-04-20 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,15.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424676",2020-04-20 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,15,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424677",2020-04-20 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,15,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424678",2020-04-20 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,15,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424679",2020-04-20 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,15,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424680",2020-04-20 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424681",2020-04-20 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,15,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424682",2020-04-20 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424683",2020-04-20 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424684",2020-04-20 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424685",2020-04-20 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424686",2020-04-20 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424687",2020-04-20 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424688",2020-04-20 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424689",2020-04-20 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424690",2020-04-20 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424691",2020-04-20 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424692",2020-04-20 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424693",2020-04-20 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424694",2020-04-20 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424695",2020-04-20 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424696",2020-04-20 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424697",2020-04-20 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424698",2020-04-20 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424699",2020-04-20 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424700",2020-04-20 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424701",2020-04-20 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424702",2020-04-20 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424703",2020-04-20 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424704",2020-04-20 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424705",2020-04-20 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424706",2020-04-20 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,29,14.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424707",2020-04-20 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,28.5,14.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424708",2020-04-20 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,28.5,14.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424709",2020-04-20 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,28.5,14.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424710",2020-04-20 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,28.5,14.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424711",2020-04-20 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27.5,28.5,14.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424712",2020-04-20 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27,28.5,14.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424713",2020-04-20 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27,28.5,14.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424714",2020-04-20 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27,28.5,14.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424715",2020-04-20 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27,28.5,14.6,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424716",2020-04-20 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,26,27,28.5,14.7,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424717",2020-04-20 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.7,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424718",2020-04-20 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.6,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424719",2020-04-20 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.7,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424720",2020-04-20 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424721",2020-04-20 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424722",2020-04-20 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424723",2020-04-20 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424724",2020-04-20 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424725",2020-04-20 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424726",2020-04-20 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424727",2020-04-20 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424728",2020-04-20 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424729",2020-04-20 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424730",2020-04-20 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424731",2020-04-20 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424732",2020-04-20 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424733",2020-04-20 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424734",2020-04-20 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424735",2020-04-20 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424736",2020-04-20 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424737",2020-04-20 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424738",2020-04-20 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424739",2020-04-20 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424740",2020-04-20 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.4,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424741",2020-04-20 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424742",2020-04-20 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.4,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424743",2020-04-20 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.4,0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424744",2020-04-20 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424745",2020-04-20 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424746",2020-04-20 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424747",2020-04-20 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.3,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424748",2020-04-20 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424749",2020-04-20 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424750",2020-04-20 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424751",2020-04-20 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424752",2020-04-20 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424753",2020-04-20 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424754",2020-04-20 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424755",2020-04-20 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424756",2020-04-20 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424757",2020-04-20 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424758",2020-04-20 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424759",2020-04-20 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424760",2020-04-20 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424761",2020-04-20 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424762",2020-04-20 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424763",2020-04-20 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424764",2020-04-20 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424765",2020-04-20 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424766",2020-04-20 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424767",2020-04-20 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424768",2020-04-20 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424769",2020-04-20 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424770",2020-04-20 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.3,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424771",2020-04-20 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424772",2020-04-20 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424773",2020-04-20 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424774",2020-04-20 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424775",2020-04-20 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424776",2020-04-20 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424777",2020-04-20 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424778",2020-04-20 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424779",2020-04-20 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424780",2020-04-20 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424781",2020-04-20 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424782",2020-04-20 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424783",2020-04-20 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424784",2020-04-20 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424785",2020-04-20 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424786",2020-04-20 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424787",2020-04-20 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424788",2020-04-20 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424789",2020-04-20 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424790",2020-04-20 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424791",2020-04-20 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424792",2020-04-20 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,14.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424793",2020-04-20 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.9,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424794",2020-04-20 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424795",2020-04-20 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.9,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424796",2020-04-20 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.9,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424797",2020-04-20 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.8,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424798",2020-04-20 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424799",2020-04-20 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424800",2020-04-20 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424801",2020-04-21 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.9,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424802",2020-04-21 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424803",2020-04-21 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424804",2020-04-21 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424805",2020-04-21 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28.5,13.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424806",2020-04-21 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.8,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424807",2020-04-21 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
