"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"424808",2020-04-21 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424809",2020-04-21 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424810",2020-04-21 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424811",2020-04-21 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424812",2020-04-21 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.6,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424813",2020-04-21 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.7,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424814",2020-04-21 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424815",2020-04-21 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424816",2020-04-21 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424817",2020-04-21 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424818",2020-04-21 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424819",2020-04-21 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424820",2020-04-21 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424821",2020-04-21 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25.5,27,28,13.7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424822",2020-04-21 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424823",2020-04-21 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424824",2020-04-21 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.8,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424825",2020-04-21 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424826",2020-04-21 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424827",2020-04-21 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424828",2020-04-21 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424829",2020-04-21 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424830",2020-04-21 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424831",2020-04-21 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424832",2020-04-21 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424833",2020-04-21 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424834",2020-04-21 00:33:00,4.96262,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424835",2020-04-21 00:34:00,5.05773,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.8,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424836",2020-04-21 00:35:00,3.78734,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424837",2020-04-21 00:36:00,1.90174,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424838",2020-04-21 00:37:00,2.11535,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424839",2020-04-21 00:38:00,1.3206,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424840",2020-04-21 00:39:00,0.692362,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424841",2020-04-21 00:40:00,0.949474,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424842",2020-04-21 00:41:00,1.14469,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424843",2020-04-21 00:42:00,1.45402,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424844",2020-04-21 00:43:00,1.15888,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424845",2020-04-21 00:44:00,1.61924,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.7,0.94815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424846",2020-04-21 00:45:00,1.8295,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424847",2020-04-21 00:46:00,2.36039,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424848",2020-04-21 00:47:00,2.37362,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,1.26945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424849",2020-04-21 00:48:00,2.48931,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,1.27197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424850",2020-04-21 00:49:00,2.4395,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,1.20267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424851",2020-04-21 00:50:00,2.24672,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424852",2020-04-21 00:51:00,1.98514,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424853",2020-04-21 00:52:00,2.1103,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424854",2020-04-21 00:53:00,1.20387,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424855",2020-04-21 00:54:00,1.67893,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.5,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424856",2020-04-21 00:55:00,1.62744,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.5,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424857",2020-04-21 00:56:00,1.52926,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.5,0.96075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424858",2020-04-21 00:57:00,1.62156,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.5,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424859",2020-04-21 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424860",2020-04-21 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424861",2020-04-21 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424862",2020-04-21 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424863",2020-04-21 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424864",2020-04-21 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424865",2020-04-21 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424866",2020-04-21 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.1,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424867",2020-04-21 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424868",2020-04-21 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,26.5,25.5,27,28,13.1,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424869",2020-04-21 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424870",2020-04-21 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424871",2020-04-21 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424872",2020-04-21 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424873",2020-04-21 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424874",2020-04-21 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424875",2020-04-21 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424876",2020-04-21 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424877",2020-04-21 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.2,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424878",2020-04-21 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.2,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424879",2020-04-21 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424880",2020-04-21 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424881",2020-04-21 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424882",2020-04-21 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424883",2020-04-21 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424884",2020-04-21 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424885",2020-04-21 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424886",2020-04-21 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424887",2020-04-21 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424888",2020-04-21 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424889",2020-04-21 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424890",2020-04-21 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424891",2020-04-21 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424892",2020-04-21 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424893",2020-04-21 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424894",2020-04-21 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424895",2020-04-21 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424896",2020-04-21 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424897",2020-04-21 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424898",2020-04-21 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424899",2020-04-21 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424900",2020-04-21 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424901",2020-04-21 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424902",2020-04-21 01:41:00,0.0116465,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424903",2020-04-21 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,27,28,12.8,0.64638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424904",2020-04-21 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.7,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424905",2020-04-21 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.8,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424906",2020-04-21 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424907",2020-04-21 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424908",2020-04-21 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424909",2020-04-21 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424910",2020-04-21 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424911",2020-04-21 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424912",2020-04-21 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.6,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424913",2020-04-21 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424914",2020-04-21 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424915",2020-04-21 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424916",2020-04-21 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424917",2020-04-21 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424918",2020-04-21 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424919",2020-04-21 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424920",2020-04-21 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424921",2020-04-21 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424922",2020-04-21 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424923",2020-04-21 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424924",2020-04-21 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424925",2020-04-21 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424926",2020-04-21 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424927",2020-04-21 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424928",2020-04-21 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424929",2020-04-21 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424930",2020-04-21 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424931",2020-04-21 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.5,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424932",2020-04-21 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424933",2020-04-21 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26.5,26.5,25.5,26.5,28,12.4,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424934",2020-04-21 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,28,12.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424935",2020-04-21 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,28,12.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424936",2020-04-21 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424937",2020-04-21 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.2,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424938",2020-04-21 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424939",2020-04-21 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424940",2020-04-21 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424941",2020-04-21 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424942",2020-04-21 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424943",2020-04-21 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424944",2020-04-21 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424945",2020-04-21 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424946",2020-04-21 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424947",2020-04-21 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424948",2020-04-21 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424949",2020-04-21 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424950",2020-04-21 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424951",2020-04-21 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424952",2020-04-21 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424953",2020-04-21 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424954",2020-04-21 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424955",2020-04-21 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424956",2020-04-21 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424957",2020-04-21 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424958",2020-04-21 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424959",2020-04-21 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424960",2020-04-21 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424961",2020-04-21 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.1,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424962",2020-04-21 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,26.5,25.5,26.5,27.5,12.2,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424963",2020-04-21 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,12.1,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424964",2020-04-21 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,12,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424965",2020-04-21 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,12,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424966",2020-04-21 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424967",2020-04-21 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424968",2020-04-21 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,12,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424969",2020-04-21 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,12,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424970",2020-04-21 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424971",2020-04-21 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,12,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424972",2020-04-21 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,12,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424973",2020-04-21 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26,26.5,25.5,26.5,27.5,12,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424974",2020-04-21 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26,26.5,25.5,26.5,27.5,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424975",2020-04-21 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26,26.5,25.5,26.5,27.5,11.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424976",2020-04-21 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,26,26,26.5,25.5,26.5,27.5,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424977",2020-04-21 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424978",2020-04-21 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424979",2020-04-21 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424980",2020-04-21 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424981",2020-04-21 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424982",2020-04-21 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424983",2020-04-21 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424984",2020-04-21 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424985",2020-04-21 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424986",2020-04-21 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424987",2020-04-21 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424988",2020-04-21 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424989",2020-04-21 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.7,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424990",2020-04-21 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424991",2020-04-21 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.7,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424992",2020-04-21 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424993",2020-04-21 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.7,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424994",2020-04-21 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424995",2020-04-21 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424996",2020-04-21 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424997",2020-04-21 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424998",2020-04-21 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"424999",2020-04-21 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425000",2020-04-21 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425001",2020-04-21 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425002",2020-04-21 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25.5,26.5,27.5,11.6,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425003",2020-04-21 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425004",2020-04-21 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425005",2020-04-21 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425006",2020-04-21 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425007",2020-04-21 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425008",2020-04-21 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425009",2020-04-21 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425010",2020-04-21 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425011",2020-04-21 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425012",2020-04-21 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425013",2020-04-21 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425014",2020-04-21 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425015",2020-04-21 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425016",2020-04-21 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425017",2020-04-21 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425018",2020-04-21 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425019",2020-04-21 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425020",2020-04-21 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.5,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425021",2020-04-21 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.5,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425022",2020-04-21 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.5,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425023",2020-04-21 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425024",2020-04-21 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425025",2020-04-21 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425026",2020-04-21 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425027",2020-04-21 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,25,26.5,27.5,11.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425028",2020-04-21 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425029",2020-04-21 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425030",2020-04-21 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425031",2020-04-21 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425032",2020-04-21 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425033",2020-04-21 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425034",2020-04-21 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425035",2020-04-21 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425036",2020-04-21 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425037",2020-04-21 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425038",2020-04-21 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425039",2020-04-21 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425040",2020-04-21 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425041",2020-04-21 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425042",2020-04-21 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425043",2020-04-21 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425044",2020-04-21 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425045",2020-04-21 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425046",2020-04-21 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425047",2020-04-21 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425048",2020-04-21 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.3,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425049",2020-04-21 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.1,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425050",2020-04-21 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425051",2020-04-21 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425052",2020-04-21 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.1,0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425053",2020-04-21 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425054",2020-04-21 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425055",2020-04-21 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425056",2020-04-21 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425057",2020-04-21 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425058",2020-04-21 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425059",2020-04-21 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425060",2020-04-21 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27.5,11.2,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425061",2020-04-21 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,11.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425062",2020-04-21 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,11.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425063",2020-04-21 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,11.2,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425064",2020-04-21 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,11.2,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425065",2020-04-21 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,11.1,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425066",2020-04-21 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,11.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425067",2020-04-21 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,11.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425068",2020-04-21 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425069",2020-04-21 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,11,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425070",2020-04-21 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425071",2020-04-21 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425072",2020-04-21 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425073",2020-04-21 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.9,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425074",2020-04-21 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425075",2020-04-21 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425076",2020-04-21 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,11,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425077",2020-04-21 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425078",2020-04-21 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.9,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425079",2020-04-21 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425080",2020-04-21 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425081",2020-04-21 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425082",2020-04-21 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425083",2020-04-21 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425084",2020-04-21 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.7,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425085",2020-04-21 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425086",2020-04-21 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425087",2020-04-21 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425088",2020-04-21 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425089",2020-04-21 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425090",2020-04-21 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425091",2020-04-21 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425092",2020-04-21 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425093",2020-04-21 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425094",2020-04-21 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425095",2020-04-21 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.7,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425096",2020-04-21 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26.5,27,10.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425097",2020-04-21 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425098",2020-04-21 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425099",2020-04-21 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425100",2020-04-21 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425101",2020-04-21 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.6,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425102",2020-04-21 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425103",2020-04-21 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425104",2020-04-21 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425105",2020-04-21 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425106",2020-04-21 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425107",2020-04-21 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425108",2020-04-21 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425109",2020-04-21 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425110",2020-04-21 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425111",2020-04-21 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425112",2020-04-21 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425113",2020-04-21 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.4,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425114",2020-04-21 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425115",2020-04-21 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.5,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425116",2020-04-21 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.4,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425117",2020-04-21 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425118",2020-04-21 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425119",2020-04-21 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425120",2020-04-21 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425121",2020-04-21 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.4,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425122",2020-04-21 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425123",2020-04-21 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425124",2020-04-21 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425125",2020-04-21 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425126",2020-04-21 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.4,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425127",2020-04-21 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425128",2020-04-21 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425129",2020-04-21 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425130",2020-04-21 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425131",2020-04-21 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425132",2020-04-21 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425133",2020-04-21 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425134",2020-04-21 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425135",2020-04-21 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425136",2020-04-21 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425137",2020-04-21 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425138",2020-04-21 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425139",2020-04-21 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425140",2020-04-21 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425141",2020-04-21 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
