"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"425142",2020-04-21 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425143",2020-04-21 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425144",2020-04-21 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425145",2020-04-21 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425146",2020-04-21 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.1,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425147",2020-04-21 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.1,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425148",2020-04-21 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10,0.67788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425149",2020-04-21 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.1,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425150",2020-04-21 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425151",2020-04-21 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425152",2020-04-21 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425153",2020-04-21 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425154",2020-04-21 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425155",2020-04-21 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.2,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425156",2020-04-21 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,10.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425157",2020-04-21 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26,25,26,27,9.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425158",2020-04-21 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,10,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425159",2020-04-21 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,10,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425160",2020-04-21 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425161",2020-04-21 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.9,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425162",2020-04-21 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,10,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425163",2020-04-21 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,10,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425164",2020-04-21 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425165",2020-04-21 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425166",2020-04-21 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425167",2020-04-21 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425168",2020-04-21 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425169",2020-04-21 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425170",2020-04-21 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425171",2020-04-21 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425172",2020-04-21 06:11:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425173",2020-04-21 06:12:00,0,9,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425174",2020-04-21 06:13:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425175",2020-04-21 06:14:00,0,11,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.8,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425176",2020-04-21 06:15:00,0,12,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.7,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425177",2020-04-21 06:16:00,0,12,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425178",2020-04-21 06:17:00,0,13,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.7,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425179",2020-04-21 06:18:00,0,12,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.7,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425180",2020-04-21 06:19:00,0,12,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.7,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425181",2020-04-21 06:20:00,0,11,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.8,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425182",2020-04-21 06:21:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425183",2020-04-21 06:22:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425184",2020-04-21 06:23:00,0,9,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425185",2020-04-21 06:24:00,0,10,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425186",2020-04-21 06:25:00,0,9,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425187",2020-04-21 06:26:00,0,8,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26,25,26,27,9.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425188",2020-04-21 06:27:00,0,9,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,27,9.7,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425189",2020-04-21 06:28:00,0,10,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,27,9.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425190",2020-04-21 06:29:00,0,10,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,27,9.8,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425191",2020-04-21 06:30:00,0,11,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,27,9.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425192",2020-04-21 06:31:00,0,10,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,27,9.8,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425193",2020-04-21 06:32:00,0,10,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,27,9.9,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425194",2020-04-21 06:33:00,0,11,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,27,9.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425195",2020-04-21 06:34:00,0,11,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,27,9.7,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425196",2020-04-21 06:35:00,0,12,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.7,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425197",2020-04-21 06:36:00,0,12,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425198",2020-04-21 06:37:00,0,14,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.6,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425199",2020-04-21 06:38:00,0,14,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425200",2020-04-21 06:39:00,0,15,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425201",2020-04-21 06:40:00,0,14,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425202",2020-04-21 06:41:00,0,16,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.6,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425203",2020-04-21 06:42:00,0,16,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425204",2020-04-21 06:43:00,0,16,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425205",2020-04-21 06:44:00,0,17,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425206",2020-04-21 06:45:00,0,17,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425207",2020-04-21 06:46:00,0,18,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425208",2020-04-21 06:47:00,0,19,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425209",2020-04-21 06:48:00,0,19,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425210",2020-04-21 06:49:00,0,19,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425211",2020-04-21 06:50:00,0,20,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425212",2020-04-21 06:51:00,0,21,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425213",2020-04-21 06:52:00,0,23,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425214",2020-04-21 06:53:00,0,23,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425215",2020-04-21 06:54:00,0,24,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425216",2020-04-21 06:55:00,0,23,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,25,26,26.5,9.5,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425217",2020-04-21 06:56:00,0,24,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.5,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425218",2020-04-21 06:57:00,0,27,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425219",2020-04-21 06:58:00,0,28,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425220",2020-04-21 06:59:00,0,29,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425221",2020-04-21 07:00:00,0,28,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425222",2020-04-21 07:01:00,0,30,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.5,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425223",2020-04-21 07:02:00,0,29,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.6,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425224",2020-04-21 07:03:00,0,32,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425225",2020-04-21 07:04:00,0,32,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.5,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425226",2020-04-21 07:05:00,0,32,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425227",2020-04-21 07:06:00,0,34,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425228",2020-04-21 07:07:00,0,35,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,9.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425229",2020-04-21 07:08:00,0,35,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425230",2020-04-21 07:09:00,0,36,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425231",2020-04-21 07:10:00,0,38,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425232",2020-04-21 07:11:00,0,38,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425233",2020-04-21 07:12:00,0,39,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425234",2020-04-21 07:13:00,0,40,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.25515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425235",2020-04-21 07:14:00,0,42,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425236",2020-04-21 07:15:00,0,42,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.4,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425237",2020-04-21 07:16:00,0,44,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.4,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425238",2020-04-21 07:17:00,0,45,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.4,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425239",2020-04-21 07:18:00,0,48,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.3,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425240",2020-04-21 07:19:00,0,48,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425241",2020-04-21 07:20:00,0,48,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.3,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425242",2020-04-21 07:21:00,0,50,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425243",2020-04-21 07:22:00,0,50,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.4,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425244",2020-04-21 07:23:00,0,53,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.4,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425245",2020-04-21 07:24:00,0,55,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.4,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425246",2020-04-21 07:25:00,0,55,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.4,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425247",2020-04-21 07:26:00,0,57,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425248",2020-04-21 07:27:00,0,58,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425249",2020-04-21 07:28:00,0,59,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425250",2020-04-21 07:29:00,0,61,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425251",2020-04-21 07:30:00,0,62,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425252",2020-04-21 07:31:00,0,64,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425253",2020-04-21 07:32:00,0,65,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425254",2020-04-21 07:33:00,0,66,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425255",2020-04-21 07:34:00,0,67,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425256",2020-04-21 07:35:00,0,69,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.12411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425257",2020-04-21 07:36:00,0,70,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425258",2020-04-21 07:37:00,0,71,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.11088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425259",2020-04-21 07:38:00,0,72,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425260",2020-04-21 07:39:00,0,74,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425261",2020-04-21 07:40:00,0,76,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425262",2020-04-21 07:41:00,0,76,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425263",2020-04-21 07:42:00,0,78,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425264",2020-04-21 07:43:00,0,79,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425265",2020-04-21 07:44:00,0,80,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425266",2020-04-21 07:45:00,0,81,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.4,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425267",2020-04-21 07:46:00,0,82,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.4,0.02268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425268",2020-04-21 07:47:00,0,83,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.4,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425269",2020-04-21 07:48:00,0,86,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425270",2020-04-21 07:49:00,0,88,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425271",2020-04-21 07:50:00,0,89,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425272",2020-04-21 07:51:00,0,90,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425273",2020-04-21 07:52:00,0,92,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425274",2020-04-21 07:53:00,0,94,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425275",2020-04-21 07:54:00,0,95,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425276",2020-04-21 07:55:00,0,97,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425277",2020-04-21 07:56:00,0,98,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425278",2020-04-21 07:57:00,0,100,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425279",2020-04-21 07:58:00,0,102,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425280",2020-04-21 07:59:00,0,105,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425281",2020-04-21 08:00:00,0,107,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425282",2020-04-21 08:01:00,0,108,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425283",2020-04-21 08:02:00,0,110,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425284",2020-04-21 08:03:00,0,112,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425285",2020-04-21 08:04:00,0,113,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.5,-0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425286",2020-04-21 08:05:00,0,115,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425287",2020-04-21 08:06:00,0,118,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425288",2020-04-21 08:07:00,0,119,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425289",2020-04-21 08:08:00,0,119,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425290",2020-04-21 08:09:00,0,122,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425291",2020-04-21 08:10:00,0,123,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425292",2020-04-21 08:11:00,0,125,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425293",2020-04-21 08:12:00,0,126,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425294",2020-04-21 08:13:00,0,127,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425295",2020-04-21 08:14:00,0,128,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425296",2020-04-21 08:15:00,0,129,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425297",2020-04-21 08:16:00,0,132,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425298",2020-04-21 08:17:00,0,132,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425299",2020-04-21 08:18:00,0,133,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425300",2020-04-21 08:19:00,0,135,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425301",2020-04-21 08:20:00,0,136,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425302",2020-04-21 08:21:00,0,138,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425303",2020-04-21 08:22:00,0,140,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425304",2020-04-21 08:23:00,0,142,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425305",2020-04-21 08:24:00,0,144,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425306",2020-04-21 08:25:00,0,146,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425307",2020-04-21 08:26:00,0,149,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425308",2020-04-21 08:27:00,0,152,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425309",2020-04-21 08:28:00,0,155,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425310",2020-04-21 08:29:00,0,158,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425311",2020-04-21 08:30:00,0,161,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425312",2020-04-21 08:31:00,0,163,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425313",2020-04-21 08:32:00,0,166,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425314",2020-04-21 08:33:00,0,169,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425315",2020-04-21 08:34:00,0,172,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,10,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425316",2020-04-21 08:35:00,0,176,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425317",2020-04-21 08:36:00,0,176,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.6,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425318",2020-04-21 08:37:00,0,180,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425319",2020-04-21 08:38:00,0,182,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.7,-0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425320",2020-04-21 08:39:00,0,183,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.8,-0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425321",2020-04-21 08:40:00,0,184,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.9,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425322",2020-04-21 08:41:00,0,185,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,9.9,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425323",2020-04-21 08:42:00,0,188,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,10.1,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425324",2020-04-21 08:43:00,0,189,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,26,26.5,10,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425325",2020-04-21 08:44:00,0,192,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,10.2,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425326",2020-04-21 08:45:00,0,192,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,10.2,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425327",2020-04-21 08:46:00,0,194,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,9.8,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425328",2020-04-21 08:47:00,0,196,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,9.7,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425329",2020-04-21 08:48:00,0,197,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,9.7,-0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425330",2020-04-21 08:49:00,0,200,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,9.7,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425331",2020-04-21 08:50:00,0,202,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,9.7,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425332",2020-04-21 08:51:00,0,203,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,9.7,-0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425333",2020-04-21 08:52:00,0,206,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,9.9,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425334",2020-04-21 08:53:00,0,208,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,9.9,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425335",2020-04-21 08:54:00,0,209,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,25.5,24.5,25.5,26.5,9.9,-0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425336",2020-04-21 08:55:00,0,211,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425337",2020-04-21 08:56:00,0,211,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425338",2020-04-21 08:57:00,0,214,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425339",2020-04-21 08:58:00,0,215,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10,-0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425340",2020-04-21 08:59:00,0,218,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.9,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425341",2020-04-21 09:00:00,0,218,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.9,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425342",2020-04-21 09:01:00,0,219,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.7,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425343",2020-04-21 09:02:00,0,221,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.7,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425344",2020-04-21 09:03:00,0,222,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.8,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425345",2020-04-21 09:04:00,0,224,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.8,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425346",2020-04-21 09:05:00,0,225,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.9,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425347",2020-04-21 09:06:00,0,226,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425348",2020-04-21 09:07:00,0,230,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425349",2020-04-21 09:08:00,0,232,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425350",2020-04-21 09:09:00,0,234,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425351",2020-04-21 09:10:00,0,235,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425352",2020-04-21 09:11:00,0,237,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425353",2020-04-21 09:12:00,0,241,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425354",2020-04-21 09:13:00,0,243,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.9,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425355",2020-04-21 09:14:00,0,249,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.9,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425356",2020-04-21 09:15:00,0,253,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425357",2020-04-21 09:16:00,0,254,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.8,-0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425358",2020-04-21 09:17:00,0,255,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.9,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425359",2020-04-21 09:18:00,0,255,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.8,-0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425360",2020-04-21 09:19:00,0,256,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.7,-0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425361",2020-04-21 09:20:00,0,258,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.8,-0.76545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425362",2020-04-21 09:21:00,0,260,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425363",2020-04-21 09:22:00,0,262,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.3,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425364",2020-04-21 09:23:00,0,265,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425365",2020-04-21 09:24:00,0,267,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425366",2020-04-21 09:25:00,0,270,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425367",2020-04-21 09:26:00,0,273,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425368",2020-04-21 09:27:00,0,274,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.9,-0.84735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425369",2020-04-21 09:28:00,0,277,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,9.9,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425370",2020-04-21 09:29:00,0,280,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425371",2020-04-21 09:30:00,0,284,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10,-0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425372",2020-04-21 09:31:00,0,289,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425373",2020-04-21 09:32:00,0,299,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425374",2020-04-21 09:33:00,0,305,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425375",2020-04-21 09:34:00,0,300,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425376",2020-04-21 09:35:00,0,299,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.3,-0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425377",2020-04-21 09:36:00,0,298,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425378",2020-04-21 09:37:00,0,299,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425379",2020-04-21 09:38:00,0,302,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425380",2020-04-21 09:39:00,0,305,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425381",2020-04-21 09:40:00,0,306,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-1.01871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425382",2020-04-21 09:41:00,0,308,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-1.03698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425383",2020-04-21 09:42:00,0,312,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-1.04328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425384",2020-04-21 09:43:00,0,316,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425385",2020-04-21 09:44:00,0,320,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425386",2020-04-21 09:45:00,0,324,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.1,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425387",2020-04-21 09:46:00,0,327,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-1.12518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425388",2020-04-21 09:47:00,0,332,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425389",2020-04-21 09:48:00,0,339,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425390",2020-04-21 09:49:00,0,354,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425391",2020-04-21 09:50:00,0,366,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.2,-1.29717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425392",2020-04-21 09:51:00,0,361,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.3,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425393",2020-04-21 09:52:00,0,369,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.4,-1.34883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425394",2020-04-21 09:53:00,0,400,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.4,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425395",2020-04-21 09:54:00,0,414,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.6,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425396",2020-04-21 09:55:00,0,403,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.6,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425397",2020-04-21 09:56:00,0,376,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.4,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425398",2020-04-21 09:57:00,0,368,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.4,-1.00989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425399",2020-04-21 09:58:00,0,363,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.3,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425400",2020-04-21 09:59:00,0,363,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.7,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425401",2020-04-21 10:00:00,0,366,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425402",2020-04-21 10:01:00,0,369,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.7,-1.43325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425403",2020-04-21 10:02:00,0,369,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.4,-1.44144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425404",2020-04-21 10:03:00,0,377,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.5,-1.44711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425405",2020-04-21 10:04:00,0,368,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.7,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425406",2020-04-21 10:05:00,0,361,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.9,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425407",2020-04-21 10:06:00,0,360,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.8,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425408",2020-04-21 10:07:00,0,358,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.8,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425409",2020-04-21 10:08:00,0,359,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.7,-1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425410",2020-04-21 10:09:00,0,360,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.7,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425411",2020-04-21 10:10:00,0,361,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.7,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425412",2020-04-21 10:11:00,0,363,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.4,-1.37277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425413",2020-04-21 10:12:00,0,369,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.3,-1.44144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425414",2020-04-21 10:13:00,0,378,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.4,-1.43577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425415",2020-04-21 10:14:00,0,370,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.6,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425416",2020-04-21 10:15:00,0,368,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.7,-1.39797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425417",2020-04-21 10:16:00,0,368,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.5,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425418",2020-04-21 10:17:00,0,370,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.4,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425419",2020-04-21 10:18:00,0,379,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.5,-1.4679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425420",2020-04-21 10:19:00,0,385,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.5,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425421",2020-04-21 10:20:00,0,398,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.6,-1.56492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425422",2020-04-21 10:21:00,0,409,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.6,-1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425423",2020-04-21 10:22:00,0,404,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.8,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425424",2020-04-21 10:23:00,0,407,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11,-1.27071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425425",2020-04-21 10:24:00,0,406,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.9,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425426",2020-04-21 10:25:00,0,410,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11,-1.5939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425427",2020-04-21 10:26:00,0,416,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.8,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425428",2020-04-21 10:27:00,0,420,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.9,-1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425429",2020-04-21 10:28:00,0,427,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11.2,-1.6884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425430",2020-04-21 10:29:00,0,433,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11.3,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425431",2020-04-21 10:30:00,0,441,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11.2,-1.77093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425432",2020-04-21 10:31:00,0,453,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11.1,-1.8207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425433",2020-04-21 10:32:00,0,469,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11,-1.97253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425434",2020-04-21 10:33:00,0,562,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11,-2.29383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425435",2020-04-21 10:34:00,0,579,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11,-2.39211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425436",2020-04-21 10:35:00,0,622,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,10.9,-2.58174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425437",2020-04-21 10:36:00,0,671,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11,-2.61765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425438",2020-04-21 10:37:00,0,664,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11.3,-2.61387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425439",2020-04-21 10:38:00,0,648,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11.2,-2.6775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425440",2020-04-21 10:39:00,0,597,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26.5,11.5,-2.31651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425441",2020-04-21 10:40:00,0,594,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,11.6,-2.37699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425442",2020-04-21 10:41:00,0,558,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,11.4,-2.14389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425443",2020-04-21 10:42:00,0,514,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,11.5,-2.00529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425444",2020-04-21 10:43:00,0,528,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,11.5,-2.01033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425445",2020-04-21 10:44:00,0,574,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,26.5,11.5,-1.9845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425446",2020-04-21 10:45:00,0,552,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.6,-1.82889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425447",2020-04-21 10:46:00,0,510,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.7,-1.76022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425448",2020-04-21 10:47:00,0,494,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,12.1,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425449",2020-04-21 10:48:00,0,498,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,12,-1.94796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425450",2020-04-21 10:49:00,0,490,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.7,-1.91646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425451",2020-04-21 10:50:00,0,482,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.6,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425452",2020-04-21 10:51:00,0,466,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.3,-1.8459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425453",2020-04-21 10:52:00,0,465,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.2,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425454",2020-04-21 10:53:00,0,465,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.1,-1.84527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425455",2020-04-21 10:54:00,0,468,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.4,-1.85535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425456",2020-04-21 10:55:00,0,470,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.4,-1.87803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425457",2020-04-21 10:56:00,0,475,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.3,-1.9152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425458",2020-04-21 10:57:00,0,482,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.2,-1.94418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425459",2020-04-21 10:58:00,0,489,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.1,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425460",2020-04-21 10:59:00,0,498,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.1,-2.0601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425461",2020-04-21 11:00:00,0,513,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.2,-2.11617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425462",2020-04-21 11:01:00,0,520,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.2,-2.16153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425463",2020-04-21 11:02:00,0,535,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.2,-2.2239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425464",2020-04-21 11:03:00,0,539,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.3,-2.24343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425465",2020-04-21 11:04:00,0,593,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,26,27,11.2,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
