"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"425466",2020-04-21 11:05:00,0,653,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.2,-2.73546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425467",2020-04-21 11:06:00,0,723,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.2,-2.66049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425468",2020-04-21 11:07:00,0,702,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.4,-2.50047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425469",2020-04-21 11:08:00,0,714,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.2,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425470",2020-04-21 11:09:00,0,730,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.3,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425471",2020-04-21 11:10:00,0,781,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.7,-3.2445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425472",2020-04-21 11:11:00,0,818,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.9,-3.34719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425473",2020-04-21 11:12:00,0,821,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.8,-3.3516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425474",2020-04-21 11:13:00,0,763,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12,-3.06369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425475",2020-04-21 11:14:00,0,736,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.8,-2.79909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425476",2020-04-21 11:15:00,0,695,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12,-2.7783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425477",2020-04-21 11:16:00,0,651,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.3,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425478",2020-04-21 11:17:00,0,656,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.2,-2.55339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425479",2020-04-21 11:18:00,0,626,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.4,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425480",2020-04-21 11:19:00,0,676,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.1,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425481",2020-04-21 11:20:00,0,708,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.3,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425482",2020-04-21 11:21:00,0,656,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.6,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425483",2020-04-21 11:22:00,0,634,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.4,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425484",2020-04-21 11:23:00,0,661,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.3,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425485",2020-04-21 11:24:00,0,726,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.2,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425486",2020-04-21 11:25:00,0,749,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.4,-2.58552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425487",2020-04-21 11:26:00,0,662,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.8,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425488",2020-04-21 11:27:00,0,617,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.8,-2.10861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425489",2020-04-21 11:28:00,0,586,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.6,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425490",2020-04-21 11:29:00,0,589,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.6,-2.17665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425491",2020-04-21 11:30:00,0,571,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.7,-2.20626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425492",2020-04-21 11:31:00,0,538,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.5,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425493",2020-04-21 11:32:00,0,531,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.7,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425494",2020-04-21 11:33:00,0,513,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.8,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425495",2020-04-21 11:34:00,0,515,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.9,-2.03553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425496",2020-04-21 11:35:00,0,513,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13.1,-2.01852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425497",2020-04-21 11:36:00,0,516,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.9,-2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425498",2020-04-21 11:37:00,0,501,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.3,-1.96245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425499",2020-04-21 11:38:00,0,495,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.4,-1.94166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425500",2020-04-21 11:39:00,0,493,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.7,-1.94796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425501",2020-04-21 11:40:00,0,498,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.5,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425502",2020-04-21 11:41:00,0,503,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.3,-2.00907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425503",2020-04-21 11:42:00,0,508,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.2,-2.02293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425504",2020-04-21 11:43:00,0,512,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.3,-2.04246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425505",2020-04-21 11:44:00,0,515,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.2,-2.07333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425506",2020-04-21 11:45:00,0,519,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.8,-2.08089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425507",2020-04-21 11:46:00,0,522,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.8,-1.7892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425508",2020-04-21 11:47:00,0,526,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.8,-1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425509",2020-04-21 11:48:00,0,529,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.9,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425510",2020-04-21 11:49:00,0,534,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.9,-1.94166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425511",2020-04-21 11:50:00,0,530,0,22,23,22,22,22,22,22,0,0,26.5,26.5,25.5,26.5,24.5,26,27,12.1,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425512",2020-04-21 11:51:00,0,533,0,22,23,22,22,22,22,22,0,0,26.5,26.5,25.5,26.5,24.5,26,27,12.1,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425513",2020-04-21 11:52:00,0,535,0,22,23,22,22,22,22,22,0,0,26.5,26.5,25.5,26.5,24.5,26,27,12.4,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425514",2020-04-21 11:53:00,0,535,0,22,23,22,22,22,22,22,0,0,26.5,26.5,25.5,26.5,24.5,26,27,12.1,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425515",2020-04-21 11:54:00,0,540,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.1,-2.18169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425516",2020-04-21 11:55:00,0,552,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.4,-2.24973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425517",2020-04-21 11:56:00,0,566,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.4,-2.32218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425518",2020-04-21 11:57:00,0,584,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.4,-2.37636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425519",2020-04-21 11:58:00,0,594,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.7,-2.41857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425520",2020-04-21 11:59:00,0,600,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.9,-2.42739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425521",2020-04-21 12:00:00,0,598,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.8,-2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425522",2020-04-21 12:01:00,0,593,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.4,-2.40345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425523",2020-04-21 12:02:00,0,597,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.2,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425524",2020-04-21 12:03:00,0,574,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.2,-2.3121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425525",2020-04-21 12:04:00,0,586,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.3,-2.40849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425526",2020-04-21 12:05:00,0,587,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.1,-2.35368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425527",2020-04-21 12:06:00,0,568,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12,-2.05443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425528",2020-04-21 12:07:00,0,551,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.4,-1.86795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425529",2020-04-21 12:08:00,0,542,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.7,-1.82826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425530",2020-04-21 12:09:00,0,535,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.8,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425531",2020-04-21 12:10:00,0,537,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13.1,-2.00844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425532",2020-04-21 12:11:00,0,546,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13.4,-2.21886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425533",2020-04-21 12:12:00,0,561,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13.3,-2.29698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425534",2020-04-21 12:13:00,0,581,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13.4,-2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425535",2020-04-21 12:14:00,0,595,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13.3,-2.45133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425536",2020-04-21 12:15:00,0,607,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13.1,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425537",2020-04-21 12:16:00,0,647,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425538",2020-04-21 12:17:00,0,667,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13.1,-2.71719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425539",2020-04-21 12:18:00,0,642,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13,-2.60442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425540",2020-04-21 12:19:00,0,619,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.8,-2.49228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425541",2020-04-21 12:20:00,0,612,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.9,-2.50425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425542",2020-04-21 12:21:00,0,638,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.6,-2.58804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425543",2020-04-21 12:22:00,0,623,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.7,-2.47968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425544",2020-04-21 12:23:00,0,591,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13.2,-2.3751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425545",2020-04-21 12:24:00,0,607,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,13.2,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425546",2020-04-21 12:25:00,0,609,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.9,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425547",2020-04-21 12:26:00,0,604,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.1,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425548",2020-04-21 12:27:00,0,610,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425549",2020-04-21 12:28:00,0,596,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.1,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425550",2020-04-21 12:29:00,0,568,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.1,-1.91772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425551",2020-04-21 12:30:00,0,560,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13,-1.90449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425552",2020-04-21 12:31:00,0,533,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13,-2.09601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425553",2020-04-21 12:32:00,0,526,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.2,-2.0664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425554",2020-04-21 12:33:00,0,521,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.3,-2.04876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425555",2020-04-21 12:34:00,0,517,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,12.9,-2.03742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425556",2020-04-21 12:35:00,0,515,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425557",2020-04-21 12:36:00,0,513,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.3,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425558",2020-04-21 12:37:00,0,511,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13,-2.02041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425559",2020-04-21 12:38:00,0,510,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.2,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425560",2020-04-21 12:39:00,0,507,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425561",2020-04-21 12:40:00,0,504,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,12.9,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425562",2020-04-21 12:41:00,0,501,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13,-1.99521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425563",2020-04-21 12:42:00,0,499,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.2,-1.98954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425564",2020-04-21 12:43:00,0,498,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.2,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425565",2020-04-21 12:44:00,0,498,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.4,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425566",2020-04-21 12:45:00,0,499,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.6,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425567",2020-04-21 12:46:00,0,501,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13.5,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425568",2020-04-21 12:47:00,0,501,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13,-2.01033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425569",2020-04-21 12:48:00,0,506,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,12.7,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425570",2020-04-21 12:49:00,0,501,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,12.5,-1.62225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425571",2020-04-21 12:50:00,0,489,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,12.7,-1.58319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425572",2020-04-21 12:51:00,0,476,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,27,13,-1.65249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425573",2020-04-21 12:52:00,0,469,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27,13.2,-1.83204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425574",2020-04-21 12:53:00,0,463,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27,13.4,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425575",2020-04-21 12:54:00,0,458,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27,13.5,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425576",2020-04-21 12:55:00,0,453,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27,13.4,-1.7703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425577",2020-04-21 12:56:00,0,450,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27,13.3,-1.76148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425578",2020-04-21 12:57:00,0,447,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27,13.4,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425579",2020-04-21 12:58:00,0,443,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27,13.4,-1.7262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425580",2020-04-21 12:59:00,0,440,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27,13.1,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425581",2020-04-21 13:00:00,0,437,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.2,-1.69029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425582",2020-04-21 13:01:00,0,435,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425583",2020-04-21 13:02:00,0,433,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425584",2020-04-21 13:03:00,0,431,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.2,-1.67139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425585",2020-04-21 13:04:00,0,429,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.4,-1.66761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425586",2020-04-21 13:05:00,0,426,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.1,-1.65501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425587",2020-04-21 13:06:00,0,426,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.4,-1.6632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425588",2020-04-21 13:07:00,0,423,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.3,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425589",2020-04-21 13:08:00,0,423,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.1,-1.32867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425590",2020-04-21 13:09:00,0,421,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13,-1.29087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425591",2020-04-21 13:10:00,0,422,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.2,-1.3167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425592",2020-04-21 13:11:00,0,421,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.7,-1.3986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425593",2020-04-21 13:12:00,0,420,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.7,-1.58949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425594",2020-04-21 13:13:00,0,422,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,14,-1.59075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425595",2020-04-21 13:14:00,0,422,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.9,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425596",2020-04-21 13:15:00,0,424,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.6,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425597",2020-04-21 13:16:00,0,425,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.6,-1.62099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425598",2020-04-21 13:17:00,0,429,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.7,-1.6695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425599",2020-04-21 13:18:00,0,433,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.6,-1.66509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425600",2020-04-21 13:19:00,0,435,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.4,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425601",2020-04-21 13:20:00,0,440,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.3,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425602",2020-04-21 13:21:00,0,446,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.2,-1.7388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425603",2020-04-21 13:22:00,0,447,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.4,-1.7325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425604",2020-04-21 13:23:00,0,448,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.4,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425605",2020-04-21 13:24:00,0,449,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.8,-1.70919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425606",2020-04-21 13:25:00,0,452,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.7,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425607",2020-04-21 13:26:00,0,449,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.9,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425608",2020-04-21 13:27:00,0,448,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.9,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425609",2020-04-21 13:28:00,0,450,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,14,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425610",2020-04-21 13:29:00,0,453,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.7,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425611",2020-04-21 13:30:00,0,450,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.2,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425612",2020-04-21 13:31:00,0,452,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.3,-1.40616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425613",2020-04-21 13:32:00,0,452,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.3,-1.43136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425614",2020-04-21 13:33:00,0,452,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.3,-1.49625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425615",2020-04-21 13:34:00,0,457,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.1,-1.77093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425616",2020-04-21 13:35:00,0,460,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.1,-1.8018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425617",2020-04-21 13:36:00,0,463,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.2,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425618",2020-04-21 13:37:00,0,465,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13,-1.81314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425619",2020-04-21 13:38:00,0,470,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.3,-1.8459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425620",2020-04-21 13:39:00,0,480,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.6,-1.8963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425621",2020-04-21 13:40:00,0,494,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.6,-1.97253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425622",2020-04-21 13:41:00,0,515,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.9,-2.06262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425623",2020-04-21 13:42:00,0,536,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24.5,26,27.5,13.7,-2.15208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425624",2020-04-21 13:43:00,0,557,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,13.8,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425625",2020-04-21 13:44:00,0,576,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,13.4,-2.3373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425626",2020-04-21 13:45:00,0,594,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,13.5,-2.40534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425627",2020-04-21 13:46:00,0,605,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,13.9,-2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425628",2020-04-21 13:47:00,0,625,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,14.1,-2.55843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425629",2020-04-21 13:48:00,0,659,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,14.1,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425630",2020-04-21 13:49:00,0,682,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,14,-2.81736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425631",2020-04-21 13:50:00,0,713,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,14.4,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425632",2020-04-21 13:51:00,0,742,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,14.2,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425633",2020-04-21 13:52:00,0,779,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,14.1,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425634",2020-04-21 13:53:00,0,804,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,14.1,-3.01833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425635",2020-04-21 13:54:00,0,819,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,14.4,-3.40326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425636",2020-04-21 13:55:00,0,851,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,15,-3.5091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425637",2020-04-21 13:56:00,0,877,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,15.5,-3.69936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425638",2020-04-21 13:57:00,0,897,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,15.8,-3.71133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425639",2020-04-21 13:58:00,0,914,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,16.4,-3.81213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425640",2020-04-21 13:59:00,0,893,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,16.3,-3.73905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425641",2020-04-21 14:00:00,0,915,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,16.1,-3.71511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425642",2020-04-21 14:01:00,0,894,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,15.4,-3.63699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425643",2020-04-21 14:02:00,0,923,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,15.7,-3.80583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425644",2020-04-21 14:03:00,0,944,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,15.9,-3.87954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425645",2020-04-21 14:04:00,0,1001,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,15.6,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425646",2020-04-21 14:05:00,0,1096,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.9,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425647",2020-04-21 14:06:00,0,1110,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.6,-4.59144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425648",2020-04-21 14:07:00,0,1145,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.1,-4.65507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425649",2020-04-21 14:08:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.2,-4.53159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425650",2020-04-21 14:09:00,0,1145,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.3,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425651",2020-04-21 14:10:00,0,1045,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.1,-3.7296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425652",2020-04-21 14:11:00,0,1039,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.4,-3.92238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425653",2020-04-21 14:12:00,0,1137,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.3,-4.42323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425654",2020-04-21 14:13:00,0,1205,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.1,-4.52277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425655",2020-04-21 14:14:00,0,1078,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.8,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425656",2020-04-21 14:15:00,0,935,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.1,-3.58029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425657",2020-04-21 14:16:00,0,860,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.7,-3.30246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425658",2020-04-21 14:17:00,0,854,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425659",2020-04-21 14:18:00,0,700,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.3,-2.65923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425660",2020-04-21 14:19:00,0,657,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.1,-2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425661",2020-04-21 14:20:00,0,627,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.1,-2.42235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425662",2020-04-21 14:21:00,0,599,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.7,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425663",2020-04-21 14:22:00,0,576,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.7,-2.18673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425664",2020-04-21 14:23:00,0,565,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.2,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425665",2020-04-21 14:24:00,0,562,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.3,-2.14956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425666",2020-04-21 14:25:00,0,560,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,14.8,-2.15649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425667",2020-04-21 14:26:00,0,570,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,14.7,-2.03679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425668",2020-04-21 14:27:00,0,562,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,14.9,-1.764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425669",2020-04-21 14:28:00,0,540,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.5,-1.62099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425670",2020-04-21 14:29:00,0,542,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.5,-1.6632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425671",2020-04-21 14:30:00,0,537,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.5,-1.65879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425672",2020-04-21 14:31:00,0,573,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.9,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425673",2020-04-21 14:32:00,0,591,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.6,-1.90953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425674",2020-04-21 14:33:00,0,691,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.2,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425675",2020-04-21 14:34:00,0,910,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.5,-3.25269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425676",2020-04-21 14:35:00,0,920,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,14.7,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425677",2020-04-21 14:36:00,0,771,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,14.9,-2.4318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425678",2020-04-21 14:37:00,0,631,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.4,-1.9467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425679",2020-04-21 14:38:00,0,587,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.9,-1.67643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425680",2020-04-21 14:39:00,0,535,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.8,-1.55736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425681",2020-04-21 14:40:00,0,521,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.1,-1.49373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425682",2020-04-21 14:41:00,0,501,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.4,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425683",2020-04-21 14:42:00,0,493,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.7,-1.34253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425684",2020-04-21 14:43:00,0,497,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.1,-1.36647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425685",2020-04-21 14:44:00,0,501,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.5,-1.3671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425686",2020-04-21 14:45:00,0,509,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.7,-1.38663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425687",2020-04-21 14:46:00,0,507,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.6,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425688",2020-04-21 14:47:00,0,508,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.8,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425689",2020-04-21 14:48:00,0,505,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.6,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425690",2020-04-21 14:49:00,0,501,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,15.4,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425691",2020-04-21 14:50:00,0,502,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,16.2,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425692",2020-04-21 14:51:00,0,494,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,17,-1.32237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425693",2020-04-21 14:52:00,0,488,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,17,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425694",2020-04-21 14:53:00,0,491,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,16.6,-1.46601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425695",2020-04-21 14:54:00,0,495,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,16.5,-1.6254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425696",2020-04-21 14:55:00,0,506,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,16.2,-1.85346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425697",2020-04-21 14:56:00,0,519,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,15.7,-1.90323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425698",2020-04-21 14:57:00,0,527,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,16.2,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425699",2020-04-21 14:58:00,0,523,0,22,23,22,22,22,22,22,0,0,26.5,25,26,27,24.5,26,27.5,16.1,-1.89378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425700",2020-04-21 14:59:00,0,506,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.1,-1.84338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425701",2020-04-21 15:00:00,0,505,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,16.5,-1.8396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425702",2020-04-21 15:01:00,0,495,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.2,-1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425703",2020-04-21 15:02:00,0,489,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.7,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425704",2020-04-21 15:03:00,0,491,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.8,-1.78101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425705",2020-04-21 15:04:00,0,497,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.8,-1.80936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425706",2020-04-21 15:05:00,0,498,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,18.2,-1.80999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425707",2020-04-21 15:06:00,0,498,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,18.3,-1.80936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425708",2020-04-21 15:07:00,0,496,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,18.4,-1.79109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425709",2020-04-21 15:08:00,0,493,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.7,-1.74825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425710",2020-04-21 15:09:00,0,492,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.6,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425711",2020-04-21 15:10:00,0,493,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.6,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425712",2020-04-21 15:11:00,0,499,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.9,-1.47798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425713",2020-04-21 15:12:00,0,506,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,18.2,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425714",2020-04-21 15:13:00,0,507,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.5,-1.6506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425715",2020-04-21 15:14:00,0,509,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.2,-1.7199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425716",2020-04-21 15:15:00,0,513,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.3,-1.89756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425717",2020-04-21 15:16:00,0,526,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.7,-1.96119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425718",2020-04-21 15:17:00,0,539,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,18,-2.02608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425719",2020-04-21 15:18:00,0,558,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.6,-2.11491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425720",2020-04-21 15:19:00,0,571,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27.5,17.5,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425721",2020-04-21 15:20:00,0,606,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26,27.5,17.8,-2.35683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425722",2020-04-21 15:21:00,0,677,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26,27.5,18.2,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425723",2020-04-21 15:22:00,0,727,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,27.5,18.5,-2.86272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425724",2020-04-21 15:23:00,0,662,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,27.5,18.5,-2.3751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425725",2020-04-21 15:24:00,0,670,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,27.5,18.3,-2.646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425726",2020-04-21 15:25:00,0,690,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,27.5,17.7,-2.73609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425727",2020-04-21 15:26:00,0,763,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,27.5,17.8,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425728",2020-04-21 15:27:00,0,749,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,27.5,17.8,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425729",2020-04-21 15:28:00,0,800,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.2,-2.8476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425730",2020-04-21 15:29:00,0,802,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425731",2020-04-21 15:30:00,0,816,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.2,-2.91816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425732",2020-04-21 15:31:00,0,828,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.3,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425733",2020-04-21 15:32:00,0,838,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.6,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425734",2020-04-21 15:33:00,0,842,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,19,-3.34656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425735",2020-04-21 15:34:00,0,846,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.6,-3.31506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425736",2020-04-21 15:35:00,0,841,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.6,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425737",2020-04-21 15:36:00,0,829,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.7,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425738",2020-04-21 15:37:00,0,825,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.3,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425739",2020-04-21 15:38:00,0,828,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.2,-3.17709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425740",2020-04-21 15:39:00,0,828,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.5,-3.28293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425741",2020-04-21 15:40:00,0,845,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.5,-3.33963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425742",2020-04-21 15:41:00,0,844,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.6,-3.35853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425743",2020-04-21 15:42:00,0,882,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.8,-3.54879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425744",2020-04-21 15:43:00,0,897,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,19,-3.54186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425745",2020-04-21 15:44:00,0,908,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.6,-3.60486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425746",2020-04-21 15:45:00,0,908,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.4,-3.58659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425747",2020-04-21 15:46:00,0,915,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.3,-3.26025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425748",2020-04-21 15:47:00,0,899,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18,-3.2256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425749",2020-04-21 15:48:00,0,912,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.2,-3.27285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425750",2020-04-21 15:49:00,0,931,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.3,-3.47823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425751",2020-04-21 15:50:00,0,951,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,18.8,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425752",2020-04-21 15:51:00,0,1032,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,24.5,26.5,28,19.1,-4.09689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425753",2020-04-21 15:52:00,0,1040,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19.4,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425754",2020-04-21 15:53:00,0,1027,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19.6,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425755",2020-04-21 15:54:00,0,1013,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19.3,-4.00239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425756",2020-04-21 15:55:00,0,1008,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19.3,-3.81843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425757",2020-04-21 15:56:00,0,935,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,18.8,-3.7611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425758",2020-04-21 15:57:00,0,954,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,18.6,-3.75606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425759",2020-04-21 15:58:00,0,975,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,18.7,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425760",2020-04-21 15:59:00,0,853,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19.2,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425761",2020-04-21 16:00:00,0,787,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,18.5,-2.69577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425762",2020-04-21 16:01:00,0,790,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,18.6,-2.76633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425763",2020-04-21 16:02:00,0,793,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,18.7,-2.9232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425764",2020-04-21 16:03:00,0,836,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19.1,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425765",2020-04-21 16:04:00,0,805,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425766",2020-04-21 16:05:00,0,830,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19.1,-2.55591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425767",2020-04-21 16:06:00,0,805,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19.3,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425768",2020-04-21 16:07:00,0,795,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19.6,-2.73231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425769",2020-04-21 16:08:00,0,798,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,19.1,-2.76381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425770",2020-04-21 16:09:00,0,774,0,22,23,22,22,22,22,22,0,0,27,25,26,27.5,25,26.5,28,18.7,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425771",2020-04-21 16:10:00,0,766,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.1,-2.7972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425772",2020-04-21 16:11:00,0,725,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.5,-2.66049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425773",2020-04-21 16:12:00,0,729,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.5,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425774",2020-04-21 16:13:00,0,703,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.6,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425775",2020-04-21 16:14:00,0,675,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19,-2.4318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425776",2020-04-21 16:15:00,0,671,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,18.7,-2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425777",2020-04-21 16:16:00,0,669,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,18.9,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425778",2020-04-21 16:17:00,0,710,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,18.8,-2.55528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425779",2020-04-21 16:18:00,0,684,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,18.8,-2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425780",2020-04-21 16:19:00,0,677,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.1,-2.35116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425781",2020-04-21 16:20:00,0,625,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.4,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425782",2020-04-21 16:21:00,0,628,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.2,-1.8711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425783",2020-04-21 16:22:00,0,613,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.3,-1.73628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425784",2020-04-21 16:23:00,0,578,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.4,-1.60839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425785",2020-04-21 16:24:00,0,578,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.3,-1.75014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425786",2020-04-21 16:25:00,0,558,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.5,-1.93725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425787",2020-04-21 16:26:00,0,578,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.8,-1.96749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425788",2020-04-21 16:27:00,0,549,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.5,-1.80936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425789",2020-04-21 16:28:00,0,510,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.5,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425790",2020-04-21 16:29:00,0,493,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.8,-1.64619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425791",2020-04-21 16:30:00,0,493,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.5,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425792",2020-04-21 16:31:00,0,484,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.3,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
