"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"425793",2020-04-21 16:32:00,0,498,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.1,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425794",2020-04-21 16:33:00,0,539,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,18.9,-1.88748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425795",2020-04-21 16:34:00,0,573,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.1,-2.06199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425796",2020-04-21 16:35:00,0,610,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,19.2,-2.18736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425797",2020-04-21 16:36:00,0,653,0,22,23,22,22,22,22,22,0,0,27,25,26.5,27.5,25,26.5,28,18.9,-2.35242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425798",2020-04-21 16:37:00,0,676,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28,19.1,-2.34423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425799",2020-04-21 16:38:00,0,709,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28,19,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425800",2020-04-21 16:39:00,0,714,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19,-2.28501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425801",2020-04-21 16:40:00,0,739,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19,-2.41164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425802",2020-04-21 16:41:00,0,756,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19,-2.54016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425803",2020-04-21 16:42:00,0,767,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.1,-2.85201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425804",2020-04-21 16:43:00,0,769,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.2,-2.8476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425805",2020-04-21 16:44:00,0,771,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.4,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425806",2020-04-21 16:45:00,0,767,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.6,-2.75814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425807",2020-04-21 16:46:00,0,733,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.8,-2.66553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425808",2020-04-21 16:47:00,0,702,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.8,-2.37006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425809",2020-04-21 16:48:00,0,640,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.8,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425810",2020-04-21 16:49:00,0,630,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.8,-2.25666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425811",2020-04-21 16:50:00,0,599,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.9,-2.04876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425812",2020-04-21 16:51:00,0,550,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.9,-1.88433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425813",2020-04-21 16:52:00,0,527,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.8,-1.78479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425814",2020-04-21 16:53:00,0,517,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.7,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425815",2020-04-21 16:54:00,0,522,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.5,-1.83645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425816",2020-04-21 16:55:00,0,533,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.1,-1.48995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425817",2020-04-21 16:56:00,0,521,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.2,-1.43073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425818",2020-04-21 16:57:00,0,510,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.2,-1.39608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425819",2020-04-21 16:58:00,0,502,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.3,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425820",2020-04-21 16:59:00,0,480,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.5,-1.63359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425821",2020-04-21 17:00:00,0,469,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.3,-1.60713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425822",2020-04-21 17:01:00,0,477,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.2,-1.65249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425823",2020-04-21 17:02:00,0,487,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,25,26.5,28.5,19.2,-1.68462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425824",2020-04-21 17:03:00,0,482,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,19.3,-1.66257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425825",2020-04-21 17:04:00,0,486,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,19.3,-1.71045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425826",2020-04-21 17:05:00,0,508,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,19.5,-1.77345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425827",2020-04-21 17:06:00,0,509,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,19.2,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425828",2020-04-21 17:07:00,0,486,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,19.3,-1.67139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425829",2020-04-21 17:08:00,0,489,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,19.2,-1.69722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425830",2020-04-21 17:09:00,0,493,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,19.2,-1.65879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425831",2020-04-21 17:10:00,0,481,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.4,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425832",2020-04-21 17:11:00,0,456,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.1,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425833",2020-04-21 17:12:00,0,443,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425834",2020-04-21 17:13:00,0,445,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.2,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425835",2020-04-21 17:14:00,0,397,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,18.9,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425836",2020-04-21 17:15:00,0,381,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425837",2020-04-21 17:16:00,0,370,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425838",2020-04-21 17:17:00,0,363,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.2,-1.14849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425839",2020-04-21 17:18:00,0,353,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425840",2020-04-21 17:19:00,0,349,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,18.9,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425841",2020-04-21 17:20:00,0,348,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.1,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425842",2020-04-21 17:21:00,0,349,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.2,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425843",2020-04-21 17:22:00,0,348,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425844",2020-04-21 17:23:00,0,344,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.2,-1.08108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425845",2020-04-21 17:24:00,0,338,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.1,-1.06281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425846",2020-04-21 17:25:00,0,332,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.4,-1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425847",2020-04-21 17:26:00,0,323,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.7,-0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425848",2020-04-21 17:27:00,0,318,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.5,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425849",2020-04-21 17:28:00,0,313,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.7,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425850",2020-04-21 17:29:00,0,308,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.5,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425851",2020-04-21 17:30:00,0,305,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.2,-0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425852",2020-04-21 17:31:00,0,304,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.5,-0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425853",2020-04-21 17:32:00,0,303,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.3,-0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425854",2020-04-21 17:33:00,0,302,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.4,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425855",2020-04-21 17:34:00,0,300,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.4,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425856",2020-04-21 17:35:00,0,299,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.2,-0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425857",2020-04-21 17:36:00,0,298,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.2,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425858",2020-04-21 17:37:00,0,298,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.1,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425859",2020-04-21 17:38:00,0,297,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.1,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425860",2020-04-21 17:39:00,0,298,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.2,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425861",2020-04-21 17:40:00,0,296,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.2,-0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425862",2020-04-21 17:41:00,0,293,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,19.1,-0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425863",2020-04-21 17:42:00,0,288,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.2,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425864",2020-04-21 17:43:00,0,286,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.2,-0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425865",2020-04-21 17:44:00,0,281,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.3,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425866",2020-04-21 17:45:00,0,277,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.3,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425867",2020-04-21 17:46:00,0,273,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.3,-0.74718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425868",2020-04-21 17:47:00,0,269,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.2,-0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425869",2020-04-21 17:48:00,0,268,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.2,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425870",2020-04-21 17:49:00,0,268,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.1,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425871",2020-04-21 17:50:00,0,271,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.1,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425872",2020-04-21 17:51:00,0,273,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.9,-0.54495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425873",2020-04-21 17:52:00,0,272,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.9,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425874",2020-04-21 17:53:00,0,271,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.9,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425875",2020-04-21 17:54:00,0,262,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425876",2020-04-21 17:55:00,0,257,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.9,-0.67032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425877",2020-04-21 17:56:00,0,250,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.7,-0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425878",2020-04-21 17:57:00,0,241,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.8,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425879",2020-04-21 17:58:00,0,237,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.7,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425880",2020-04-21 17:59:00,0,234,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.8,-0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425881",2020-04-21 18:00:00,0,230,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.9,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425882",2020-04-21 18:01:00,0,227,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19,-0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425883",2020-04-21 18:02:00,0,226,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.7,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425884",2020-04-21 18:03:00,0,224,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.9,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425885",2020-04-21 18:04:00,0,221,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.9,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425886",2020-04-21 18:05:00,0,219,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425887",2020-04-21 18:06:00,0,217,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.1,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425888",2020-04-21 18:07:00,0,216,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,19.4,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425889",2020-04-21 18:08:00,0,214,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.9,-0.15498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425890",2020-04-21 18:09:00,0,212,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.6,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425891",2020-04-21 18:10:00,0,210,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.5,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425892",2020-04-21 18:11:00,0,209,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.6,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425893",2020-04-21 18:12:00,0,208,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.6,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425894",2020-04-21 18:13:00,0,207,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.5,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425895",2020-04-21 18:14:00,0,206,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.6,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425896",2020-04-21 18:15:00,0,205,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425897",2020-04-21 18:16:00,0,204,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425898",2020-04-21 18:17:00,0,203,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.5,-0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425899",2020-04-21 18:18:00,0,201,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.5,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425900",2020-04-21 18:19:00,0,200,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.5,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425901",2020-04-21 18:20:00,0,199,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425902",2020-04-21 18:21:00,0,198,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425903",2020-04-21 18:22:00,0,196,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425904",2020-04-21 18:23:00,0,195,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425905",2020-04-21 18:24:00,0,193,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425906",2020-04-21 18:25:00,0,192,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425907",2020-04-21 18:26:00,0,191,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425908",2020-04-21 18:27:00,0,189,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425909",2020-04-21 18:28:00,0,189,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425910",2020-04-21 18:29:00,0,186,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425911",2020-04-21 18:30:00,0,183,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425912",2020-04-21 18:31:00,0,181,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425913",2020-04-21 18:32:00,0,180,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425914",2020-04-21 18:33:00,0,178,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425915",2020-04-21 18:34:00,0,176,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425916",2020-04-21 18:35:00,0,174,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.4,-0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425917",2020-04-21 18:36:00,0,176,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425918",2020-04-21 18:37:00,0,173,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425919",2020-04-21 18:38:00,0,174,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425920",2020-04-21 18:39:00,0,173,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425921",2020-04-21 18:40:00,0,172,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425922",2020-04-21 18:41:00,0,169,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425923",2020-04-21 18:42:00,0,167,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425924",2020-04-21 18:43:00,0,166,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425925",2020-04-21 18:44:00,0,165,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425926",2020-04-21 18:45:00,0,161,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.10458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425927",2020-04-21 18:46:00,0,160,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425928",2020-04-21 18:47:00,0,158,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425929",2020-04-21 18:48:00,0,157,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.24948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425930",2020-04-21 18:49:00,0,154,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425931",2020-04-21 18:50:00,0,152,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425932",2020-04-21 18:51:00,0,150,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425933",2020-04-21 18:52:00,0,148,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425934",2020-04-21 18:53:00,0,146,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425935",2020-04-21 18:54:00,0,144,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.17262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425936",2020-04-21 18:55:00,0,143,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425937",2020-04-21 18:56:00,0,140,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425938",2020-04-21 18:57:00,0,137,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425939",2020-04-21 18:58:00,0,135,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425940",2020-04-21 18:59:00,0,133,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425941",2020-04-21 19:00:00,0,130,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425942",2020-04-21 19:01:00,0,128,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425943",2020-04-21 19:02:00,0,127,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425944",2020-04-21 19:03:00,0,126,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425945",2020-04-21 19:04:00,0,122,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425946",2020-04-21 19:05:00,0,120,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425947",2020-04-21 19:06:00,0,116,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425948",2020-04-21 19:07:00,0,114,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425949",2020-04-21 19:08:00,0,112,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425950",2020-04-21 19:09:00,0,111,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,-0.000629997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425951",2020-04-21 19:10:00,0,111,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425952",2020-04-21 19:11:00,0,108,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425953",2020-04-21 19:12:00,0,107,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425954",2020-04-21 19:13:00,0,105,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.02835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425955",2020-04-21 19:14:00,0,108,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425956",2020-04-21 19:15:00,0,106,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.03465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425957",2020-04-21 19:16:00,0,104,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425958",2020-04-21 19:17:00,0,102,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425959",2020-04-21 19:18:00,0,102,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425960",2020-04-21 19:19:00,0,99,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425961",2020-04-21 19:20:00,0,99,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425962",2020-04-21 19:21:00,0,98,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425963",2020-04-21 19:22:00,0,95,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425964",2020-04-21 19:23:00,0,94,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425965",2020-04-21 19:24:00,0,92,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425966",2020-04-21 19:25:00,0,91,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.3,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425967",2020-04-21 19:26:00,0,92,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425968",2020-04-21 19:27:00,0,92,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.2,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425969",2020-04-21 19:28:00,0,92,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.1,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425970",2020-04-21 19:29:00,0,89,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.1,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425971",2020-04-21 19:30:00,0,84,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.1,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425972",2020-04-21 19:31:00,0,80,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18.1,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425973",2020-04-21 19:32:00,0,78,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425974",2020-04-21 19:33:00,0,76,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425975",2020-04-21 19:34:00,0,73,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425976",2020-04-21 19:35:00,0,72,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,18,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425977",2020-04-21 19:36:00,0,69,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425978",2020-04-21 19:37:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425979",2020-04-21 19:38:00,0,66,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425980",2020-04-21 19:39:00,0,65,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425981",2020-04-21 19:40:00,0,64,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425982",2020-04-21 19:41:00,0,63,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425983",2020-04-21 19:42:00,0,62,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425984",2020-04-21 19:43:00,0,59,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.8,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425985",2020-04-21 19:44:00,0,59,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.8,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425986",2020-04-21 19:45:00,0,56,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.8,0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425987",2020-04-21 19:46:00,0,55,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.8,0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425988",2020-04-21 19:47:00,0,53,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.8,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425989",2020-04-21 19:48:00,0,53,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425990",2020-04-21 19:49:00,0,51,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425991",2020-04-21 19:50:00,0,48,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425992",2020-04-21 19:51:00,0,47,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425993",2020-04-21 19:52:00,NA,47,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,17.9,0.26964,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"425994",2020-04-21 19:53:00,0,45,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425995",2020-04-21 19:54:00,0,43,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425996",2020-04-21 19:55:00,0,40,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28.5,17.9,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425997",2020-04-21 19:56:00,0,38,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425998",2020-04-21 19:57:00,0,37,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"425999",2020-04-21 19:58:00,0,36,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.9,0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426000",2020-04-21 19:59:00,0,35,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.9,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426001",2020-04-21 20:00:00,0,32,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.9,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426002",2020-04-21 20:01:00,0,32,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.9,0.70182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426003",2020-04-21 20:02:00,0,30,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.8,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426004",2020-04-21 20:03:00,0,29,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.8,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426005",2020-04-21 20:04:00,0,28,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426006",2020-04-21 20:05:00,0,28,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.7,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426007",2020-04-21 20:06:00,0,25,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.7,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426008",2020-04-21 20:07:00,0,22,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426009",2020-04-21 20:08:00,0,23,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.7,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426010",2020-04-21 20:09:00,0,21,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.6,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426011",2020-04-21 20:10:00,0,20,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.6,0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426012",2020-04-21 20:11:00,0,19,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.5,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426013",2020-04-21 20:12:00,0,18,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.5,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426014",2020-04-21 20:13:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426015",2020-04-21 20:14:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,28,17.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426016",2020-04-21 20:15:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426017",2020-04-21 20:16:00,0,15,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426018",2020-04-21 20:17:00,0,15,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426019",2020-04-21 20:18:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426020",2020-04-21 20:19:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17.2,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426021",2020-04-21 20:20:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17.2,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426022",2020-04-21 20:21:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17.2,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426023",2020-04-21 20:22:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17.1,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426024",2020-04-21 20:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"426025",2020-04-21 20:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"426026",2020-04-21 20:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"426027",2020-04-21 20:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"426028",2020-04-21 20:27:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426029",2020-04-21 20:28:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426030",2020-04-21 20:29:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,17,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426031",2020-04-21 20:30:00,0,8,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.9,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426032",2020-04-21 20:31:00,0,7,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426033",2020-04-21 20:32:00,0,7,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426034",2020-04-21 20:33:00,0,7,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426035",2020-04-21 20:34:00,0,5,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426036",2020-04-21 20:35:00,0,7,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.7,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426037",2020-04-21 20:36:00,0,7,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426038",2020-04-21 20:37:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426039",2020-04-21 20:38:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.5,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426040",2020-04-21 20:39:00,0,9,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.3,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426041",2020-04-21 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.3,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426042",2020-04-21 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.4,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426043",2020-04-21 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.3,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426044",2020-04-21 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,28,16.4,0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426045",2020-04-21 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426046",2020-04-21 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426047",2020-04-21 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426048",2020-04-21 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.3,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426049",2020-04-21 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426050",2020-04-21 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426051",2020-04-21 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.3,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426052",2020-04-21 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426053",2020-04-21 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426054",2020-04-21 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426055",2020-04-21 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426056",2020-04-21 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426057",2020-04-21 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426058",2020-04-21 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426059",2020-04-21 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426060",2020-04-21 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426061",2020-04-21 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426062",2020-04-21 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.77175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426063",2020-04-21 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.1,0.84231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426064",2020-04-21 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426065",2020-04-21 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.2,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426066",2020-04-21 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.1,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426067",2020-04-21 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426068",2020-04-21 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426069",2020-04-21 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426070",2020-04-21 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426071",2020-04-21 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426072",2020-04-21 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426073",2020-04-21 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426074",2020-04-21 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426075",2020-04-21 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426076",2020-04-21 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426077",2020-04-21 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,16,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426078",2020-04-21 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426079",2020-04-21 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426080",2020-04-21 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426081",2020-04-21 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426082",2020-04-21 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.9,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426083",2020-04-21 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426084",2020-04-21 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.8,0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426085",2020-04-21 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.8,0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426086",2020-04-21 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.8,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426087",2020-04-21 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.8,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426088",2020-04-21 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.8,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426089",2020-04-21 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426090",2020-04-21 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426091",2020-04-21 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426092",2020-04-21 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426093",2020-04-21 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426094",2020-04-21 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426095",2020-04-21 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426096",2020-04-21 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426097",2020-04-21 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.5,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426098",2020-04-21 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426099",2020-04-21 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426100",2020-04-21 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426101",2020-04-21 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426102",2020-04-21 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426103",2020-04-21 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426104",2020-04-21 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426105",2020-04-21 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.5,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426106",2020-04-21 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426107",2020-04-21 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.5,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426108",2020-04-21 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,28,15.5,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426109",2020-04-21 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.5,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426110",2020-04-21 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.5,0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426111",2020-04-21 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.5,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426112",2020-04-21 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.4,0.76482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426113",2020-04-21 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.4,0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426114",2020-04-21 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426115",2020-04-21 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.3,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426116",2020-04-21 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426117",2020-04-21 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.3,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426118",2020-04-21 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
