"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"426119",2020-04-21 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426120",2020-04-21 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426121",2020-04-21 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426122",2020-04-21 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426123",2020-04-21 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426124",2020-04-21 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426125",2020-04-21 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426126",2020-04-21 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426127",2020-04-21 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426128",2020-04-21 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426129",2020-04-21 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426130",2020-04-21 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426131",2020-04-21 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426132",2020-04-21 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426133",2020-04-21 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,15,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426134",2020-04-21 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.9,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426135",2020-04-21 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.9,0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426136",2020-04-21 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.9,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426137",2020-04-21 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.9,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426138",2020-04-21 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426139",2020-04-21 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426140",2020-04-21 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.9,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426141",2020-04-21 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426142",2020-04-21 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426143",2020-04-21 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426144",2020-04-21 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426145",2020-04-21 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426146",2020-04-21 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426147",2020-04-21 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426148",2020-04-21 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426149",2020-04-21 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426150",2020-04-21 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426151",2020-04-21 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426152",2020-04-21 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426153",2020-04-21 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426154",2020-04-21 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426155",2020-04-21 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426156",2020-04-21 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426157",2020-04-21 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426158",2020-04-21 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426159",2020-04-21 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426160",2020-04-21 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426161",2020-04-21 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426162",2020-04-21 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426163",2020-04-21 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.7,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426164",2020-04-21 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.6,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426165",2020-04-21 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426166",2020-04-21 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426167",2020-04-21 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426168",2020-04-21 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426169",2020-04-21 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.6,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426170",2020-04-21 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426171",2020-04-21 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426172",2020-04-21 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426173",2020-04-21 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426174",2020-04-21 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.3,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426175",2020-04-21 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426176",2020-04-21 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426177",2020-04-21 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426178",2020-04-21 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426179",2020-04-21 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426180",2020-04-21 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426181",2020-04-21 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.3,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426182",2020-04-21 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426183",2020-04-21 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426184",2020-04-21 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.5,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426185",2020-04-21 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426186",2020-04-21 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426187",2020-04-21 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.4,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426188",2020-04-21 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.3,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426189",2020-04-21 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426190",2020-04-21 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426191",2020-04-21 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426192",2020-04-21 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426193",2020-04-21 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426194",2020-04-21 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426195",2020-04-21 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426196",2020-04-21 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426197",2020-04-21 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426198",2020-04-21 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,26.5,27.5,14.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426199",2020-04-21 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25,26.5,27.5,14.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426200",2020-04-21 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25,26.5,27.5,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426201",2020-04-21 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25,26.5,27.5,14.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426202",2020-04-21 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25,26.5,27.5,14.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426203",2020-04-21 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25,26.5,27.5,13.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426204",2020-04-21 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25,26.5,27.5,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426205",2020-04-21 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27,25,26.5,27.5,13.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426206",2020-04-21 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26,27,25,26.5,27.5,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426207",2020-04-21 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26,27,25,26.5,27.5,13.5,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426208",2020-04-21 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26,27,25,26.5,27.5,13.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426209",2020-04-21 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26,27,25,26.5,27.5,13.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426210",2020-04-21 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426211",2020-04-21 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426212",2020-04-21 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426213",2020-04-21 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426214",2020-04-21 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426215",2020-04-21 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426216",2020-04-21 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.6,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426217",2020-04-21 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.5,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426218",2020-04-21 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.5,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426219",2020-04-21 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.5,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426220",2020-04-21 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426221",2020-04-21 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426222",2020-04-21 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.5,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426223",2020-04-21 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426224",2020-04-21 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426225",2020-04-21 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426226",2020-04-21 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426227",2020-04-21 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.3,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426228",2020-04-21 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426229",2020-04-21 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426230",2020-04-21 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426231",2020-04-21 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426232",2020-04-21 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426233",2020-04-21 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426234",2020-04-21 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426235",2020-04-21 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426236",2020-04-21 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426237",2020-04-21 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27.5,25,26,27,25,26.5,27.5,13.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426238",2020-04-21 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27.5,13.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426239",2020-04-21 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27.5,13.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426240",2020-04-21 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27.5,13.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426241",2020-04-22 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27.5,13.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426242",2020-04-22 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27.5,13,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426243",2020-04-22 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27.5,13,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426244",2020-04-22 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27.5,13,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426245",2020-04-22 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27.5,13,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426246",2020-04-22 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27.5,12.8,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426247",2020-04-22 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27.5,12.9,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426248",2020-04-22 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426249",2020-04-22 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426250",2020-04-22 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426251",2020-04-22 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426252",2020-04-22 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.3,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426253",2020-04-22 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426254",2020-04-22 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426255",2020-04-22 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426256",2020-04-22 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426257",2020-04-22 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.4,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426258",2020-04-22 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426259",2020-04-22 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426260",2020-04-22 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426261",2020-04-22 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426262",2020-04-22 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.3,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426263",2020-04-22 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426264",2020-04-22 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426265",2020-04-22 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426266",2020-04-22 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.3,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426267",2020-04-22 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426268",2020-04-22 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426269",2020-04-22 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426270",2020-04-22 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426271",2020-04-22 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426272",2020-04-22 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426273",2020-04-22 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.2,0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426274",2020-04-22 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.2,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426275",2020-04-22 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.2,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426276",2020-04-22 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.2,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426277",2020-04-22 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.1,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426278",2020-04-22 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426279",2020-04-22 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426280",2020-04-22 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426281",2020-04-22 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426282",2020-04-22 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426283",2020-04-22 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.1,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426284",2020-04-22 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426285",2020-04-22 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426286",2020-04-22 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426287",2020-04-22 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426288",2020-04-22 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426289",2020-04-22 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426290",2020-04-22 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426291",2020-04-22 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426292",2020-04-22 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,13,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426293",2020-04-22 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426294",2020-04-22 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426295",2020-04-22 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26.5,27,12.7,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426296",2020-04-22 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426297",2020-04-22 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426298",2020-04-22 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426299",2020-04-22 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426300",2020-04-22 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.9,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426301",2020-04-22 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.8,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426302",2020-04-22 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.8,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426303",2020-04-22 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426304",2020-04-22 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.5,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426305",2020-04-22 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426306",2020-04-22 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426307",2020-04-22 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426308",2020-04-22 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426309",2020-04-22 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,25,26,27,12.7,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426310",2020-04-22 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426311",2020-04-22 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426312",2020-04-22 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426313",2020-04-22 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426314",2020-04-22 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426315",2020-04-22 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426316",2020-04-22 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426317",2020-04-22 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426318",2020-04-22 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426319",2020-04-22 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426320",2020-04-22 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426321",2020-04-22 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426322",2020-04-22 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426323",2020-04-22 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426324",2020-04-22 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426325",2020-04-22 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.4,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426326",2020-04-22 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426327",2020-04-22 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.5,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426328",2020-04-22 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426329",2020-04-22 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.5,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426330",2020-04-22 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.4,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426331",2020-04-22 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426332",2020-04-22 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426333",2020-04-22 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.4,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426334",2020-04-22 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426335",2020-04-22 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426336",2020-04-22 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426337",2020-04-22 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426338",2020-04-22 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426339",2020-04-22 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426340",2020-04-22 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426341",2020-04-22 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426342",2020-04-22 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426343",2020-04-22 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426344",2020-04-22 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426345",2020-04-22 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426346",2020-04-22 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426347",2020-04-22 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426348",2020-04-22 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426349",2020-04-22 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426350",2020-04-22 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426351",2020-04-22 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.2,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426352",2020-04-22 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426353",2020-04-22 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426354",2020-04-22 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.9,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426355",2020-04-22 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426356",2020-04-22 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426357",2020-04-22 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.8,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426358",2020-04-22 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426359",2020-04-22 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426360",2020-04-22 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426361",2020-04-22 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426362",2020-04-22 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426363",2020-04-22 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.9,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426364",2020-04-22 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426365",2020-04-22 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426366",2020-04-22 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426367",2020-04-22 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426368",2020-04-22 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.1,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426369",2020-04-22 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426370",2020-04-22 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,12.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426371",2020-04-22 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426372",2020-04-22 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426373",2020-04-22 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,27,24.5,26,27,11.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426374",2020-04-22 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426375",2020-04-22 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426376",2020-04-22 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426377",2020-04-22 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426378",2020-04-22 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426379",2020-04-22 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.7,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426380",2020-04-22 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426381",2020-04-22 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426382",2020-04-22 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426383",2020-04-22 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426384",2020-04-22 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426385",2020-04-22 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426386",2020-04-22 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,27,11.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426387",2020-04-22 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426388",2020-04-22 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426389",2020-04-22 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426390",2020-04-22 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426391",2020-04-22 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.7,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426392",2020-04-22 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426393",2020-04-22 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426394",2020-04-22 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426395",2020-04-22 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426396",2020-04-22 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426397",2020-04-22 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426398",2020-04-22 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426399",2020-04-22 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426400",2020-04-22 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426401",2020-04-22 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426402",2020-04-22 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426403",2020-04-22 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426404",2020-04-22 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426405",2020-04-22 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426406",2020-04-22 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426407",2020-04-22 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.5,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426408",2020-04-22 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426409",2020-04-22 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426410",2020-04-22 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426411",2020-04-22 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426412",2020-04-22 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426413",2020-04-22 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426414",2020-04-22 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426415",2020-04-22 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426416",2020-04-22 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426417",2020-04-22 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426418",2020-04-22 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426419",2020-04-22 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426420",2020-04-22 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426421",2020-04-22 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426422",2020-04-22 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.3,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426423",2020-04-22 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.2,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426424",2020-04-22 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.4,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426425",2020-04-22 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426426",2020-04-22 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426427",2020-04-22 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426428",2020-04-22 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426429",2020-04-22 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426430",2020-04-22 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.2,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426431",2020-04-22 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426432",2020-04-22 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.3,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426433",2020-04-22 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426434",2020-04-22 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,26,26.5,24.5,26,26.5,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426435",2020-04-22 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426436",2020-04-22 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.3,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426437",2020-04-22 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426438",2020-04-22 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.2,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426439",2020-04-22 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426440",2020-04-22 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426441",2020-04-22 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426442",2020-04-22 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426443",2020-04-22 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426444",2020-04-22 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426445",2020-04-22 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426446",2020-04-22 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426447",2020-04-22 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.1,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426448",2020-04-22 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426449",2020-04-22 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426450",2020-04-22 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426451",2020-04-22 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426452",2020-04-22 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426453",2020-04-22 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426454",2020-04-22 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
