"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"426455",2020-04-22 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426456",2020-04-22 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426457",2020-04-22 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426458",2020-04-22 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,11,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426459",2020-04-22 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,10.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426460",2020-04-22 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,10.8,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426461",2020-04-22 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,10.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426462",2020-04-22 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,27,25,25.5,26.5,24.5,26,26.5,10.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426463",2020-04-22 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426464",2020-04-22 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426465",2020-04-22 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426466",2020-04-22 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426467",2020-04-22 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426468",2020-04-22 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426469",2020-04-22 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426470",2020-04-22 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426471",2020-04-22 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426472",2020-04-22 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426473",2020-04-22 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426474",2020-04-22 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426475",2020-04-22 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.6,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426476",2020-04-22 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426477",2020-04-22 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426478",2020-04-22 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426479",2020-04-22 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426480",2020-04-22 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426481",2020-04-22 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426482",2020-04-22 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426483",2020-04-22 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426484",2020-04-22 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426485",2020-04-22 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426486",2020-04-22 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.7,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426487",2020-04-22 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.6,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426488",2020-04-22 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.6,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426489",2020-04-22 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.5,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426490",2020-04-22 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426491",2020-04-22 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426492",2020-04-22 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426493",2020-04-22 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.5,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426494",2020-04-22 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426495",2020-04-22 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426496",2020-04-22 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,26,26.5,10.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426497",2020-04-22 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426498",2020-04-22 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426499",2020-04-22 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.5,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426500",2020-04-22 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426501",2020-04-22 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426502",2020-04-22 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.4,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426503",2020-04-22 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.4,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426504",2020-04-22 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426505",2020-04-22 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426506",2020-04-22 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426507",2020-04-22 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426508",2020-04-22 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426509",2020-04-22 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426510",2020-04-22 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426511",2020-04-22 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.4,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426512",2020-04-22 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426513",2020-04-22 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426514",2020-04-22 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,26.5,24.5,25.5,26.5,10.2,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426515",2020-04-22 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26.5,10.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426516",2020-04-22 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26.5,10.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426517",2020-04-22 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26.5,10.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426518",2020-04-22 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26.5,10.1,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426519",2020-04-22 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26.5,10,0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426520",2020-04-22 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26.5,10.1,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426521",2020-04-22 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,10.1,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426522",2020-04-22 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,10,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426523",2020-04-22 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426524",2020-04-22 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426525",2020-04-22 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426526",2020-04-22 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.9,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426527",2020-04-22 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426528",2020-04-22 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426529",2020-04-22 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426530",2020-04-22 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426531",2020-04-22 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426532",2020-04-22 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426533",2020-04-22 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426534",2020-04-22 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426535",2020-04-22 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426536",2020-04-22 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426537",2020-04-22 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426538",2020-04-22 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26.5,24.5,25.5,26,9.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426539",2020-04-22 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426540",2020-04-22 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426541",2020-04-22 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,9,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426542",2020-04-22 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,9.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426543",2020-04-22 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.9,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426544",2020-04-22 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426545",2020-04-22 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.8,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426546",2020-04-22 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426547",2020-04-22 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426548",2020-04-22 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.8,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426549",2020-04-22 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426550",2020-04-22 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426551",2020-04-22 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.7,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426552",2020-04-22 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426553",2020-04-22 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426554",2020-04-22 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.6,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426555",2020-04-22 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.6,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426556",2020-04-22 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.6,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426557",2020-04-22 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.6,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426558",2020-04-22 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.7,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426559",2020-04-22 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24.5,25.5,26,8.7,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426560",2020-04-22 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.7,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426561",2020-04-22 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426562",2020-04-22 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426563",2020-04-22 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.6,1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426564",2020-04-22 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.6,1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426565",2020-04-22 05:24:00,1.03968,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.6,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426566",2020-04-22 05:25:00,4.78105,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.6,1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426567",2020-04-22 05:26:00,4.53509,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.6,1.11321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426568",2020-04-22 05:27:00,2.19506,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.5,1.12014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426569",2020-04-22 05:28:00,1.65938,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.5,1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426570",2020-04-22 05:29:00,1.83822,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.6,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426571",2020-04-22 05:30:00,0.94513,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.7,1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426572",2020-04-22 05:31:00,0.804895,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.5,1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426573",2020-04-22 05:32:00,0.775608,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.6,1.10691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426574",2020-04-22 05:33:00,0.843618,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.5,1.09935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426575",2020-04-22 05:34:00,1.02854,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.5,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426576",2020-04-22 05:35:00,1.51702,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426577",2020-04-22 05:36:00,1.71946,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426578",2020-04-22 05:37:00,2.39074,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426579",2020-04-22 05:38:00,2.51727,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426580",2020-04-22 05:39:00,2.35011,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426581",2020-04-22 05:40:00,2.52084,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426582",2020-04-22 05:41:00,2.32175,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426583",2020-04-22 05:42:00,2.04364,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426584",2020-04-22 05:43:00,2.26957,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426585",2020-04-22 05:44:00,1.59617,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,1.10124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426586",2020-04-22 05:45:00,1.43407,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426587",2020-04-22 05:46:00,1.46652,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426588",2020-04-22 05:47:00,1.42367,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,1.12833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426589",2020-04-22 05:48:00,1.49106,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426590",2020-04-22 05:49:00,2.02095,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426591",2020-04-22 05:50:00,1.44337,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,1.36017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426592",2020-04-22 05:51:00,1.44014,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426593",2020-04-22 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426594",2020-04-22 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.65205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426595",2020-04-22 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426596",2020-04-22 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426597",2020-04-22 05:56:00,0.0278822,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426598",2020-04-22 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426599",2020-04-22 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426600",2020-04-22 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426601",2020-04-22 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426602",2020-04-22 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426603",2020-04-22 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426604",2020-04-22 06:03:00,0,9,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426605",2020-04-22 06:04:00,0,8,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426606",2020-04-22 06:05:00,0,7,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426607",2020-04-22 06:06:00,0,6,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426608",2020-04-22 06:07:00,0,8,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426609",2020-04-22 06:08:00,0,9,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426610",2020-04-22 06:09:00,0,9,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426611",2020-04-22 06:10:00,0,9,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426612",2020-04-22 06:11:00,0,8,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426613",2020-04-22 06:12:00,0,10,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426614",2020-04-22 06:13:00,0,11,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426615",2020-04-22 06:14:00,0,11,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426616",2020-04-22 06:15:00,0,11,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426617",2020-04-22 06:16:00,0,12,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426618",2020-04-22 06:17:00,0,12,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426619",2020-04-22 06:18:00,0,11,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426620",2020-04-22 06:19:00,0,13,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426621",2020-04-22 06:20:00,0,13,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426622",2020-04-22 06:21:00,0,13,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426623",2020-04-22 06:22:00,0,15,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426624",2020-04-22 06:23:00,0,15,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426625",2020-04-22 06:24:00,0,16,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426626",2020-04-22 06:25:00,0,16,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426627",2020-04-22 06:26:00,0,15,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426628",2020-04-22 06:27:00,0,16,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426629",2020-04-22 06:28:00,0,16,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426630",2020-04-22 06:29:00,0,17,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426631",2020-04-22 06:30:00,0,17,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426632",2020-04-22 06:31:00,0,17,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.39438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426633",2020-04-22 06:32:00,0,18,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426634",2020-04-22 06:33:00,0,19,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426635",2020-04-22 06:34:00,0,21,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426636",2020-04-22 06:35:00,0,23,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426637",2020-04-22 06:36:00,0,26,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426638",2020-04-22 06:37:00,0,27,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426639",2020-04-22 06:38:00,0,28,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426640",2020-04-22 06:39:00,0,29,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426641",2020-04-22 06:40:00,0,32,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.1,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426642",2020-04-22 06:41:00,0,32,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426643",2020-04-22 06:42:00,0.0175276,33,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426644",2020-04-22 06:43:00,0,34,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426645",2020-04-22 06:44:00,0,36,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426646",2020-04-22 06:45:00,0,37,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426647",2020-04-22 06:46:00,0,38,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426648",2020-04-22 06:47:00,0,41,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.3,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426649",2020-04-22 06:48:00,0,43,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426650",2020-04-22 06:49:00,0,44,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426651",2020-04-22 06:50:00,0,46,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426652",2020-04-22 06:51:00,0,47,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.4,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426653",2020-04-22 06:52:00,0,49,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426654",2020-04-22 06:53:00,0,55,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.6,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426655",2020-04-22 06:54:00,0,58,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25,26,24,25.5,26,8.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426656",2020-04-22 06:55:00,0,56,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25,26,24,25.5,26,8.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426657",2020-04-22 06:56:00,0,57,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25,26,24,25.5,26,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426658",2020-04-22 06:57:00,0,60,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25,26,24,25.5,26,8.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426659",2020-04-22 06:58:00,0,62,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426660",2020-04-22 06:59:00,0,64,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,26,24,25.5,26,8.9,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426661",2020-04-22 07:00:00,0,64,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,9,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426662",2020-04-22 07:01:00,0,67,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,9,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426663",2020-04-22 07:02:00,0,69,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26,24,25.5,26,9,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426664",2020-04-22 07:03:00,0,72,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,24,25.5,26,9,0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426665",2020-04-22 07:04:00,0,74,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,24,25.5,26,9,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426666",2020-04-22 07:05:00,0,76,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,24,25.5,26,9,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426667",2020-04-22 07:06:00,0,80,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,24,25.5,26,8.9,0.20538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426668",2020-04-22 07:07:00,0,81,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,24,25.5,26,9,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426669",2020-04-22 07:08:00,0,84,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,24,25.5,26,9.1,0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426670",2020-04-22 07:09:00,0,87,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,24,25.5,26,9.2,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426671",2020-04-22 07:10:00,0,89,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,24,25.5,26,9.4,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426672",2020-04-22 07:11:00,0,92,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,24,25.5,26,9.5,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426673",2020-04-22 07:12:00,0,95,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,9.6,0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426674",2020-04-22 07:13:00,0,97,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,9.7,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426675",2020-04-22 07:14:00,0,98,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,9.8,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426676",2020-04-22 07:15:00,0,101,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426677",2020-04-22 07:16:00,0,105,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.1,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426678",2020-04-22 07:17:00,0,107,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.3,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426679",2020-04-22 07:18:00,0,111,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.4,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426680",2020-04-22 07:19:00,0,112,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.5,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426681",2020-04-22 07:20:00,0,115,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.4,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426682",2020-04-22 07:21:00,0,118,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.3,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426683",2020-04-22 07:22:00,0,121,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.3,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426684",2020-04-22 07:23:00,0,125,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.4,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426685",2020-04-22 07:24:00,0,128,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.4,0.02772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426686",2020-04-22 07:25:00,0,130,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.4,0.01575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426687",2020-04-22 07:26:00,0,134,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.6,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426688",2020-04-22 07:27:00,0,138,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.8,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426689",2020-04-22 07:28:00,0,139,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,10.8,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426690",2020-04-22 07:29:00,0,144,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,10.7,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426691",2020-04-22 07:30:00,0,146,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,10.8,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426692",2020-04-22 07:31:00,0,149,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,10.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426693",2020-04-22 07:32:00,0,152,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,10.5,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426694",2020-04-22 07:33:00,0,156,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.2,0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426695",2020-04-22 07:34:00,0,159,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.2,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426696",2020-04-22 07:35:00,0,163,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.3,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426697",2020-04-22 07:36:00,0,167,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26,10.4,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426698",2020-04-22 07:37:00,0,170,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,10.7,-0.12348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426699",2020-04-22 07:38:00,0,171,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,10.9,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426700",2020-04-22 07:39:00,0,175,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426701",2020-04-22 07:40:00,0,179,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11,-0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426702",2020-04-22 07:41:00,0,181,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.1,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426703",2020-04-22 07:42:00,0,185,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.1,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426704",2020-04-22 07:43:00,0,188,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.2,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426705",2020-04-22 07:44:00,0,192,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.4,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426706",2020-04-22 07:45:00,0,195,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426707",2020-04-22 07:46:00,0,198,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.8,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426708",2020-04-22 07:47:00,0,203,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.9,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426709",2020-04-22 07:48:00,0,208,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.9,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426710",2020-04-22 07:49:00,0,209,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.9,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426711",2020-04-22 07:50:00,0,213,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.9,-0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426712",2020-04-22 07:51:00,0,217,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,12,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426713",2020-04-22 07:52:00,0,221,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.9,-0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426714",2020-04-22 07:53:00,0,225,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.9,-0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426715",2020-04-22 07:54:00,0,228,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.9,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426716",2020-04-22 07:55:00,0,232,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.7,-0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426717",2020-04-22 07:56:00,0,235,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.7,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426718",2020-04-22 07:57:00,0,240,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426719",2020-04-22 07:58:00,0,243,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426720",2020-04-22 07:59:00,0,247,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426721",2020-04-22 08:00:00,0,250,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426722",2020-04-22 08:01:00,0,254,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426723",2020-04-22 08:02:00,0,257,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426724",2020-04-22 08:03:00,0,260,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426725",2020-04-22 08:04:00,0,264,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426726",2020-04-22 08:05:00,0,269,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426727",2020-04-22 08:06:00,0,273,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426728",2020-04-22 08:07:00,0,276,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426729",2020-04-22 08:08:00,0,279,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.6,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426730",2020-04-22 08:09:00,0,284,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,26.5,24,25.5,26,11.8,-0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426731",2020-04-22 08:10:00,0,288,0,22,23,22,22,22,22,22,0,0,26,24.5,25.5,27,24,25.5,26,11.8,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426732",2020-04-22 08:11:00,0,291,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,11.8,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426733",2020-04-22 08:12:00,0,295,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,11.8,-0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426734",2020-04-22 08:13:00,0,298,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,11.8,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426735",2020-04-22 08:14:00,0,303,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,11.8,-0.75348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426736",2020-04-22 08:15:00,0,306,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,11.9,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426737",2020-04-22 08:16:00,0,312,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,11.9,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426738",2020-04-22 08:17:00,0,315,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,11.9,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426739",2020-04-22 08:18:00,0,319,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,11.9,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426740",2020-04-22 08:19:00,0,324,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,12,-0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426741",2020-04-22 08:20:00,0,328,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,12,-0.80829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426742",2020-04-22 08:21:00,0,333,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,12,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426743",2020-04-22 08:22:00,0,337,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,12.1,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426744",2020-04-22 08:23:00,0,340,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26,12.2,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426745",2020-04-22 08:24:00,0,345,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.3,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426746",2020-04-22 08:25:00,0,349,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.1,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426747",2020-04-22 08:26:00,0,352,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.1,-0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426748",2020-04-22 08:27:00,0,355,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.1,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426749",2020-04-22 08:28:00,0,360,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.1,-0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426750",2020-04-22 08:29:00,0,364,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.1,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426751",2020-04-22 08:30:00,0,368,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.1,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426752",2020-04-22 08:31:00,0,371,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.1,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426753",2020-04-22 08:32:00,0,376,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426754",2020-04-22 08:33:00,0,380,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,11.9,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426755",2020-04-22 08:34:00,0,383,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,11.8,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426756",2020-04-22 08:35:00,0,388,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,11.7,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426757",2020-04-22 08:36:00,0,392,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.1,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426758",2020-04-22 08:37:00,0,397,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.4,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426759",2020-04-22 08:38:00,0,401,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.5,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426760",2020-04-22 08:39:00,0,404,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12,-1.2348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426761",2020-04-22 08:40:00,0,409,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,11.9,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426762",2020-04-22 08:41:00,0,413,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.1,-1.26882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426763",2020-04-22 08:42:00,0,417,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426764",2020-04-22 08:43:00,0,421,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,11.7,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426765",2020-04-22 08:44:00,0,425,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12,-1.33434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426766",2020-04-22 08:45:00,0,429,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426767",2020-04-22 08:46:00,0,434,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,11.9,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426768",2020-04-22 08:47:00,0,438,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,11.6,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426769",2020-04-22 08:48:00,0,441,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,11.8,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426770",2020-04-22 08:49:00,0,447,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.4,-1.3923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426771",2020-04-22 08:50:00,0,450,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.3,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426772",2020-04-22 08:51:00,0,455,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.4,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426773",2020-04-22 08:52:00,0,457,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.2,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426774",2020-04-22 08:53:00,0,462,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.8,-1.3545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426775",2020-04-22 08:54:00,0,466,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426776",2020-04-22 08:55:00,0,472,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.2,-1.6002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426777",2020-04-22 08:56:00,0,476,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.5,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426778",2020-04-22 08:57:00,0,481,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426779",2020-04-22 08:58:00,0,485,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14.2,-1.6758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426780",2020-04-22 08:59:00,0,490,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14.3,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426781",2020-04-22 09:00:00,0,494,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14,-1.7199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
