"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"426782",2020-04-22 09:01:00,0,498,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.4,-1.7451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426783",2020-04-22 09:02:00,0.36163,503,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426784",2020-04-22 09:03:00,0,507,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.4,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426785",2020-04-22 09:04:00,0,513,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.7,-1.7892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426786",2020-04-22 09:05:00,0,516,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.9,-1.78164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426787",2020-04-22 09:06:00,0,520,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13,-1.80432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426788",2020-04-22 09:07:00,0,525,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.9,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426789",2020-04-22 09:08:00,0,529,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.9,-1.8585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426790",2020-04-22 09:09:00,0,533,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.4,-1.87173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426791",2020-04-22 09:10:00,0,539,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.7,-1.87614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426792",2020-04-22 09:11:00,0,542,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.6,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426793",2020-04-22 09:12:00,0,547,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.8,-1.90323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426794",2020-04-22 09:13:00,0,551,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,12.8,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426795",2020-04-22 09:14:00,0,556,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.1,-1.5309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426796",2020-04-22 09:15:00,0,560,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.4,-1.55169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426797",2020-04-22 09:16:00,0,562,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.7,-1.69848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426798",2020-04-22 09:17:00,0,566,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.4,-1.9152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426799",2020-04-22 09:18:00,0,570,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.9,-1.88622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426800",2020-04-22 09:19:00,0,575,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.8,-1.90638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426801",2020-04-22 09:20:00,0,579,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14.3,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426802",2020-04-22 09:21:00,0,584,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14.7,-1.97757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426803",2020-04-22 09:22:00,0,588,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14,-2.07459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426804",2020-04-22 09:23:00,0,592,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.9,-2.10168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426805",2020-04-22 09:24:00,0,597,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.6,-2.11239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426806",2020-04-22 09:25:00,0,601,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.7,-2.15019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426807",2020-04-22 09:26:00,0,607,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.6,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426808",2020-04-22 09:27:00,0,611,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.6,-2.15334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426809",2020-04-22 09:28:00,0,614,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,13.8,-2.15964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426810",2020-04-22 09:29:00,0,618,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14.1,-2.19681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426811",2020-04-22 09:30:00,0,625,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14.5,-2.21319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426812",2020-04-22 09:31:00,0,629,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14.8,-2.2428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426813",2020-04-22 09:32:00,0,634,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,15,-2.22075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426814",2020-04-22 09:33:00,0,638,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,15.3,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426815",2020-04-22 09:34:00,0,641,0,22,23,22,22,22,22,22,0,0,26.5,24.5,25.5,27,24,25.5,26.5,14.9,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426816",2020-04-22 09:35:00,0,649,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24,25.5,26.5,15.4,-2.00529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426817",2020-04-22 09:36:00,0,651,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24,25.5,26.5,15.6,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426818",2020-04-22 09:37:00,0,655,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24,25.5,26.5,15.7,-2.20248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426819",2020-04-22 09:38:00,0,660,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24,25.5,26.5,15,-2.37636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426820",2020-04-22 09:39:00,0,663,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24,25.5,26.5,14.8,-2.42298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426821",2020-04-22 09:40:00,0,667,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24,25.5,26.5,14.9,-2.46645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426822",2020-04-22 09:41:00,0,673,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24,25.5,26.5,14.5,-2.49417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426823",2020-04-22 09:42:00,0,675,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24,25.5,26.5,14.8,-2.52441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426824",2020-04-22 09:43:00,0,679,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27,24,25.5,26.5,15.3,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426825",2020-04-22 09:44:00,0,684,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.1,-2.54457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426826",2020-04-22 09:45:00,0,689,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,14.4,-2.57355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426827",2020-04-22 09:46:00,0,692,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,14.1,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426828",2020-04-22 09:47:00,0,699,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,14.6,-2.61324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426829",2020-04-22 09:48:00,0,702,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.1,-2.61639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426830",2020-04-22 09:49:00,0,707,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.7,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426831",2020-04-22 09:50:00,0,710,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.3,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426832",2020-04-22 09:51:00,0,715,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.3,-2.69199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426833",2020-04-22 09:52:00,0,720,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426834",2020-04-22 09:53:00,0,722,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.7,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426835",2020-04-22 09:54:00,0,728,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.8,-2.35746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426836",2020-04-22 09:55:00,0,733,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.2,-2.35053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426837",2020-04-22 09:56:00,0,735,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.3,-2.3814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426838",2020-04-22 09:57:00,0,740,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,14.9,-2.5011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426839",2020-04-22 09:58:00,0,743,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.4,-2.65041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426840",2020-04-22 09:59:00,0,749,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.5,-2.71341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426841",2020-04-22 10:00:00,0,753,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,14.6,-2.85642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426842",2020-04-22 10:01:00,0,757,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.9,-2.8602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426843",2020-04-22 10:02:00,0,761,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.3,-2.8728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426844",2020-04-22 10:03:00,0,765,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16,-2.88225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426845",2020-04-22 10:04:00,0,769,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.8,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426846",2020-04-22 10:05:00,0,771,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.5,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426847",2020-04-22 10:06:00,0,776,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.1,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426848",2020-04-22 10:07:00,0,780,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,14.9,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426849",2020-04-22 10:08:00,0,784,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15,-2.97297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426850",2020-04-22 10:09:00,0,789,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.3,-2.98305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426851",2020-04-22 10:10:00,0,792,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.7,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426852",2020-04-22 10:11:00,0,798,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.7,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426853",2020-04-22 10:12:00,0,802,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.7,-3.02337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426854",2020-04-22 10:13:00,0,805,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.7,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426855",2020-04-22 10:14:00,0,811,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.7,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426856",2020-04-22 10:15:00,0,816,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.4,-2.74869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426857",2020-04-22 10:16:00,0,819,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.4,-2.83059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426858",2020-04-22 10:17:00,0,822,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.6,-2.9421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426859",2020-04-22 10:18:00,0,827,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,15.1,-3.08196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426860",2020-04-22 10:19:00,0,828,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.1,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426861",2020-04-22 10:20:00,0,834,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.8,-3.05928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426862",2020-04-22 10:21:00,0,837,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,17,-3.05739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426863",2020-04-22 10:22:00,0,843,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.8,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426864",2020-04-22 10:23:00,0,843,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,17.7,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426865",2020-04-22 10:24:00,0,851,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,17.9,-3.15063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426866",2020-04-22 10:25:00,0,853,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,18.3,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426867",2020-04-22 10:26:00,0,860,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,18.4,-3.1689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426868",2020-04-22 10:27:00,0,863,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,18.5,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426869",2020-04-22 10:28:00,0,864,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,18.7,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426870",2020-04-22 10:29:00,0,870,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,18,-3.2004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426871",2020-04-22 10:30:00,0,871,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.3,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426872",2020-04-22 10:31:00,0,876,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.1,-3.23127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426873",2020-04-22 10:32:00,0,881,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.9,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426874",2020-04-22 10:33:00,0,885,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.3,-2.91627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426875",2020-04-22 10:34:00,0,888,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.7,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426876",2020-04-22 10:35:00,0,891,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.7,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426877",2020-04-22 10:36:00,0,896,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.4,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426878",2020-04-22 10:37:00,0,902,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,26.5,16.6,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426879",2020-04-22 10:38:00,0,904,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.1,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426880",2020-04-22 10:39:00,0,910,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,15.6,-3.40578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426881",2020-04-22 10:40:00,0,914,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.1,-3.41586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426882",2020-04-22 10:41:00,0,915,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.1,-3.39633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426883",2020-04-22 10:42:00,0,918,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.6,-3.37176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426884",2020-04-22 10:43:00,0,922,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.8,-3.3705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426885",2020-04-22 10:44:00,0,925,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.5,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426886",2020-04-22 10:45:00,0,930,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.8,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426887",2020-04-22 10:46:00,0,935,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.4,-3.41523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426888",2020-04-22 10:47:00,0,938,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.2,-3.44169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426889",2020-04-22 10:48:00,0,942,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.3,-3.46689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426890",2020-04-22 10:49:00,0,944,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.3,-3.48516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426891",2020-04-22 10:50:00,0,948,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.4,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426892",2020-04-22 10:51:00,0,952,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.8,-3.14055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426893",2020-04-22 10:52:00,0,955,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.7,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426894",2020-04-22 10:53:00,0,959,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.7,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426895",2020-04-22 10:54:00,0,964,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,15.8,-3.60171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426896",2020-04-22 10:55:00,0,965,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,15.9,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426897",2020-04-22 10:56:00,0,971,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.1,-3.6477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426898",2020-04-22 10:57:00,0,975,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.4,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426899",2020-04-22 10:58:00,0,980,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.5,-3.66975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426900",2020-04-22 10:59:00,0,981,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.8,-3.6729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426901",2020-04-22 11:00:00,0,987,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.3,-3.6981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426902",2020-04-22 11:01:00,0,989,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.3,-3.71007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426903",2020-04-22 11:02:00,0,991,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.4,-3.7107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426904",2020-04-22 11:03:00,0,996,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.6,-3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426905",2020-04-22 11:04:00,0,1001,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.4,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426906",2020-04-22 11:05:00,0,1004,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.6,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426907",2020-04-22 11:06:00,0,1007,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.2,-3.73275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426908",2020-04-22 11:07:00,0,1012,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.8,-3.80268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426909",2020-04-22 11:08:00,0,1015,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.5,-3.4902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426910",2020-04-22 11:09:00,0,1018,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.5,-3.48012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426911",2020-04-22 11:10:00,0,1024,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.8,-3.52107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426912",2020-04-22 11:11:00,0,1027,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.1,-3.62691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426913",2020-04-22 11:12:00,0,1029,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.7,-3.82977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426914",2020-04-22 11:13:00,0,1033,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,18.2,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426915",2020-04-22 11:14:00,0,1037,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,18.5,-3.84489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426916",2020-04-22 11:15:00,0,1039,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,18.2,-3.84552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426917",2020-04-22 11:16:00,0,1040,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,18.6,-3.87009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426918",2020-04-22 11:17:00,0,1041,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,18.7,-3.86379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426919",2020-04-22 11:18:00,0,1046,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,18.5,-3.88836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426920",2020-04-22 11:19:00,0,1051,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,18.4,-3.8997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426921",2020-04-22 11:20:00,0,1052,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.7,-3.90222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426922",2020-04-22 11:21:00,0,1057,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.3,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426923",2020-04-22 11:22:00,0,1060,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.3,-3.99483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426924",2020-04-22 11:23:00,0,1062,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.2,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426925",2020-04-22 11:24:00,0,1064,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17,-3.70566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426926",2020-04-22 11:25:00,0,1069,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.1,-3.69243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426927",2020-04-22 11:26:00,0,1071,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.7,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426928",2020-04-22 11:27:00,0,1073,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.9,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426929",2020-04-22 11:28:00,0,1076,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.8,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426930",2020-04-22 11:29:00,0,1082,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.7,-4.05153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426931",2020-04-22 11:30:00,0,1083,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.9,-4.03326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426932",2020-04-22 11:31:00,0,1086,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,18,-4.05783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426933",2020-04-22 11:32:00,0,1089,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.6,-4.0194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426934",2020-04-22 11:33:00,0,1092,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.4,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426935",2020-04-22 11:34:00,0,1095,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.6,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426936",2020-04-22 11:35:00,0,1098,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.6,-3.93624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426937",2020-04-22 11:36:00,0,1099,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.1,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426938",2020-04-22 11:37:00,0,1102,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.3,-4.06539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426939",2020-04-22 11:38:00,0,1106,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,16.9,-4.0824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426940",2020-04-22 11:39:00,0,1109,0,22,23,22,22,22,22,22,0,0,26.5,25,25.5,27.5,24,25.5,27,17.3,-4.06476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426941",2020-04-22 11:40:00,0,1111,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,16.8,-3.6792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426942",2020-04-22 11:41:00,0,1112,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,17.4,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426943",2020-04-22 11:42:00,0,1117,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,17.5,-3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426944",2020-04-22 11:43:00,0,1120,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,16.6,-3.75228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426945",2020-04-22 11:44:00,0,1122,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,16.3,-4.04019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426946",2020-04-22 11:45:00,0,1126,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,17.6,-4.01499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426947",2020-04-22 11:46:00,0,1125,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,17.8,-3.98664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426948",2020-04-22 11:47:00,0,1131,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,18,-3.95703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426949",2020-04-22 11:48:00,0,1137,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,18.2,-3.9186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426950",2020-04-22 11:49:00,0,1136,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,18.2,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426951",2020-04-22 11:50:00,0,1139,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,18.4,-3.82914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426952",2020-04-22 11:51:00,0,1140,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,17.9,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426953",2020-04-22 11:52:00,0,1142,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,17.5,-4.29093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426954",2020-04-22 11:53:00,0,1147,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,17.7,-4.30668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426955",2020-04-22 11:54:00,0,1151,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,18,-4.31676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426956",2020-04-22 11:55:00,0,1153,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,17.7,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426957",2020-04-22 11:56:00,0,1154,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,25.5,27,17.8,-3.97026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426958",2020-04-22 11:57:00,0,1158,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.3,-3.98349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426959",2020-04-22 11:58:00,0,1159,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.4,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426960",2020-04-22 11:59:00,0,1158,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.9,-4.15044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426961",2020-04-22 12:00:00,0,1162,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.6,-4.39803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426962",2020-04-22 12:01:00,0,1164,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.3,-4.42638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426963",2020-04-22 12:02:00,0,1169,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.9,-4.42323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426964",2020-04-22 12:03:00,0,1172,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.3,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426965",2020-04-22 12:04:00,0,1172,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18,-4.44969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426966",2020-04-22 12:05:00,0,1173,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.9,-4.46544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426967",2020-04-22 12:06:00,0,1174,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18,-4.5045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426968",2020-04-22 12:07:00,0,1177,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.6,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426969",2020-04-22 12:08:00,0,1181,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.9,-4.52844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426970",2020-04-22 12:09:00,0,1180,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.4,-4.55868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426971",2020-04-22 12:10:00,0,1185,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,16.8,-4.45914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426972",2020-04-22 12:11:00,0,1188,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.1,-4.24179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426973",2020-04-22 12:12:00,0,1188,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,16.8,-4.28652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426974",2020-04-22 12:13:00,0,1190,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.7,-4.36716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426975",2020-04-22 12:14:00,0,1191,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.6,-4.4226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426976",2020-04-22 12:15:00,0,1192,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.4,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426977",2020-04-22 12:16:00,0,1198,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.9,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426978",2020-04-22 12:17:00,0,1200,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.3,-4.69602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426979",2020-04-22 12:18:00,0,1199,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.8,-4.71555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426980",2020-04-22 12:19:00,0,1202,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19,-4.71996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426981",2020-04-22 12:20:00,0,1204,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.3,-4.75272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426982",2020-04-22 12:21:00,0,1204,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.8,-4.75902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426983",2020-04-22 12:22:00,0,1206,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.6,-4.77729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426984",2020-04-22 12:23:00,0,1208,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.3,-4.78989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426985",2020-04-22 12:24:00,0,1211,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.3,-4.79745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426986",2020-04-22 12:25:00,0,1214,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.8,-4.47489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426987",2020-04-22 12:26:00,0,1216,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.7,-4.41693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426988",2020-04-22 12:27:00,0,1213,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.9,-4.45221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426989",2020-04-22 12:28:00,0,1216,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.9,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426990",2020-04-22 12:29:00,0,1219,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.7,-4.61853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426991",2020-04-22 12:30:00,0,1217,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.1,-4.77918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426992",2020-04-22 12:31:00,0,1221,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.9,-4.78863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426993",2020-04-22 12:32:00,0,1223,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,17.5,-4.79556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426994",2020-04-22 12:33:00,0,1222,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.3,-4.79808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426995",2020-04-22 12:34:00,0,1226,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.3,-4.77666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426996",2020-04-22 12:35:00,0,1226,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.7,-4.77855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426997",2020-04-22 12:36:00,0,1227,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.2,-4.788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426998",2020-04-22 12:37:00,0,1230,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.4,-4.82139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"426999",2020-04-22 12:38:00,0,1230,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.7,-4.78989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427000",2020-04-22 12:39:00,0,1233,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.9,-4.78674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427001",2020-04-22 12:40:00,0,1234,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.8,-4.41063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427002",2020-04-22 12:41:00,0,1235,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.2,-4.43079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427003",2020-04-22 12:42:00,0,1237,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.9,-4.47993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427004",2020-04-22 12:43:00,0,1239,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,18.8,-4.55049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427005",2020-04-22 12:44:00,0,1237,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.5,-4.81572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427006",2020-04-22 12:45:00,0,1241,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.8,-4.80753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427007",2020-04-22 12:46:00,0,1240,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.3,-4.80816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427008",2020-04-22 12:47:00,0,1246,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.8,-4.8006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427009",2020-04-22 12:48:00,0,1247,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.3,-4.75839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427010",2020-04-22 12:49:00,0,1247,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.3,-4.74453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427011",2020-04-22 12:50:00,0,1247,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.7,-4.68909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427012",2020-04-22 12:51:00,0,1249,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.5,-4.67649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427013",2020-04-22 12:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.6,-4.72563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427014",2020-04-22 12:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.4,-4.71429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427015",2020-04-22 12:54:00,0,1250,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.5,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427016",2020-04-22 12:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.9,-4.32306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427017",2020-04-22 12:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.1,-4.37283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427018",2020-04-22 12:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,19.9,-4.45599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427019",2020-04-22 12:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.8,-4.7124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427020",2020-04-22 12:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20.8,-4.72563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427021",2020-04-22 13:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,25.5,27.5,24,26,27,20,-4.73193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427022",2020-04-22 13:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.6,-4.74516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427023",2020-04-22 13:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.1,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427024",2020-04-22 13:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.4,-4.76406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427025",2020-04-22 13:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.1,-4.77729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427026",2020-04-22 13:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19,-4.80249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427027",2020-04-22 13:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,18.9,-4.79619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427028",2020-04-22 13:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.4,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427029",2020-04-22 13:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.8,-4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427030",2020-04-22 13:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.3,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427031",2020-04-22 13:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.7,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427032",2020-04-22 13:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.8,-4.5801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427033",2020-04-22 13:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.8,-4.87053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427034",2020-04-22 13:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.1,-4.87746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427035",2020-04-22 13:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.1,-4.8951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427036",2020-04-22 13:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.5,-4.8888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427037",2020-04-22 13:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20,-4.87746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427038",2020-04-22 13:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.9,-4.94613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427039",2020-04-22 13:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19,-4.94046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427040",2020-04-22 13:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.7,-4.95306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427041",2020-04-22 13:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.3,-4.96818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427042",2020-04-22 13:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.2,-4.95306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427043",2020-04-22 13:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.2,-4.53726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427044",2020-04-22 13:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.1,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427045",2020-04-22 13:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.4,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427046",2020-04-22 13:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20,-4.69287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427047",2020-04-22 13:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.7,-4.97763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427048",2020-04-22 13:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.8,-4.95999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427049",2020-04-22 13:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20,-4.83714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427050",2020-04-22 13:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.1,-4.9896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427051",2020-04-22 13:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.9,-5.00283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427052",2020-04-22 13:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.2,-4.97259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427053",2020-04-22 13:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.5,-4.9833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427054",2020-04-22 13:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.7,-4.96629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427055",2020-04-22 13:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.3,-4.89636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427056",2020-04-22 13:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.7,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427057",2020-04-22 13:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.6,-4.59459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427058",2020-04-22 13:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.9,-4.58766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427059",2020-04-22 13:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20,-4.74579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427060",2020-04-22 13:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.9,-5.01543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427061",2020-04-22 13:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.3,-5.02173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427062",2020-04-22 13:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20,-5.01606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427063",2020-04-22 13:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.6,-5.01732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427064",2020-04-22 13:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.8,-5.00913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427065",2020-04-22 13:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.8,-5.00346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427066",2020-04-22 13:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.1,-4.97826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427067",2020-04-22 13:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.8,-4.96377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427068",2020-04-22 13:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.1,-4.95369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427069",2020-04-22 13:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.1,-4.57569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427070",2020-04-22 13:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.3,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427071",2020-04-22 13:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.6,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427072",2020-04-22 13:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.7,-4.6305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427073",2020-04-22 13:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.1,-4.6305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427074",2020-04-22 13:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.9,-4.92597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427075",2020-04-22 13:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.4,-4.92849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427076",2020-04-22 13:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.2,-4.92723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427077",2020-04-22 13:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.9,-4.91589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427078",2020-04-22 13:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.8,-4.94046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427079",2020-04-22 13:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.3,-4.91589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427080",2020-04-22 13:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.6,-4.91778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427081",2020-04-22 14:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,19.9,-4.91526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427082",2020-04-22 14:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.5,-4.56246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427083",2020-04-22 14:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.1,-4.49946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427084",2020-04-22 14:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.3,-4.49883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427085",2020-04-22 14:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.1,-4.55931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427086",2020-04-22 14:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21,-4.58766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427087",2020-04-22 14:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.6,-4.82769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427088",2020-04-22 14:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.9,-4.77666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427089",2020-04-22 14:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,22.1,-4.82643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427090",2020-04-22 14:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,22.4,-4.81824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427091",2020-04-22 14:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,22.2,-4.80249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427092",2020-04-22 14:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,22.2,-4.80186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427093",2020-04-22 14:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.8,-4.79619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427094",2020-04-22 14:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.8,-4.64184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427095",2020-04-22 14:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.6,-4.41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427096",2020-04-22 14:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.6,-4.39425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427097",2020-04-22 14:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.6,-4.42323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427098",2020-04-22 14:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.6,-4.48623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427099",2020-04-22 14:18:00,0,1248,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.7,-4.76595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427100",2020-04-22 14:19:00,0,1247,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.5,-4.74579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427101",2020-04-22 14:20:00,0,1247,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,22.3,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427102",2020-04-22 14:21:00,0,1246,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,22.4,-4.75713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427103",2020-04-22 14:22:00,0,1240,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.6,-4.67586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427104",2020-04-22 14:23:00,0,1240,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,22.1,-4.71996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427105",2020-04-22 14:24:00,0,1238,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.8,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
