"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"427106",2020-04-22 14:25:00,0,1242,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.8,-4.73067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427107",2020-04-22 14:26:00,0,1238,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.8,-4.2966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427108",2020-04-22 14:27:00,0,1237,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.4,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427109",2020-04-22 14:28:00,0,1237,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.9,-4.35393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427110",2020-04-22 14:29:00,0,1236,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.7,-4.43331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427111",2020-04-22 14:30:00,0,1233,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.7,-4.48749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427112",2020-04-22 14:31:00,0,1234,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.6,-4.75398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427113",2020-04-22 14:32:00,0,1235,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.5,-4.76091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427114",2020-04-22 14:33:00,0,1232,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.7,-4.75776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427115",2020-04-22 14:34:00,0,1232,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.5,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427116",2020-04-22 14:35:00,0,1231,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,20.9,-4.73256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427117",2020-04-22 14:36:00,0,1223,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24,26,27,21.5,-4.70106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427118",2020-04-22 14:37:00,0,1223,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,21.5,-4.58829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427119",2020-04-22 14:38:00,0,1223,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,21.5,-4.61286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427120",2020-04-22 14:39:00,0,1219,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,21.7,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427121",2020-04-22 14:40:00,0,1210,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,21.8,-4.2525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427122",2020-04-22 14:41:00,0,1216,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,20.8,-4.32873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427123",2020-04-22 14:42:00,0,1221,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,21.1,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427124",2020-04-22 14:43:00,0,1220,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,21.1,-4.71996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427125",2020-04-22 14:44:00,0,1218,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,20.6,-4.73886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427126",2020-04-22 14:45:00,0,1222,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,20.3,-4.73823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427127",2020-04-22 14:46:00,0,1216,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,20.1,-4.7313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427128",2020-04-22 14:47:00,0,1211,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,20.1,-4.72563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427129",2020-04-22 14:48:00,0,1208,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,20.7,-4.67019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427130",2020-04-22 14:49:00,0,1209,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,21.3,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427131",2020-04-22 14:50:00,0,1205,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,21,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427132",2020-04-22 14:51:00,0,1205,0,22,23,22,22,22,22,22,0,0,26.5,25.5,26,27.5,24.5,26,27,20.7,-4.22289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427133",2020-04-22 14:52:00,0,1202,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.9,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427134",2020-04-22 14:53:00,0,1200,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.5,-4.24494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427135",2020-04-22 14:54:00,0,1196,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.7,-4.30353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427136",2020-04-22 14:55:00,0,1196,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.5,-4.59963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427137",2020-04-22 14:56:00,0,1192,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.4,-4.58262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427138",2020-04-22 14:57:00,0,1192,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.3,-4.59459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427139",2020-04-22 14:58:00,0,1194,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,21,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427140",2020-04-22 14:59:00,0,1191,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.9,-4.59963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427141",2020-04-22 15:00:00,0,1188,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.7,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427142",2020-04-22 15:01:00,0,1186,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.3,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427143",2020-04-22 15:02:00,0,1184,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.4,-4.57317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427144",2020-04-22 15:03:00,0,1180,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.6,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427145",2020-04-22 15:04:00,0,1175,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.7,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427146",2020-04-22 15:05:00,0,1177,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,21,-4.10319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427147",2020-04-22 15:06:00,0,1170,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,21.1,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427148",2020-04-22 15:07:00,0,1164,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,21.7,-4.06476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427149",2020-04-22 15:08:00,0,1166,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,22.1,-4.18068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427150",2020-04-22 15:09:00,0,1169,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.9,-4.48119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427151",2020-04-22 15:10:00,0,1166,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27,20.4,-4.48497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427152",2020-04-22 15:11:00,0,1164,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,20.4,-4.4667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427153",2020-04-22 15:12:00,0,1159,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,20.9,-4.44276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427154",2020-04-22 15:13:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21,-4.43079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427155",2020-04-22 15:14:00,0,1150,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.2,-4.44339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427156",2020-04-22 15:15:00,0,1156,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.3,-4.45599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427157",2020-04-22 15:16:00,0,1150,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.3,-4.3029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427158",2020-04-22 15:17:00,0,1147,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,20.8,-4.04586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427159",2020-04-22 15:18:00,0,1144,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,20.8,-4.02129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427160",2020-04-22 15:19:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,20.7,-4.05909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427161",2020-04-22 15:20:00,0,1138,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21,-4.12398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427162",2020-04-22 15:21:00,0,1140,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,20.9,-4.41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427163",2020-04-22 15:22:00,0,1137,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.2,-4.34196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427164",2020-04-22 15:23:00,0,1133,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.1,-4.3785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427165",2020-04-22 15:24:00,0,1131,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.1,-4.34259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427166",2020-04-22 15:25:00,0,1126,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.5,-4.34826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427167",2020-04-22 15:26:00,0,1123,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.5,-4.32369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427168",2020-04-22 15:27:00,0,1121,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.5,-4.30479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427169",2020-04-22 15:28:00,0,1116,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21,-4.30668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427170",2020-04-22 15:29:00,0,1113,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.1,-4.08681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427171",2020-04-22 15:30:00,0,1108,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.6,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427172",2020-04-22 15:31:00,0,1108,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.6,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427173",2020-04-22 15:32:00,0,1105,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.3,-3.90789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427174",2020-04-22 15:33:00,0,1106,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.2,-3.9564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427175",2020-04-22 15:34:00,0,1103,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.3,-4.19832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427176",2020-04-22 15:35:00,0,1101,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.5,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427177",2020-04-22 15:36:00,0,1096,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.5,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427178",2020-04-22 15:37:00,0,1096,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.9,-4.14855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427179",2020-04-22 15:38:00,0,1090,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,21.9,-4.12713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427180",2020-04-22 15:39:00,0,1084,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.3,-4.08429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427181",2020-04-22 15:40:00,0,1083,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.5,-4.09689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427182",2020-04-22 15:41:00,0,1076,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.3,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427183",2020-04-22 15:42:00,0,1076,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.1,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427184",2020-04-22 15:43:00,0,1073,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22,-3.63762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427185",2020-04-22 15:44:00,0,1067,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.4,-3.63006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427186",2020-04-22 15:45:00,0,1067,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.4,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427187",2020-04-22 15:46:00,0,1063,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.5,-3.68046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427188",2020-04-22 15:47:00,0,1060,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.6,-3.72456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427189",2020-04-22 15:48:00,0,1058,0,22,23,22,22,22,22,22,0,0,27,25.5,26,27.5,24.5,26,27.5,22.5,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427190",2020-04-22 15:49:00,0,1053,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26,27.5,22.3,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427191",2020-04-22 15:50:00,0,1051,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26,27.5,22.3,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427192",2020-04-22 15:51:00,0,1046,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26,27.5,22,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427193",2020-04-22 15:52:00,0,1044,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26,27.5,22.3,-3.94065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427194",2020-04-22 15:53:00,0,1038,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26,27.5,22.4,-3.88269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427195",2020-04-22 15:54:00,0,1033,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26,27.5,22.9,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427196",2020-04-22 15:55:00,0,1032,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26,27.5,22.6,-3.85056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427197",2020-04-22 15:56:00,0,1028,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26,27.5,22.9,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427198",2020-04-22 15:57:00,0,1023,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26,27.5,22.8,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427199",2020-04-22 15:58:00,0,1023,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26,27.5,22.5,-3.40326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427200",2020-04-22 15:59:00,0,1019,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,22.3,-3.44169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427201",2020-04-22 16:00:00,0,1017,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,22.4,-3.13299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427202",2020-04-22 16:01:00,0,1012,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,22.4,-3.50784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427203",2020-04-22 16:02:00,0,1010,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,21.8,-3.55068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427204",2020-04-22 16:03:00,0,1011,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,22,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427205",2020-04-22 16:04:00,0,1004,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,21.7,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427206",2020-04-22 16:05:00,0,999,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,21.7,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427207",2020-04-22 16:06:00,0,993,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,21.9,-3.54501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427208",2020-04-22 16:07:00,0,986,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,21.6,-3.52926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427209",2020-04-22 16:08:00,0,980,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,21.9,-3.49776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427210",2020-04-22 16:09:00,0,980,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,27.5,22.6,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427211",2020-04-22 16:10:00,0,974,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,22.8,-3.41649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427212",2020-04-22 16:11:00,0,972,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,22.7,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427213",2020-04-22 16:12:00,0,969,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,22.8,-3.0681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427214",2020-04-22 16:13:00,0,966,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,23.1,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427215",2020-04-22 16:14:00,0,963,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,22.7,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427216",2020-04-22 16:15:00,0,958,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,22.3,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427217",2020-04-22 16:16:00,0,953,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,22.2,-3.42279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427218",2020-04-22 16:17:00,0,950,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,22.2,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427219",2020-04-22 16:18:00,0,949,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,22.1,-3.39885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427220",2020-04-22 16:19:00,0,943,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,21.8,-3.37806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427221",2020-04-22 16:20:00,0,935,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,21.9,-3.35412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427222",2020-04-22 16:21:00,0,935,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,27.5,24.5,26.5,28,22.2,-3.35349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427223",2020-04-22 16:22:00,0,936,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.7,-3.34845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427224",2020-04-22 16:23:00,0,931,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.5,-3.33081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427225",2020-04-22 16:24:00,0,933,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.2,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427226",2020-04-22 16:25:00,0,926,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,21.7,-2.93454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427227",2020-04-22 16:26:00,0,925,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,21.7,-2.89989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427228",2020-04-22 16:27:00,0,919,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.2,-2.9106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427229",2020-04-22 16:28:00,0,913,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.5,-2.93202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427230",2020-04-22 16:29:00,0,907,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.3,-3.21426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427231",2020-04-22 16:30:00,0,901,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.3,-3.20607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427232",2020-04-22 16:31:00,0,898,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.7,-3.18339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427233",2020-04-22 16:32:00,0,894,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.4,-3.18213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427234",2020-04-22 16:33:00,0,890,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22,-3.18843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427235",2020-04-22 16:34:00,0,885,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,21.9,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427236",2020-04-22 16:35:00,0,884,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427237",2020-04-22 16:36:00,0,880,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.4,-3.12039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427238",2020-04-22 16:37:00,0,876,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,24.5,26.5,28,22.2,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427239",2020-04-22 16:38:00,0,875,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28,22.4,-3.11283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427240",2020-04-22 16:39:00,0,867,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28,22.3,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427241",2020-04-22 16:40:00,0,865,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28,22.4,-2.66679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427242",2020-04-22 16:41:00,0,859,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28,22.5,-2.7027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427243",2020-04-22 16:42:00,0,853,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28,22.4,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427244",2020-04-22 16:43:00,0,848,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28,22.3,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427245",2020-04-22 16:44:00,0,845,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28,22.6,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427246",2020-04-22 16:45:00,0,840,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,22.8,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427247",2020-04-22 16:46:00,0,834,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,22.9,-2.95407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427248",2020-04-22 16:47:00,0,831,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,22.7,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427249",2020-04-22 16:48:00,0,826,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,22.8,-2.9106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427250",2020-04-22 16:49:00,0,822,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,22.7,-2.89989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427251",2020-04-22 16:50:00,0,818,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,22.4,-2.89359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427252",2020-04-22 16:51:00,0,812,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,22.6,-2.85579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427253",2020-04-22 16:52:00,0,808,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,23.1,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427254",2020-04-22 16:53:00,0,803,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,22.8,-2.69829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427255",2020-04-22 16:54:00,0,799,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,23.2,-2.41416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427256",2020-04-22 16:55:00,0,795,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,22.8,-2.4003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427257",2020-04-22 16:56:00,0,788,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,26.5,28.5,22.8,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427258",2020-04-22 16:57:00,0,787,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,22.9,-2.4885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427259",2020-04-22 16:58:00,0,781,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,22.6,-2.71719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427260",2020-04-22 16:59:00,0,774,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,22.5,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427261",2020-04-22 17:00:00,0,771,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,22.5,-2.6838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427262",2020-04-22 17:01:00,0,767,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,22.7,-2.646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427263",2020-04-22 17:02:00,0,765,0,22,23,22,22,22,22,22,0,0,27,25.5,26.5,28,25,27,28.5,22.9,-2.62647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427264",2020-04-22 17:03:00,0,759,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,28.5,22.1,-2.58111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427265",2020-04-22 17:04:00,0,755,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,28.5,22,-2.51244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427266",2020-04-22 17:05:00,0,752,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,28.5,22,-2.48724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427267",2020-04-22 17:06:00,0,746,0,22,23,22,22,22,22,22,0,0,27,26,26.5,28,25,27,28.5,22.2,-2.42739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427268",2020-04-22 17:07:00,0,740,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,28.5,22.2,-2.40471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427269",2020-04-22 17:08:00,0,734,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,28.5,22.1,-2.31903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427270",2020-04-22 17:09:00,0,734,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,28.5,22.3,-2.06199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427271",2020-04-22 17:10:00,0,731,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,28.5,22.5,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427272",2020-04-22 17:11:00,0,723,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,28.5,22.7,-2.01474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427273",2020-04-22 17:12:00,0,720,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.5,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427274",2020-04-22 17:13:00,0,715,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.4,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427275",2020-04-22 17:14:00,0,712,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.3,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427276",2020-04-22 17:15:00,0,702,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.3,-2.23965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427277",2020-04-22 17:16:00,0,697,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.3,-2.20248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427278",2020-04-22 17:17:00,0,695,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.3,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427279",2020-04-22 17:18:00,0,690,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.3,-2.14263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427280",2020-04-22 17:19:00,0,685,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.3,-2.10609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427281",2020-04-22 17:20:00,0,681,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.3,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427282",2020-04-22 17:21:00,0,676,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.2,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427283",2020-04-22 17:22:00,0,672,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.9,-2.02293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427284",2020-04-22 17:23:00,0,664,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,23.6,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427285",2020-04-22 17:24:00,0,659,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,23.1,-1.68525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427286",2020-04-22 17:25:00,0,657,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.7,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427287",2020-04-22 17:26:00,0,654,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.3,-1.75203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427288",2020-04-22 17:27:00,0,648,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,21.9,-1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427289",2020-04-22 17:28:00,0,644,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22,-1.97631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427290",2020-04-22 17:29:00,0,641,0,22,23,22,22,22,22,22,0,0,27,26,27,28,25,27,29,22.2,-1.93725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427291",2020-04-22 17:30:00,0,637,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,29,22.1,-1.88874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427292",2020-04-22 17:31:00,0,628,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,29,22.2,-1.85661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427293",2020-04-22 17:32:00,0,624,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,29,22.3,-1.80369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427294",2020-04-22 17:33:00,0,618,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,29,22.3,-1.76778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427295",2020-04-22 17:34:00,0,611,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,29,22.5,-1.7325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427296",2020-04-22 17:35:00,0,610,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,29,22,-1.70856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427297",2020-04-22 17:36:00,0,607,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27,29,22.1,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427298",2020-04-22 17:37:00,0,602,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27.5,29,22.1,-1.67076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427299",2020-04-22 17:38:00,0,597,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27.5,29,22.4,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427300",2020-04-22 17:39:00,0,594,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25,27.5,29,22.3,-1.42254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427301",2020-04-22 17:40:00,0,589,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25.5,27.5,29,22.2,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427302",2020-04-22 17:41:00,0,587,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25.5,27.5,29,22.3,-1.43136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427303",2020-04-22 17:42:00,0,578,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25.5,27.5,29,22.5,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427304",2020-04-22 17:43:00,0,574,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25.5,27.5,29,22.8,-1.7325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427305",2020-04-22 17:44:00,0,572,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25.5,27.5,29.5,22.6,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427306",2020-04-22 17:45:00,0,566,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25.5,27.5,29.5,22.3,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427307",2020-04-22 17:46:00,0,563,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28,25.5,27.5,29.5,22.1,-1.68462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427308",2020-04-22 17:47:00,0,558,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,22,-1.66509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427309",2020-04-22 17:48:00,0,553,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,21.9,-1.64556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427310",2020-04-22 17:49:00,0,547,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,22,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427311",2020-04-22 17:50:00,0,545,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,21.8,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427312",2020-04-22 17:51:00,0,540,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,22,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427313",2020-04-22 17:52:00,0,535,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,22.2,-1.57059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427314",2020-04-22 17:53:00,0,530,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,22.3,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427315",2020-04-22 17:54:00,0,528,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,22.2,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427316",2020-04-22 17:55:00,0,520,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,21.8,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427317",2020-04-22 17:56:00,0,514,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,21.9,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427318",2020-04-22 17:57:00,0,510,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,21.8,-1.16235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427319",2020-04-22 17:58:00,0,507,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,21.9,-1.19322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427320",2020-04-22 17:59:00,0,500,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,21.7,-1.44459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427321",2020-04-22 18:00:00,0,398,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,22,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427322",2020-04-22 18:01:00,0,309,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,22.2,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427323",2020-04-22 18:02:00,0,289,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25.5,27.5,29.5,22.3,-1.38285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427324",2020-04-22 18:03:00,0,188,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25.5,27.5,29.5,22.3,-1.35828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427325",2020-04-22 18:04:00,0,79,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25.5,27.5,29.5,22.2,-1.34505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427326",2020-04-22 18:05:00,0,69,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25.5,27.5,29.5,21.9,-1.30788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427327",2020-04-22 18:06:00,0,70,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25.5,27.5,29.5,21.8,-1.30977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427328",2020-04-22 18:07:00,0,69,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25.5,27.5,29.5,22,-1.28205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427329",2020-04-22 18:08:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25.5,27.5,29.5,21.7,-1.27449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427330",2020-04-22 18:09:00,0,69,0,22,23,22,22,22,22,22,0,0,27.5,26,27.5,28.5,25.5,27.5,29.5,21.6,-1.25118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427331",2020-04-22 18:10:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,29.5,21.6,-0.92232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427332",2020-04-22 18:11:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,30,21.6,-0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427333",2020-04-22 18:12:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,27.5,30,21.6,-0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427334",2020-04-22 18:13:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,30,21.6,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427335",2020-04-22 18:14:00,0,69,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,30,21.6,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427336",2020-04-22 18:15:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,30,21.7,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427337",2020-04-22 18:16:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,30,21.9,-1.07667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427338",2020-04-22 18:17:00,0,68,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,30,21.7,-1.0584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427339",2020-04-22 18:18:00,0,121,0,22,23,22,22,22,22,22,0,0,27.5,26.5,27.5,28.5,25.5,28,30,21.5,-1.03761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427340",2020-04-22 18:19:00,0,321,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.7,-1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427341",2020-04-22 18:20:00,0,404,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427342",2020-04-22 18:21:00,0,402,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-0.96768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427343",2020-04-22 18:22:00,0,397,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.7,-0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427344",2020-04-22 18:23:00,0,393,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.7,-0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427345",2020-04-22 18:24:00,0,389,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.7,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427346",2020-04-22 18:25:00,0,384,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.7,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427347",2020-04-22 18:26:00,0,382,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.7,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427348",2020-04-22 18:27:00,0,376,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.7,-0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427349",2020-04-22 18:28:00,0,371,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427350",2020-04-22 18:29:00,0,368,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427351",2020-04-22 18:30:00,0,363,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427352",2020-04-22 18:31:00,0,359,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427353",2020-04-22 18:32:00,0,354,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427354",2020-04-22 18:33:00,0,351,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427355",2020-04-22 18:34:00,0,347,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427356",2020-04-22 18:35:00,0,344,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427357",2020-04-22 18:36:00,0,340,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30,21.8,-0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427358",2020-04-22 18:37:00,0,336,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30.5,21.8,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427359",2020-04-22 18:38:00,0,332,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30.5,21.8,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427360",2020-04-22 18:39:00,0,327,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30.5,21.8,-0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427361",2020-04-22 18:40:00,0,323,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30.5,21.9,-0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427362",2020-04-22 18:41:00,0,320,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30.5,21.9,-0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427363",2020-04-22 18:42:00,0,317,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,25.5,28,30.5,21.9,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427364",2020-04-22 18:43:00,0,311,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,28,30.5,21.9,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427365",2020-04-22 18:44:00,0,306,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28.5,26,28,30.5,21.9,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427366",2020-04-22 18:45:00,0,302,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,26,28,30.5,22,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427367",2020-04-22 18:46:00,0,298,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,26,28,30.5,22,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427368",2020-04-22 18:47:00,0,294,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,26,28,30.5,22,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427369",2020-04-22 18:48:00,0,289,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,26,28,30.5,22,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427370",2020-04-22 18:49:00,0,285,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,26,28.5,30.5,22,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427371",2020-04-22 18:50:00,0,281,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,26,28.5,30.5,22,-0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427372",2020-04-22 18:51:00,0,278,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,26,28.5,30.5,22.1,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427373",2020-04-22 18:52:00,0,274,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,26,28.5,30.5,22.2,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427374",2020-04-22 18:53:00,0,271,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,26,28.5,30.5,22.4,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427375",2020-04-22 18:54:00,0,266,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.4,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427376",2020-04-22 18:55:00,0,261,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.6,-0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427377",2020-04-22 18:56:00,0,256,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.6,-0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427378",2020-04-22 18:57:00,0,251,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.6,-0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427379",2020-04-22 18:58:00,0,247,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.5,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427380",2020-04-22 18:59:00,0,244,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.5,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427381",2020-04-22 19:00:00,0,240,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.5,0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427382",2020-04-22 19:01:00,0,235,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.5,0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427383",2020-04-22 19:02:00,0,232,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.5,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427384",2020-04-22 19:03:00,0,228,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.5,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427385",2020-04-22 19:04:00,0,224,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.5,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427386",2020-04-22 19:05:00,0,222,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.6,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427387",2020-04-22 19:06:00,0,219,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.6,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427388",2020-04-22 19:07:00,0,216,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.6,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427389",2020-04-22 19:08:00,0,211,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,30.5,22.6,-0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427390",2020-04-22 19:09:00,0,208,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,31,22.6,-0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427391",2020-04-22 19:10:00,0,203,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,31,22.6,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427392",2020-04-22 19:11:00,0,199,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,26,28.5,31,22.6,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427393",2020-04-22 19:12:00,0,195,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28.5,31,22.6,-0.10962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427394",2020-04-22 19:13:00,0,191,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28.5,31,22.7,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427395",2020-04-22 19:14:00,0,189,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28.5,31,22.6,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427396",2020-04-22 19:15:00,0,185,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28.5,31,22.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427397",2020-04-22 19:16:00,0,181,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28.5,31,22.7,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427398",2020-04-22 19:17:00,0,177,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29,26,28.5,31,22.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427399",2020-04-22 19:18:00,0,175,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.5,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427400",2020-04-22 19:19:00,0,172,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.4,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427401",2020-04-22 19:20:00,0,168,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.3,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427402",2020-04-22 19:21:00,0,164,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.3,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427403",2020-04-22 19:22:00,0,161,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.2,0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427404",2020-04-22 19:23:00,0,157,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.2,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427405",2020-04-22 19:24:00,0,153,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.3,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427406",2020-04-22 19:25:00,0,149,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.3,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427407",2020-04-22 19:26:00,0,145,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.3,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427408",2020-04-22 19:27:00,0,142,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.2,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427409",2020-04-22 19:28:00,0,139,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,28.5,31,22.2,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427410",2020-04-22 19:29:00,0,136,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22.2,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427411",2020-04-22 19:30:00,0,131,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22.2,0.08568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427412",2020-04-22 19:31:00,0,130,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22.2,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427413",2020-04-22 19:32:00,0,127,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22.1,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427414",2020-04-22 19:33:00,0,124,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427415",2020-04-22 19:34:00,0,120,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427416",2020-04-22 19:35:00,0,116,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427417",2020-04-22 19:36:00,0,113,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22.1,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427418",2020-04-22 19:37:00,0,111,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22.1,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427419",2020-04-22 19:38:00,0,107,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22.1,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427420",2020-04-22 19:39:00,0,104,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427421",2020-04-22 19:40:00,0,98,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,22,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427422",2020-04-22 19:41:00,0,96,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,21.9,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427423",2020-04-22 19:42:00,0,90,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,21.9,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427424",2020-04-22 19:43:00,0,75,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,21.8,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427425",2020-04-22 19:44:00,0,59,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,21.7,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427426",2020-04-22 19:45:00,0,47,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,21.5,0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427427",2020-04-22 19:46:00,0,38,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,21.3,0.23562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427428",2020-04-22 19:47:00,0,37,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,21.1,0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427429",2020-04-22 19:48:00,0,36,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,20.9,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427430",2020-04-22 19:49:00,0,35,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26,29,31,20.7,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427431",2020-04-22 19:50:00,0,34,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.7,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427432",2020-04-22 19:51:00,0,34,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.7,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
