"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"427433",2020-04-22 19:52:00,0,32,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.6,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427434",2020-04-22 19:53:00,0,32,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427435",2020-04-22 19:54:00,0,32,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427436",2020-04-22 19:55:00,0,31,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427437",2020-04-22 19:56:00,0,31,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427438",2020-04-22 19:57:00,0,29,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427439",2020-04-22 19:58:00,0,29,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427440",2020-04-22 19:59:00,0,29,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.3,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427441",2020-04-22 20:00:00,0,29,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427442",2020-04-22 20:01:00,0,30,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.2,0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427443",2020-04-22 20:02:00,0,28,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.2,0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427444",2020-04-22 20:03:00,0,27,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20.1,0.37485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427445",2020-04-22 20:04:00,0,25,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427446",2020-04-22 20:05:00,0,25,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,20,0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427447",2020-04-22 20:06:00,0,23,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,19.9,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427448",2020-04-22 20:07:00,0,22,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,19.9,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427449",2020-04-22 20:08:00,0,23,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29,26.5,29,31,19.8,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427450",2020-04-22 20:09:00,0,23,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,31,19.8,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427451",2020-04-22 20:10:00,0,23,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,31,19.8,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427452",2020-04-22 20:11:00,0,23,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,31,19.7,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427453",2020-04-22 20:12:00,0,20,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427454",2020-04-22 20:13:00,0,19,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427455",2020-04-22 20:14:00,0,18,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427456",2020-04-22 20:15:00,0,19,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.6,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427457",2020-04-22 20:16:00,0,18,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.6,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427458",2020-04-22 20:17:00,0,18,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.6,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427459",2020-04-22 20:18:00,0,16,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.6,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427460",2020-04-22 20:19:00,0,16,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427461",2020-04-22 20:20:00,0,16,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427462",2020-04-22 20:21:00,0,15,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427463",2020-04-22 20:22:00,0,16,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,29,30.5,19.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427464",2020-04-22 20:23:00,0,15,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19.4,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427465",2020-04-22 20:24:00,0,15,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19.4,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427466",2020-04-22 20:25:00,0,14,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19.3,0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427467",2020-04-22 20:26:00,0,13,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19.4,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427468",2020-04-22 20:27:00,0,12,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427469",2020-04-22 20:28:00,0,12,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427470",2020-04-22 20:29:00,0,11,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19.4,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427471",2020-04-22 20:30:00,0,11,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427472",2020-04-22 20:31:00,0,11,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19.1,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427473",2020-04-22 20:32:00,0,10,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427474",2020-04-22 20:33:00,0,9,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30.5,19,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427475",2020-04-22 20:34:00,0,10,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,19,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427476",2020-04-22 20:35:00,0,9,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,19,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427477",2020-04-22 20:36:00,0,9,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427478",2020-04-22 20:37:00,0,8,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427479",2020-04-22 20:38:00,0,8,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427480",2020-04-22 20:39:00,0,7,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.8,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427481",2020-04-22 20:40:00,0,7,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.7,0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427482",2020-04-22 20:41:00,0,7,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.7,0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427483",2020-04-22 20:42:00,0,5,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.6,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427484",2020-04-22 20:43:00,0,7,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.6,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427485",2020-04-22 20:44:00,0,8,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427486",2020-04-22 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.5,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427487",2020-04-22 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427488",2020-04-22 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427489",2020-04-22 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427490",2020-04-22 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427491",2020-04-22 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.5,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427492",2020-04-22 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427493",2020-04-22 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427494",2020-04-22 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427495",2020-04-22 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427496",2020-04-22 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427497",2020-04-22 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.2,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427498",2020-04-22 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427499",2020-04-22 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.2,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427500",2020-04-22 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.1,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427501",2020-04-22 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.1,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427502",2020-04-22 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.1,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427503",2020-04-22 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427504",2020-04-22 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18.1,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427505",2020-04-22 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427506",2020-04-22 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427507",2020-04-22 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427508",2020-04-22 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427509",2020-04-22 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427510",2020-04-22 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427511",2020-04-22 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427512",2020-04-22 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.9,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427513",2020-04-22 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,18,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427514",2020-04-22 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427515",2020-04-22 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427516",2020-04-22 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427517",2020-04-22 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427518",2020-04-22 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.7,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427519",2020-04-22 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.8,0.85995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427520",2020-04-22 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.8,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427521",2020-04-22 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.6,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427522",2020-04-22 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.6,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427523",2020-04-22 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,30,17.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427524",2020-04-22 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.5,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427525",2020-04-22 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427526",2020-04-22 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427527",2020-04-22 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427528",2020-04-22 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.5,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427529",2020-04-22 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427530",2020-04-22 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427531",2020-04-22 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427532",2020-04-22 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427533",2020-04-22 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427534",2020-04-22 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427535",2020-04-22 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427536",2020-04-22 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427537",2020-04-22 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427538",2020-04-22 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.2,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427539",2020-04-22 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.2,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427540",2020-04-22 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.2,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427541",2020-04-22 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.3,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427542",2020-04-22 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.2,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427543",2020-04-22 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427544",2020-04-22 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427545",2020-04-22 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427546",2020-04-22 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427547",2020-04-22 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.9,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427548",2020-04-22 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427549",2020-04-22 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427550",2020-04-22 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427551",2020-04-22 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.9,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427552",2020-04-22 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427553",2020-04-22 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427554",2020-04-22 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,17,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427555",2020-04-22 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427556",2020-04-22 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427557",2020-04-22 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427558",2020-04-22 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427559",2020-04-22 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427560",2020-04-22 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.8,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427561",2020-04-22 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.7,0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427562",2020-04-22 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.7,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427563",2020-04-22 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.6,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427564",2020-04-22 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26.5,28.5,29.5,16.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427565",2020-04-22 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427566",2020-04-22 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427567",2020-04-22 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.3,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427568",2020-04-22 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427569",2020-04-22 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427570",2020-04-22 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.3,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427571",2020-04-22 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427572",2020-04-22 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427573",2020-04-22 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427574",2020-04-22 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427575",2020-04-22 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427576",2020-04-22 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427577",2020-04-22 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427578",2020-04-22 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427579",2020-04-22 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,15.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427580",2020-04-22 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427581",2020-04-22 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.1,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427582",2020-04-22 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,16.1,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427583",2020-04-22 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,15.9,0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427584",2020-04-22 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28.5,29.5,15.9,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427585",2020-04-22 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,16.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427586",2020-04-22 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,16,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427587",2020-04-22 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,16,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427588",2020-04-22 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,15.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427589",2020-04-22 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,15.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427590",2020-04-22 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,15.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427591",2020-04-22 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,16,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427592",2020-04-22 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,16.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427593",2020-04-22 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,16.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427594",2020-04-22 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,16.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427595",2020-04-22 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,27,28,29,26,28,29.5,16.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427596",2020-04-22 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,16,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427597",2020-04-22 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,16.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427598",2020-04-22 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,15.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427599",2020-04-22 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,15.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427600",2020-04-22 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,16.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427601",2020-04-22 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,16.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427602",2020-04-22 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,16,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427603",2020-04-22 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,15.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427604",2020-04-22 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,15.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427605",2020-04-22 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,15.5,0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427606",2020-04-22 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,15.5,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427607",2020-04-22 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,15.5,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427608",2020-04-22 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,15.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427609",2020-04-22 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29.5,15.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427610",2020-04-22 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427611",2020-04-22 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427612",2020-04-22 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427613",2020-04-22 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427614",2020-04-22 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427615",2020-04-22 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427616",2020-04-22 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.4,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427617",2020-04-22 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427618",2020-04-22 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427619",2020-04-22 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427620",2020-04-22 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,29,26,28,29,15.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427621",2020-04-22 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427622",2020-04-22 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427623",2020-04-22 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427624",2020-04-22 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427625",2020-04-22 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427626",2020-04-22 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427627",2020-04-22 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427628",2020-04-22 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427629",2020-04-22 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.2,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427630",2020-04-22 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427631",2020-04-22 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.1,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427632",2020-04-22 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427633",2020-04-22 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427634",2020-04-22 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427635",2020-04-22 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427636",2020-04-22 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427637",2020-04-22 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427638",2020-04-22 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427639",2020-04-22 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427640",2020-04-22 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427641",2020-04-22 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427642",2020-04-22 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.1,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427643",2020-04-22 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427644",2020-04-22 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427645",2020-04-22 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.5,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427646",2020-04-22 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427647",2020-04-22 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.5,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427648",2020-04-22 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427649",2020-04-22 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427650",2020-04-22 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427651",2020-04-22 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.2,0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427652",2020-04-22 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.3,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427653",2020-04-22 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427654",2020-04-22 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.3,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427655",2020-04-22 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427656",2020-04-22 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427657",2020-04-22 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427658",2020-04-22 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427659",2020-04-22 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427660",2020-04-22 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427661",2020-04-22 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427662",2020-04-22 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427663",2020-04-22 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427664",2020-04-22 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427665",2020-04-22 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427666",2020-04-22 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427667",2020-04-22 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427668",2020-04-22 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427669",2020-04-22 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427670",2020-04-22 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427671",2020-04-22 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427672",2020-04-22 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427673",2020-04-22 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427674",2020-04-22 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427675",2020-04-22 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427676",2020-04-22 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.4,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427677",2020-04-22 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,28,28.5,26,28,29,15.5,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427678",2020-04-22 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,27.5,28.5,26,28,29,15.5,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427679",2020-04-22 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,27.5,28.5,26,28,29,15.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427680",2020-04-22 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,27.5,28.5,26,28,29,15.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427681",2020-04-23 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,27.5,28.5,26,28,29,15.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427682",2020-04-23 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,27.5,28.5,26,28,29,15.2,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427683",2020-04-23 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,27.5,28.5,26,28,29,15.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427684",2020-04-23 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,27.5,28.5,26,28,29,15,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427685",2020-04-23 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,27.5,28.5,26,28,29,14.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427686",2020-04-23 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,27.5,28.5,26,28,29,14.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427687",2020-04-23 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,29,26.5,27.5,28.5,26,28,29,14.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427688",2020-04-23 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,14.5,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427689",2020-04-23 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,14.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427690",2020-04-23 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,14.3,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427691",2020-04-23 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,14.2,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427692",2020-04-23 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,14.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427693",2020-04-23 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,14.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427694",2020-04-23 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,14.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427695",2020-04-23 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427696",2020-04-23 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427697",2020-04-23 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427698",2020-04-23 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.6,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427699",2020-04-23 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.7,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427700",2020-04-23 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.6,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427701",2020-04-23 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.6,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427702",2020-04-23 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427703",2020-04-23 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427704",2020-04-23 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427705",2020-04-23 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.6,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427706",2020-04-23 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427707",2020-04-23 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427708",2020-04-23 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427709",2020-04-23 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427710",2020-04-23 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427711",2020-04-23 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,29,13.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427712",2020-04-23 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,13.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427713",2020-04-23 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,13.1,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427714",2020-04-23 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,13.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427715",2020-04-23 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,13.1,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427716",2020-04-23 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,13.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427717",2020-04-23 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427718",2020-04-23 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427719",2020-04-23 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,13,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427720",2020-04-23 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427721",2020-04-23 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427722",2020-04-23 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427723",2020-04-23 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427724",2020-04-23 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.9,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427725",2020-04-23 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,13,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427726",2020-04-23 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.9,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427727",2020-04-23 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427728",2020-04-23 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427729",2020-04-23 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427730",2020-04-23 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427731",2020-04-23 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427732",2020-04-23 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427733",2020-04-23 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427734",2020-04-23 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.7,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427735",2020-04-23 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427736",2020-04-23 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427737",2020-04-23 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427738",2020-04-23 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427739",2020-04-23 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427740",2020-04-23 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427741",2020-04-23 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427742",2020-04-23 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.4,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427743",2020-04-23 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427744",2020-04-23 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427745",2020-04-23 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.4,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427746",2020-04-23 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427747",2020-04-23 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427748",2020-04-23 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.3,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427749",2020-04-23 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427750",2020-04-23 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427751",2020-04-23 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.2,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427752",2020-04-23 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427753",2020-04-23 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.1,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427754",2020-04-23 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427755",2020-04-23 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427756",2020-04-23 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427757",2020-04-23 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427758",2020-04-23 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427759",2020-04-23 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.2,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427760",2020-04-23 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427761",2020-04-23 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427762",2020-04-23 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,12,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427763",2020-04-23 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427764",2020-04-23 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427765",2020-04-23 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427766",2020-04-23 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427767",2020-04-23 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.8,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427768",2020-04-23 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427769",2020-04-23 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
