"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"427770",2020-04-23 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427771",2020-04-23 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427772",2020-04-23 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427773",2020-04-23 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427774",2020-04-23 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427775",2020-04-23 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427776",2020-04-23 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.7,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427777",2020-04-23 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.8,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427778",2020-04-23 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.9,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427779",2020-04-23 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427780",2020-04-23 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427781",2020-04-23 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427782",2020-04-23 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427783",2020-04-23 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427784",2020-04-23 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427785",2020-04-23 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427786",2020-04-23 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28.5,26,28,28.5,11.4,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427787",2020-04-23 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427788",2020-04-23 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427789",2020-04-23 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427790",2020-04-23 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427791",2020-04-23 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427792",2020-04-23 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427793",2020-04-23 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427794",2020-04-23 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427795",2020-04-23 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427796",2020-04-23 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427797",2020-04-23 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427798",2020-04-23 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.6,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427799",2020-04-23 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427800",2020-04-23 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427801",2020-04-23 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427802",2020-04-23 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427803",2020-04-23 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.4,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427804",2020-04-23 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.3,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427805",2020-04-23 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427806",2020-04-23 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427807",2020-04-23 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427808",2020-04-23 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427809",2020-04-23 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427810",2020-04-23 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427811",2020-04-23 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427812",2020-04-23 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427813",2020-04-23 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427814",2020-04-23 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427815",2020-04-23 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,11,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427816",2020-04-23 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,10.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427817",2020-04-23 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,10.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427818",2020-04-23 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,10.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427819",2020-04-23 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28.5,10.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427820",2020-04-23 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427821",2020-04-23 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427822",2020-04-23 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427823",2020-04-23 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.8,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427824",2020-04-23 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427825",2020-04-23 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427826",2020-04-23 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427827",2020-04-23 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427828",2020-04-23 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427829",2020-04-23 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.7,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427830",2020-04-23 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427831",2020-04-23 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.6,0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427832",2020-04-23 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.6,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427833",2020-04-23 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427834",2020-04-23 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.4,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427835",2020-04-23 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427836",2020-04-23 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.4,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427837",2020-04-23 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427838",2020-04-23 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427839",2020-04-23 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427840",2020-04-23 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427841",2020-04-23 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427842",2020-04-23 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.1,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427843",2020-04-23 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427844",2020-04-23 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427845",2020-04-23 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427846",2020-04-23 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427847",2020-04-23 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427848",2020-04-23 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.2,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427849",2020-04-23 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427850",2020-04-23 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427851",2020-04-23 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427852",2020-04-23 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427853",2020-04-23 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427854",2020-04-23 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427855",2020-04-23 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427856",2020-04-23 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427857",2020-04-23 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427858",2020-04-23 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10.2,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427859",2020-04-23 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28.5,26.5,27.5,28,26,27.5,28,10,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427860",2020-04-23 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,28,10,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427861",2020-04-23 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,28,10,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427862",2020-04-23 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,28,10,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427863",2020-04-23 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,26,27.5,28,10,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427864",2020-04-23 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.1,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427865",2020-04-23 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427866",2020-04-23 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427867",2020-04-23 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427868",2020-04-23 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427869",2020-04-23 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,28,25.5,27.5,28,10.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427870",2020-04-23 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,28,10.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427871",2020-04-23 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27.5,28,25.5,27.5,28,10.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427872",2020-04-23 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427873",2020-04-23 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10.1,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427874",2020-04-23 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427875",2020-04-23 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427876",2020-04-23 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427877",2020-04-23 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427878",2020-04-23 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427879",2020-04-23 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427880",2020-04-23 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427881",2020-04-23 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427882",2020-04-23 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427883",2020-04-23 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427884",2020-04-23 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10.1,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427885",2020-04-23 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427886",2020-04-23 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427887",2020-04-23 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427888",2020-04-23 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427889",2020-04-23 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427890",2020-04-23 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427891",2020-04-23 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427892",2020-04-23 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427893",2020-04-23 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427894",2020-04-23 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427895",2020-04-23 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427896",2020-04-23 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427897",2020-04-23 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427898",2020-04-23 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427899",2020-04-23 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427900",2020-04-23 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427901",2020-04-23 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427902",2020-04-23 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427903",2020-04-23 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427904",2020-04-23 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427905",2020-04-23 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427906",2020-04-23 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427907",2020-04-23 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427908",2020-04-23 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427909",2020-04-23 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427910",2020-04-23 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427911",2020-04-23 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427912",2020-04-23 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427913",2020-04-23 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427914",2020-04-23 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427915",2020-04-23 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427916",2020-04-23 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427917",2020-04-23 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427918",2020-04-23 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427919",2020-04-23 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427920",2020-04-23 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427921",2020-04-23 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427922",2020-04-23 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.9,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427923",2020-04-23 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.8,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427924",2020-04-23 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427925",2020-04-23 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427926",2020-04-23 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427927",2020-04-23 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427928",2020-04-23 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427929",2020-04-23 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427930",2020-04-23 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427931",2020-04-23 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427932",2020-04-23 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427933",2020-04-23 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427934",2020-04-23 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427935",2020-04-23 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427936",2020-04-23 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.5,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427937",2020-04-23 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.4,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427938",2020-04-23 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427939",2020-04-23 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427940",2020-04-23 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427941",2020-04-23 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427942",2020-04-23 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427943",2020-04-23 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427944",2020-04-23 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,28,9.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427945",2020-04-23 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427946",2020-04-23 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427947",2020-04-23 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27.5,27.5,9.3,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427948",2020-04-23 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27,27.5,9.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427949",2020-04-23 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27,27.5,9.4,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427950",2020-04-23 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27,27.5,9.4,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427951",2020-04-23 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,28,25.5,27,27.5,9.3,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427952",2020-04-23 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427953",2020-04-23 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.3,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427954",2020-04-23 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427955",2020-04-23 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427956",2020-04-23 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427957",2020-04-23 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427958",2020-04-23 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427959",2020-04-23 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427960",2020-04-23 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427961",2020-04-23 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427962",2020-04-23 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427963",2020-04-23 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427964",2020-04-23 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427965",2020-04-23 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427966",2020-04-23 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427967",2020-04-23 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427968",2020-04-23 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427969",2020-04-23 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427970",2020-04-23 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427971",2020-04-23 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427972",2020-04-23 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427973",2020-04-23 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427974",2020-04-23 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427975",2020-04-23 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427976",2020-04-23 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427977",2020-04-23 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427978",2020-04-23 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427979",2020-04-23 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9,0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427980",2020-04-23 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427981",2020-04-23 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427982",2020-04-23 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427983",2020-04-23 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427984",2020-04-23 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427985",2020-04-23 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427986",2020-04-23 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9.1,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427987",2020-04-23 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427988",2020-04-23 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427989",2020-04-23 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427990",2020-04-23 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427991",2020-04-23 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427992",2020-04-23 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.9,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427993",2020-04-23 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427994",2020-04-23 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.9,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427995",2020-04-23 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,9,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427996",2020-04-23 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427997",2020-04-23 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.8,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427998",2020-04-23 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"427999",2020-04-23 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428000",2020-04-23 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428001",2020-04-23 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428002",2020-04-23 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428003",2020-04-23 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428004",2020-04-23 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428005",2020-04-23 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428006",2020-04-23 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428007",2020-04-23 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428008",2020-04-23 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428009",2020-04-23 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428010",2020-04-23 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.6,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428011",2020-04-23 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428012",2020-04-23 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428013",2020-04-23 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.4,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428014",2020-04-23 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428015",2020-04-23 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428016",2020-04-23 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428017",2020-04-23 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428018",2020-04-23 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428019",2020-04-23 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428020",2020-04-23 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428021",2020-04-23 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428022",2020-04-23 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428023",2020-04-23 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428024",2020-04-23 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428025",2020-04-23 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428026",2020-04-23 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428027",2020-04-23 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428028",2020-04-23 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.4,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428029",2020-04-23 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.5,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428030",2020-04-23 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428031",2020-04-23 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.4,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428032",2020-04-23 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428033",2020-04-23 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428034",2020-04-23 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428035",2020-04-23 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428036",2020-04-23 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428037",2020-04-23 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428038",2020-04-23 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428039",2020-04-23 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428040",2020-04-23 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428041",2020-04-23 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.4,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428042",2020-04-23 06:01:00,0,9,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428043",2020-04-23 06:02:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26,27,27.5,25.5,27,27.5,8.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428044",2020-04-23 06:03:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26,26.5,27.5,25.5,27,27.5,8.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428045",2020-04-23 06:04:00,0,6,0,22,23,22,22,22,22,22,0,0,28,26,26.5,27.5,25.5,27,27.5,8.1,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428046",2020-04-23 06:05:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26,26.5,27.5,25.5,27,27.5,8.3,0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428047",2020-04-23 06:06:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26,26.5,27.5,25.5,27,27.5,8.4,0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428048",2020-04-23 06:07:00,0,8,0,22,23,22,22,22,22,22,0,0,28,26,26.5,27.5,25.5,27,27.5,8.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428049",2020-04-23 06:08:00,0,10,0,22,23,22,22,22,22,22,0,0,28,26,26.5,27.5,25.5,27,27.5,8.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428050",2020-04-23 06:09:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,8.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428051",2020-04-23 06:10:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,8.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428052",2020-04-23 06:11:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,8.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428053",2020-04-23 06:12:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,8.4,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428054",2020-04-23 06:13:00,0,10,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,8.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428055",2020-04-23 06:14:00,0,11,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,8.5,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428056",2020-04-23 06:15:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,8.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428057",2020-04-23 06:16:00,0,12,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,7.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428058",2020-04-23 06:17:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428059",2020-04-23 06:18:00,0,14,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428060",2020-04-23 06:19:00,0,13,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,7.9,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428061",2020-04-23 06:20:00,0,15,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27.5,8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428062",2020-04-23 06:21:00,0,15,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,7.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428063",2020-04-23 06:22:00,0,15,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.2,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428064",2020-04-23 06:23:00,0,15,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.2,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428065",2020-04-23 06:24:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428066",2020-04-23 06:25:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.4,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428067",2020-04-23 06:26:00,0,16,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.4,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428068",2020-04-23 06:27:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.5,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428069",2020-04-23 06:28:00,0,17,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.7,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428070",2020-04-23 06:29:00,0,18,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428071",2020-04-23 06:30:00,0,20,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.5,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428072",2020-04-23 06:31:00,0,20,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.6,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428073",2020-04-23 06:32:00,0,21,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428074",2020-04-23 06:33:00,0,24,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.6,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428075",2020-04-23 06:34:00,0,24,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428076",2020-04-23 06:35:00,0,26,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.6,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428077",2020-04-23 06:36:00,0,28,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25.5,27,27,8.6,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428078",2020-04-23 06:37:00,0,29,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,8.6,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428079",2020-04-23 06:38:00,0,30,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,8.6,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428080",2020-04-23 06:39:00,0,30,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,8.6,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428081",2020-04-23 06:40:00,0,33,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,8.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428082",2020-04-23 06:41:00,0,33,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,8.7,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428083",2020-04-23 06:42:00,0,35,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,8.8,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428084",2020-04-23 06:43:00,0,38,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,8.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428085",2020-04-23 06:44:00,0,38,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,8.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428086",2020-04-23 06:45:00,0,40,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428087",2020-04-23 06:46:00,0,41,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428088",2020-04-23 06:47:00,0,43,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428089",2020-04-23 06:48:00,0,46,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428090",2020-04-23 06:49:00,0,47,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428091",2020-04-23 06:50:00,0,48,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428092",2020-04-23 06:51:00,0,52,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428093",2020-04-23 06:52:00,0,54,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428094",2020-04-23 06:53:00,0,60,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428095",2020-04-23 06:54:00,0,59,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428096",2020-04-23 06:55:00,0,61,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428097",2020-04-23 06:56:00,0,63,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428098",2020-04-23 06:57:00,0,65,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428099",2020-04-23 06:58:00,0,67,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428100",2020-04-23 06:59:00,0,69,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.3,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428101",2020-04-23 07:00:00,0,71,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.4,0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428102",2020-04-23 07:01:00,0,74,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,9.6,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428103",2020-04-23 07:02:00,0,75,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,10,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428104",2020-04-23 07:03:00,0,77,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,10.2,0.18018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
