"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"428105",2020-04-23 07:04:00,0,79,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,10.6,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428106",2020-04-23 07:05:00,0,81,0,22,23,22,22,22,22,22,0,0,27.5,26,26.5,27.5,25,27,27,10.9,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428107",2020-04-23 07:06:00,0,84,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428108",2020-04-23 07:07:00,0,87,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428109",2020-04-23 07:08:00,0,90,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428110",2020-04-23 07:09:00,0,92,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428111",2020-04-23 07:10:00,0,96,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.7,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428112",2020-04-23 07:11:00,0,97,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.6,0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428113",2020-04-23 07:12:00,0,100,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.4,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428114",2020-04-23 07:13:00,0,103,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.2,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428115",2020-04-23 07:14:00,0,106,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.1,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428116",2020-04-23 07:15:00,0,109,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11,0.12285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428117",2020-04-23 07:16:00,0,112,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.1,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428118",2020-04-23 07:17:00,0,115,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.2,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428119",2020-04-23 07:18:00,0,118,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.4,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428120",2020-04-23 07:19:00,0,120,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.6,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428121",2020-04-23 07:20:00,0,124,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.8,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428122",2020-04-23 07:21:00,0,126,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,12.1,0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428123",2020-04-23 07:22:00,0,128,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,12.2,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428124",2020-04-23 07:23:00,0,132,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,12.1,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428125",2020-04-23 07:24:00,0,134,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,27.5,25,27,27.5,11.9,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428126",2020-04-23 07:25:00,0,138,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.7,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428127",2020-04-23 07:26:00,0,141,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.6,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428128",2020-04-23 07:27:00,0,144,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.5,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428129",2020-04-23 07:28:00,0,146,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.6,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428130",2020-04-23 07:29:00,0,148,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.6,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428131",2020-04-23 07:30:00,0,152,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.7,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428132",2020-04-23 07:31:00,0,155,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.7,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428133",2020-04-23 07:32:00,0,159,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.7,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428134",2020-04-23 07:33:00,0,162,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.6,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428135",2020-04-23 07:34:00,0,167,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.6,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428136",2020-04-23 07:35:00,0,171,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.6,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428137",2020-04-23 07:36:00,0,173,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.7,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428138",2020-04-23 07:37:00,0,176,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.8,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428139",2020-04-23 07:38:00,0,180,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.9,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428140",2020-04-23 07:39:00,0,183,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,11.9,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428141",2020-04-23 07:40:00,0,188,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,12.1,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428142",2020-04-23 07:41:00,0,191,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,12.2,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428143",2020-04-23 07:42:00,0,193,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,12.3,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428144",2020-04-23 07:43:00,0,197,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,12.4,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428145",2020-04-23 07:44:00,0,200,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,12.6,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428146",2020-04-23 07:45:00,0,204,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,12.6,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428147",2020-04-23 07:46:00,0,208,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,12.6,-0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428148",2020-04-23 07:47:00,0,211,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,12.5,-0.28728,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"428149",2020-04-23 07:48:00,0,215,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,12.5,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428150",2020-04-23 07:49:00,0,217,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,12.6,-0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428151",2020-04-23 07:50:00,0,222,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,12.7,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428152",2020-04-23 07:51:00,0,224,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13,-0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428153",2020-04-23 07:52:00,0,226,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13.2,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428154",2020-04-23 07:53:00,0,230,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13.5,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428155",2020-04-23 07:54:00,0,235,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13.6,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428156",2020-04-23 07:55:00,0,238,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13.7,-0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428157",2020-04-23 07:56:00,NA,242,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13.7,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428158",2020-04-23 07:57:00,0,245,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13.7,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428159",2020-04-23 07:58:00,0,250,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13.7,-0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428160",2020-04-23 07:59:00,0,252,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13.7,-0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428161",2020-04-23 08:00:00,0,257,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13.7,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428162",2020-04-23 08:01:00,0,260,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,27,27.5,13.8,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428163",2020-04-23 08:02:00,0,263,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.8,-0.00693002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428164",2020-04-23 08:03:00,0,267,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.8,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428165",2020-04-23 08:04:00,0,273,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.8,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428166",2020-04-23 08:05:00,0,275,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.8,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428167",2020-04-23 08:06:00,0,280,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.6,-0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428168",2020-04-23 08:07:00,0,283,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.6,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428169",2020-04-23 08:08:00,0,289,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.7,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428170",2020-04-23 08:09:00,0,291,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.6,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428171",2020-04-23 08:10:00,0,294,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.5,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428172",2020-04-23 08:11:00,0,299,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.5,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428173",2020-04-23 08:12:00,0,301,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.4,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428174",2020-04-23 08:13:00,0,305,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.3,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428175",2020-04-23 08:14:00,0,308,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.3,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428176",2020-04-23 08:15:00,0,315,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.2,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428177",2020-04-23 08:16:00,0,318,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.2,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428178",2020-04-23 08:17:00,0,321,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.2,-0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428179",2020-04-23 08:18:00,0,326,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.4,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428180",2020-04-23 08:19:00,0,329,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.4,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428181",2020-04-23 08:20:00,0,334,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.5,-0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428182",2020-04-23 08:21:00,0,338,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.5,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428183",2020-04-23 08:22:00,0,342,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.6,-0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428184",2020-04-23 08:23:00,0,347,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.5,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428185",2020-04-23 08:24:00,0,351,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.5,-0.91728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428186",2020-04-23 08:25:00,0,353,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.5,-0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428187",2020-04-23 08:26:00,0,358,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.4,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428188",2020-04-23 08:27:00,0,363,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.4,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428189",2020-04-23 08:28:00,0,367,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.5,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428190",2020-04-23 08:29:00,0,369,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.6,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428191",2020-04-23 08:30:00,0,376,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,13.9,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428192",2020-04-23 08:31:00,0,381,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,14.3,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428193",2020-04-23 08:32:00,0,385,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,14.7,-1.11132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428194",2020-04-23 08:33:00,0,387,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,14.7,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428195",2020-04-23 08:34:00,0,393,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,14.9,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428196",2020-04-23 08:35:00,0,398,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,14.7,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428197",2020-04-23 08:36:00,0,401,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,14.5,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428198",2020-04-23 08:37:00,0,406,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28,25,26.5,27.5,16.3,-1.2033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428199",2020-04-23 08:38:00,0,410,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.6,-1.21968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428200",2020-04-23 08:39:00,0,416,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.1,-1.23228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428201",2020-04-23 08:40:00,0,418,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,14.7,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428202",2020-04-23 08:41:00,0,424,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.2,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428203",2020-04-23 08:42:00,0,425,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.7,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428204",2020-04-23 08:43:00,0,430,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.7,-1.31544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428205",2020-04-23 08:44:00,0,433,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.9,-1.34253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428206",2020-04-23 08:45:00,0,438,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428207",2020-04-23 08:46:00,0,443,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,13.9,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428208",2020-04-23 08:47:00,0,447,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,14.4,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428209",2020-04-23 08:48:00,0,449,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.6,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428210",2020-04-23 08:49:00,0,456,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,16.3,-1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428211",2020-04-23 08:50:00,0,461,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,14.8,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428212",2020-04-23 08:51:00,0,465,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,14.7,-1.34442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428213",2020-04-23 08:52:00,0,468,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,14.9,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428214",2020-04-23 08:53:00,0,471,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.3,-1.5498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428215",2020-04-23 08:54:00,0,477,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,14.8,-1.56429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428216",2020-04-23 08:55:00,0,484,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,14.9,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428217",2020-04-23 08:56:00,0,487,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.3,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428218",2020-04-23 08:57:00,0,490,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.6,-1.638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428219",2020-04-23 08:58:00,0,495,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,16.5,-1.65816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428220",2020-04-23 08:59:00,0,499,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,16.4,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428221",2020-04-23 09:00:00,0,503,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,16.3,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428222",2020-04-23 09:01:00,0,511,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.2,-1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428223",2020-04-23 09:02:00,0,514,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,14.7,-1.71675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428224",2020-04-23 09:03:00,0,517,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,14.7,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428225",2020-04-23 09:04:00,0,522,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,16.2,-1.7514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428226",2020-04-23 09:05:00,0,526,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,17.1,-1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428227",2020-04-23 09:06:00,0,NA,NA,22,23,22,22,22,22,22,NA,NA,27.5,25.5,26.5,28.5,25,26.5,27.5,NA,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428228",2020-04-23 09:07:00,0,531,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,17.4,-1.77093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428229",2020-04-23 09:08:00,0,533,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,17,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428230",2020-04-23 09:09:00,0,537,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,16.7,-1.80936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428231",2020-04-23 09:10:00,0,543,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,16,-1.49562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428232",2020-04-23 09:11:00,0,547,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15.8,-1.49499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428233",2020-04-23 09:12:00,0,552,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,14.7,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428234",2020-04-23 09:13:00,0,556,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,15,-1.59642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428235",2020-04-23 09:14:00,0,560,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,16,-1.87362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428236",2020-04-23 09:15:00,0,562,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,27.5,17.1,-1.86543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428237",2020-04-23 09:16:00,0,566,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.4,-1.85346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428238",2020-04-23 09:17:00,0,570,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.4,-1.86669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428239",2020-04-23 09:18:00,0,574,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.7,-1.90323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428240",2020-04-23 09:19:00,0,579,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.7,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428241",2020-04-23 09:20:00,0,584,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.7,-1.89252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428242",2020-04-23 09:21:00,0,588,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.7,-2.02923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428243",2020-04-23 09:22:00,0,593,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428244",2020-04-23 09:23:00,0,597,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.3,-2.05065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428245",2020-04-23 09:24:00,0,602,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.9,-2.08152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428246",2020-04-23 09:25:00,0,607,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.4,-2.1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428247",2020-04-23 09:26:00,0,610,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.5,-2.12688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428248",2020-04-23 09:27:00,0,615,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.9,-2.13696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428249",2020-04-23 09:28:00,0,621,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17,-2.08215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428250",2020-04-23 09:29:00,0,624,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,15.6,-1.86354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428251",2020-04-23 09:30:00,0,626,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,15.8,-1.91646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428252",2020-04-23 09:31:00,0,632,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,15.2,-1.95993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428253",2020-04-23 09:32:00,0,633,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,15.5,-2.08152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428254",2020-04-23 09:33:00,0,639,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16,-2.24721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428255",2020-04-23 09:34:00,0,642,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16,-2.27493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428256",2020-04-23 09:35:00,0,650,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,15.4,-2.28879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428257",2020-04-23 09:36:00,0,652,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.7,-2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428258",2020-04-23 09:37:00,0,656,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.1,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428259",2020-04-23 09:38:00,0,663,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.9,-2.37699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428260",2020-04-23 09:39:00,0,666,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.8,-2.40408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428261",2020-04-23 09:40:00,0,671,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,15.4,-2.42235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428262",2020-04-23 09:41:00,0,673,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,15.1,-2.44881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428263",2020-04-23 09:42:00,0,677,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,15.5,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428264",2020-04-23 09:43:00,0,682,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,15.4,-2.51118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428265",2020-04-23 09:44:00,0,688,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.6,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428266",2020-04-23 09:45:00,0,690,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.7,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428267",2020-04-23 09:46:00,0,694,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.8,-2.5137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428268",2020-04-23 09:47:00,0,699,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.3,-2.54268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428269",2020-04-23 09:48:00,0,704,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.5,-2.24658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428270",2020-04-23 09:49:00,0,710,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.8,-2.23398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428271",2020-04-23 09:50:00,0,714,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.5,-2.25162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428272",2020-04-23 09:51:00,0,716,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.1,-2.42991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428273",2020-04-23 09:52:00,0,722,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.4,-2.48031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428274",2020-04-23 09:53:00,0,725,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18,-2.6208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428275",2020-04-23 09:54:00,0,728,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.9,-2.63844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428276",2020-04-23 09:55:00,0,734,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.1,-2.64159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428277",2020-04-23 09:56:00,0,739,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428278",2020-04-23 09:57:00,0,743,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.6,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428279",2020-04-23 09:58:00,0,744,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.3,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428280",2020-04-23 09:59:00,0,747,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.9,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428281",2020-04-23 10:00:00,0,755,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.3,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428282",2020-04-23 10:01:00,0,757,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.1,-2.80476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428283",2020-04-23 10:02:00,0,762,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.1,-2.81736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428284",2020-04-23 10:03:00,0,767,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.2,-2.84067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428285",2020-04-23 10:04:00,0,769,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.4,-2.8476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428286",2020-04-23 10:05:00,0,774,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.7,-2.84382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428287",2020-04-23 10:06:00,0,778,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.5,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428288",2020-04-23 10:07:00,0,783,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.1,-2.5515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428289",2020-04-23 10:08:00,0,786,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.2,-2.54646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428290",2020-04-23 10:09:00,0,789,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.4,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428291",2020-04-23 10:10:00,0,792,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.8,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428292",2020-04-23 10:11:00,0,799,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.1,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428293",2020-04-23 10:12:00,0,800,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.7,-2.94525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428294",2020-04-23 10:13:00,0,808,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18,-2.94966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428295",2020-04-23 10:14:00,0,809,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.4,-2.95029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428296",2020-04-23 10:15:00,0,815,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.1,-2.97549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428297",2020-04-23 10:16:00,0,819,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.6,-3.0051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428298",2020-04-23 10:17:00,0,823,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,15.9,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428299",2020-04-23 10:18:00,0,829,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.4,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428300",2020-04-23 10:19:00,0,830,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.9,-3.04479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428301",2020-04-23 10:20:00,0,838,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.2,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428302",2020-04-23 10:21:00,0,842,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.3,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428303",2020-04-23 10:22:00,0,843,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.6,-3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428304",2020-04-23 10:23:00,0,847,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.7,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428305",2020-04-23 10:24:00,0,850,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.4,-2.70774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428306",2020-04-23 10:25:00,0,854,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.4,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428307",2020-04-23 10:26:00,0,858,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.4,-2.77074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428308",2020-04-23 10:27:00,0,857,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.9,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428309",2020-04-23 10:28:00,0,866,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.5,-2.9673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428310",2020-04-23 10:29:00,0,868,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.6,-3.12669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428311",2020-04-23 10:30:00,0,874,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.1,-3.13425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428312",2020-04-23 10:31:00,0,879,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.1,-3.1374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428313",2020-04-23 10:32:00,0,883,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.9,-3.1752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428314",2020-04-23 10:33:00,0,885,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.6,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428315",2020-04-23 10:34:00,0,889,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20,-3.18213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428316",2020-04-23 10:35:00,0,893,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.4,-3.2004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428317",2020-04-23 10:36:00,0,899,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.2,-3.27789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428318",2020-04-23 10:37:00,0,900,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.6,-3.30939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428319",2020-04-23 10:38:00,0,908,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.9,-3.3453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428320",2020-04-23 10:39:00,0,909,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.5,-3.33396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428321",2020-04-23 10:40:00,0,912,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.1,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428322",2020-04-23 10:41:00,0,916,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.3,-2.43621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428323",2020-04-23 10:42:00,0,922,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19,-2.42991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428324",2020-04-23 10:43:00,0,924,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.7,-2.42739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428325",2020-04-23 10:44:00,0,930,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.8,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428326",2020-04-23 10:45:00,0,933,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.5,-2.68191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428327",2020-04-23 10:46:00,0,938,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.2,-2.70648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428328",2020-04-23 10:47:00,0.910775,940,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428329",2020-04-23 10:48:00,2.31018,941,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17,-2.79909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428330",2020-04-23 10:49:00,5.87827,946,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,16.2,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428331",2020-04-23 10:50:00,4.21973,950,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,17.8,-2.79909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428332",2020-04-23 10:51:00,2.59151,952,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.4,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428333",2020-04-23 10:52:00,1.67752,956,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.1,-2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428334",2020-04-23 10:53:00,1.31059,961,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,21.1,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428335",2020-04-23 10:54:00,1.02736,962,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.9,-2.86209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428336",2020-04-23 10:55:00,0.88233,970,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.7,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428337",2020-04-23 10:56:00,0.904746,974,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.7,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428338",2020-04-23 10:57:00,1.0222,977,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.4,-2.55087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428339",2020-04-23 10:58:00,1.0968,980,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.3,-2.56536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428340",2020-04-23 10:59:00,1.97651,984,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.2,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428341",2020-04-23 11:00:00,1.79467,988,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.7,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428342",2020-04-23 11:01:00,2.1731,991,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.1,-2.93706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428343",2020-04-23 11:02:00,2.38124,993,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.7,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428344",2020-04-23 11:03:00,2.74736,996,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.7,-2.96856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428345",2020-04-23 11:04:00,2.39885,1000,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.3,-2.9799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428346",2020-04-23 11:05:00,2.24174,1004,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.6,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428347",2020-04-23 11:06:00,2.21547,1006,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.9,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428348",2020-04-23 11:07:00,1.85655,1012,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.8,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428349",2020-04-23 11:08:00,1.77982,1016,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.5,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428350",2020-04-23 11:09:00,1.1296,1018,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.4,-3.06432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428351",2020-04-23 11:10:00,1.80152,1020,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.3,-3.08826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428352",2020-04-23 11:11:00,1.23558,1025,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.4,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428353",2020-04-23 11:12:00,1.05991,1029,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.6,-3.7863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428354",2020-04-23 11:13:00,0,1033,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,21.1,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428355",2020-04-23 11:14:00,0,1035,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,21.5,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428356",2020-04-23 11:15:00,0,1035,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,20.4,-3.47823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428357",2020-04-23 11:16:00,0,1041,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.8,-3.53619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428358",2020-04-23 11:17:00,0,1044,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,19.8,-3.81843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428359",2020-04-23 11:18:00,0,1046,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,26.5,28,18.4,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428360",2020-04-23 11:19:00,0,1049,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.1,-3.8556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428361",2020-04-23 11:20:00,0,1055,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.2,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428362",2020-04-23 11:21:00,0,1056,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.9,-3.8808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428363",2020-04-23 11:22:00,0,1059,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.5,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428364",2020-04-23 11:23:00,0,1060,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.9,-3.91293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428365",2020-04-23 11:24:00,0,1060,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.7,-3.93183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428366",2020-04-23 11:25:00,0,1068,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.6,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428367",2020-04-23 11:26:00,0,1070,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.4,-3.93939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428368",2020-04-23 11:27:00,0,1073,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,18.7,-3.95451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428369",2020-04-23 11:28:00,0,1079,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428370",2020-04-23 11:29:00,0,1083,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20,-3.63069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428371",2020-04-23 11:30:00,0,1079,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.4,-3.64959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428372",2020-04-23 11:31:00,0,1087,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.8,-3.6729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428373",2020-04-23 11:32:00,0,1092,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.1,-3.75417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428374",2020-04-23 11:33:00,0,1092,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.6,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428375",2020-04-23 11:34:00,0,1095,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.8,-3.91356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428376",2020-04-23 11:35:00,0,1098,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.4,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428377",2020-04-23 11:36:00,0,1104,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.8,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428378",2020-04-23 11:37:00,0,1108,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428379",2020-04-23 11:38:00,0,1109,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.2,-3.94632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428380",2020-04-23 11:39:00,0,1107,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.6,-3.92931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428381",2020-04-23 11:40:00,0,1110,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,19.9,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428382",2020-04-23 11:41:00,0,1115,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21,-3.93309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428383",2020-04-23 11:42:00,0,1118,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.1,-3.9249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428384",2020-04-23 11:43:00,0,1123,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.6,-3.67353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428385",2020-04-23 11:44:00,0,1124,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.4,-3.56769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428386",2020-04-23 11:45:00,0,1126,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.5,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428387",2020-04-23 11:46:00,0,1127,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.4,-3.62313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428388",2020-04-23 11:47:00,0,1132,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.9,-3.7107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428389",2020-04-23 11:48:00,0,1134,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.1,-3.82599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428390",2020-04-23 11:49:00,0,1140,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.5,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428391",2020-04-23 11:50:00,0,1139,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.8,-3.75606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428392",2020-04-23 11:51:00,0,1141,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.5,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428393",2020-04-23 11:52:00,0,1142,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.4,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428394",2020-04-23 11:53:00,0,1145,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.9,-4.10256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428395",2020-04-23 11:54:00,0,1151,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.6,-4.12209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428396",2020-04-23 11:55:00,0,1155,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.1,-4.15674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428397",2020-04-23 11:56:00,0,1155,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.6,-4.17123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428398",2020-04-23 11:57:00,0,1155,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.9,-4.18509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428399",2020-04-23 11:58:00,0,1157,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.8,-3.83166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428400",2020-04-23 11:59:00,0,1162,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.9,-3.83607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428401",2020-04-23 12:00:00,0,1162,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.1,-3.89529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428402",2020-04-23 12:01:00,0,1163,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.4,-3.95199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428403",2020-04-23 12:02:00,0,1168,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.9,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428404",2020-04-23 12:03:00,0,1168,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.4,-4.26636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428405",2020-04-23 12:04:00,0,1169,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.9,-4.27959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428406",2020-04-23 12:05:00,0,1172,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.3,-4.29093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428407",2020-04-23 12:06:00,0,1174,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.4,-4.25061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428408",2020-04-23 12:07:00,0,1174,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22,-4.31361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428409",2020-04-23 12:08:00,0,1176,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.3,-4.34007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428410",2020-04-23 12:09:00,0,1180,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.5,-4.36149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428411",2020-04-23 12:10:00,0,1188,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.3,-4.36212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428412",2020-04-23 12:11:00,0,1187,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.2,-4.3974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428413",2020-04-23 12:12:00,0,1190,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.5,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428414",2020-04-23 12:13:00,0,1188,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.4,-4.05909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428415",2020-04-23 12:14:00,0,1190,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.8,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428416",2020-04-23 12:15:00,0,1194,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,20.9,-4.20399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428417",2020-04-23 12:16:00,0,1193,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.2,-4.33062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428418",2020-04-23 12:17:00,0,1195,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,21.8,-4.52214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428419",2020-04-23 12:18:00,0,1200,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.2,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428420",2020-04-23 12:19:00,0,1202,0,22,23,22,22,22,22,22,0,0,27.5,25.5,26.5,28.5,25,27,28,22.6,-4.56183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428421",2020-04-23 12:20:00,0,1202,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.3,-4.56309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428422",2020-04-23 12:21:00,0,1202,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,21.5,-4.5045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428423",2020-04-23 12:22:00,0,1210,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,21.3,-4.56246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428424",2020-04-23 12:23:00,0,1210,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,21.5,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
