"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"428425",2020-04-23 12:24:00,0,1215,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.7,-4.54545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428426",2020-04-23 12:25:00,0,1214,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.3,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428427",2020-04-23 12:26:00,0,1212,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,21.5,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428428",2020-04-23 12:27:00,0,1219,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,21.1,-4.20777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428429",2020-04-23 12:28:00,0,1218,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,21.4,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428430",2020-04-23 12:29:00,0,1218,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22,-4.31676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428431",2020-04-23 12:30:00,0,1218,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,21.4,-4.60908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428432",2020-04-23 12:31:00,0,1221,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.5,-4.61286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428433",2020-04-23 12:32:00,0,1221,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.3,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428434",2020-04-23 12:33:00,0,1222,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.2,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428435",2020-04-23 12:34:00,0,1222,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.7,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428436",2020-04-23 12:35:00,0,1228,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.7,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428437",2020-04-23 12:36:00,0,1231,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23,-4.5549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428438",2020-04-23 12:37:00,0,1231,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.6,-4.61223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428439",2020-04-23 12:38:00,0,1231,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.8,-4.62042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428440",2020-04-23 12:39:00,0,1235,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,24,-4.24683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428441",2020-04-23 12:40:00,0,1235,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.4,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428442",2020-04-23 12:41:00,0,1234,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,24.2,-4.22226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428443",2020-04-23 12:42:00,0,1234,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,24,-4.28904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428444",2020-04-23 12:43:00,0,1235,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,24.4,-4.39929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428445",2020-04-23 12:44:00,0,1237,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.7,-4.58199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428446",2020-04-23 12:45:00,0,1237,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.6,-4.57569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428447",2020-04-23 12:46:00,0,1238,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.6,-4.60089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428448",2020-04-23 12:47:00,0,1237,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.1,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428449",2020-04-23 12:48:00,0,1238,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.1,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428450",2020-04-23 12:49:00,0,1237,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.7,-4.6368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428451",2020-04-23 12:50:00,0,1244,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.6,-4.64058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428452",2020-04-23 12:51:00,0,1247,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,21.5,-3.32388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428453",2020-04-23 12:52:00,0,1243,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,20.9,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428454",2020-04-23 12:53:00,0,1246,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,21.3,-4.18509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428455",2020-04-23 12:54:00,0,1246,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.1,-4.18131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428456",2020-04-23 12:55:00,0,1245,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.1,-4.21029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428457",2020-04-23 12:56:00,0,1244,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.4,-4.46607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428458",2020-04-23 12:57:00,0,1244,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.7,-4.4415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428459",2020-04-23 12:58:00,0,1248,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.7,-4.3911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428460",2020-04-23 12:59:00,0,1248,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22,-4.37283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428461",2020-04-23 13:00:00,0,1246,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.1,-4.34826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428462",2020-04-23 13:01:00,0,1244,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.2,-4.38543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428463",2020-04-23 13:02:00,0,1240,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.7,-4.37913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428464",2020-04-23 13:03:00,0,1248,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.1,-4.37409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428465",2020-04-23 13:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.7,-4.38732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428466",2020-04-23 13:05:00,0,1248,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.8,-4.09563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428467",2020-04-23 13:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.7,-3.95955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428468",2020-04-23 13:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.6,-4.2147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428469",2020-04-23 13:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,21.9,-4.29156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428470",2020-04-23 13:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.3,-4.39488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428471",2020-04-23 13:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.5,-4.63176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428472",2020-04-23 13:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.5,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428473",2020-04-23 13:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.7,-4.63428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428474",2020-04-23 13:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23,-4.64121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428475",2020-04-23 13:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.1,-4.65633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428476",2020-04-23 13:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.6,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428477",2020-04-23 13:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.5,-3.58659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428478",2020-04-23 13:17:00,0.171006,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.6,-4.39929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428479",2020-04-23 13:18:00,0.0264275,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.3,-4.3281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428480",2020-04-23 13:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.7,-4.31613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428481",2020-04-23 13:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.7,-4.35204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428482",2020-04-23 13:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.9,-4.38039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428483",2020-04-23 13:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.7,-4.74894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428484",2020-04-23 13:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,24,-4.74516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428485",2020-04-23 13:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,24.2,-4.76973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428486",2020-04-23 13:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.8,-4.76973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428487",2020-04-23 13:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,24.2,-4.78233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428488",2020-04-23 13:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,23.6,-4.78926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428489",2020-04-23 13:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.8,-4.77099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428490",2020-04-23 13:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.8,-4.75713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428491",2020-04-23 13:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.9,-4.53096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428492",2020-04-23 13:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.3,-4.24998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428493",2020-04-23 13:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,25.5,27,28.5,25,27,28,22.3,-4.4352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428494",2020-04-23 13:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27,28,22,-4.48119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428495",2020-04-23 13:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,27.5,26,27,28.5,25,27,28,22.9,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428496",2020-04-23 13:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,23.2,-4.79556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428497",2020-04-23 13:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,22.1,-4.73823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428498",2020-04-23 13:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,22.8,-4.79052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428499",2020-04-23 13:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,22.3,-4.8132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428500",2020-04-23 13:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,22,-4.81446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428501",2020-04-23 13:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,21,-4.81509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428502",2020-04-23 13:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,21.9,-4.82013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428503",2020-04-23 13:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,22.4,-4.65759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428504",2020-04-23 13:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,23,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428505",2020-04-23 13:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,22,-4.4793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428506",2020-04-23 13:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,23.1,-4.51269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428507",2020-04-23 13:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,23.7,-4.59018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428508",2020-04-23 13:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,23.9,-4.80816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428509",2020-04-23 13:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,24,-4.81257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428510",2020-04-23 13:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,24,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428511",2020-04-23 13:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,23.5,-4.79556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428512",2020-04-23 13:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,24.8,-4.72059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428513",2020-04-23 13:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,25.2,-4.78422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428514",2020-04-23 13:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28,25.2,-4.78863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428515",2020-04-23 13:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24,-4.70043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428516",2020-04-23 13:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.4,-4.39299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428517",2020-04-23 13:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.7,-4.45725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428518",2020-04-23 13:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23,-4.50324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428519",2020-04-23 13:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.7,-4.55679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428520",2020-04-23 13:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.1,-4.7817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428521",2020-04-23 14:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.2,-4.77162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428522",2020-04-23 14:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.9,-4.75776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428523",2020-04-23 14:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.3,-4.76973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428524",2020-04-23 14:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,22.5,-4.76406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428525",2020-04-23 14:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.4,-4.75209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428526",2020-04-23 14:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.1,-4.73886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428527",2020-04-23 14:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23,-4.65129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428528",2020-04-23 14:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.7,-4.30353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428529",2020-04-23 14:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.9,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428530",2020-04-23 14:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,21.8,-4.2966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428531",2020-04-23 14:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,22.2,-4.35393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428532",2020-04-23 14:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.6,-4.63239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428533",2020-04-23 14:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.4,-4.64499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428534",2020-04-23 14:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.9,-4.64436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428535",2020-04-23 14:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.3,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428536",2020-04-23 14:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.1,-4.68531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428537",2020-04-23 14:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.7,-4.68279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428538",2020-04-23 14:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.5,-4.67901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428539",2020-04-23 14:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.6,-4.49694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428540",2020-04-23 14:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.6,-4.27392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428541",2020-04-23 14:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.6,-4.2651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428542",2020-04-23 14:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,25,-4.31676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428543",2020-04-23 14:22:00,0,1248,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.3,-4.38039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428544",2020-04-23 14:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.1,-4.64373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428545",2020-04-23 14:24:00,0,1250,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,22.5,-4.64499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428546",2020-04-23 14:25:00,0,1248,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,22.7,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428547",2020-04-23 14:26:00,0,1248,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.6,-4.63176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428548",2020-04-23 14:27:00,0,1249,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.1,-4.63554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428549",2020-04-23 14:28:00,0,1243,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.2,-4.61979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428550",2020-04-23 14:29:00,0,1243,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.4,-4.60845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428551",2020-04-23 14:30:00,0,1247,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.4,-4.58703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428552",2020-04-23 14:31:00,0,1245,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,25.1,-4.16556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428553",2020-04-23 14:32:00,0,1240,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,25,-4.15233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428554",2020-04-23 14:33:00,0,1240,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,25.5,-4.17816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428555",2020-04-23 14:34:00,0,1237,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,26.3,-4.24683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428556",2020-04-23 14:35:00,0,1235,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.6,-4.49946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428557",2020-04-23 14:36:00,0,1234,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.3,-4.50261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428558",2020-04-23 14:37:00,0,1230,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.8,-4.51143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428559",2020-04-23 14:38:00,0,1225,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,25,-4.49946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428560",2020-04-23 14:39:00,0,1227,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.7,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428561",2020-04-23 14:40:00,0,1225,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.3,-4.51269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428562",2020-04-23 14:41:00,0,1221,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.9,-4.48371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428563",2020-04-23 14:42:00,0,1217,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,25.5,-4.10886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428564",2020-04-23 14:43:00,0,1218,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.8,-4.05909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428565",2020-04-23 14:44:00,0,1216,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24.4,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428566",2020-04-23 14:45:00,0,1216,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,25.6,-4.15989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428567",2020-04-23 14:46:00,0,1212,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23.9,-4.2273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428568",2020-04-23 14:47:00,0,1213,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,23,-4.47426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428569",2020-04-23 14:48:00,0,1208,0,22,23,22,22,22,22,22,0,0,28,26,27,28.5,25,27,28.5,24,-4.47741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428570",2020-04-23 14:49:00,0,1206,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.1,-4.45599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428571",2020-04-23 14:50:00,0,1206,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,22,-4.46229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428572",2020-04-23 14:51:00,0,1203,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,21.9,-4.44276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428573",2020-04-23 14:52:00,0,1200,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,22.9,-4.41819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428574",2020-04-23 14:53:00,0,1196,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,22.5,-4.40559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428575",2020-04-23 14:54:00,0,1195,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.3,-3.9879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428576",2020-04-23 14:55:00,0,1191,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.9,-3.97656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428577",2020-04-23 14:56:00,0,1191,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,25.3,-3.98916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428578",2020-04-23 14:57:00,0,1189,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,25.7,-4.06287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428579",2020-04-23 14:58:00,0,1190,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.5,-4.36905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428580",2020-04-23 14:59:00,0,1189,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.1,-4.38669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428581",2020-04-23 15:00:00,0,1187,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.1,-4.41441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428582",2020-04-23 15:01:00,0,1189,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,22.7,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428583",2020-04-23 15:02:00,0,1190,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,22.3,-4.42953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428584",2020-04-23 15:03:00,0,1191,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,22.8,-4.43646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428585",2020-04-23 15:04:00,0,1188,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24,-4.41756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428586",2020-04-23 15:05:00,0,1180,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428587",2020-04-23 15:06:00,0,1179,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.6,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428588",2020-04-23 15:07:00,0,1178,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.4,-3.98097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428589",2020-04-23 15:08:00,0,1173,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.4,-4.03893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428590",2020-04-23 15:09:00,0,1172,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.6,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428591",2020-04-23 15:10:00,0,1167,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,25,-4.30479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428592",2020-04-23 15:11:00,0,1165,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,25,-4.29849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428593",2020-04-23 15:12:00,0,1164,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.3,-4.30416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428594",2020-04-23 15:13:00,0,1164,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.2,-4.29282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428595",2020-04-23 15:14:00,0,1158,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.6,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428596",2020-04-23 15:15:00,0,1156,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,25,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428597",2020-04-23 15:16:00,0,1150,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.1,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428598",2020-04-23 15:17:00,0,1148,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.8,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428599",2020-04-23 15:18:00,0,1147,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.7,-3.81906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428600",2020-04-23 15:19:00,0,1145,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.1,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428601",2020-04-23 15:20:00,0,1142,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.4,-3.96711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428602",2020-04-23 15:21:00,0,1140,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.2,-4.22163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428603",2020-04-23 15:22:00,0,1133,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.3,-4.23423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428604",2020-04-23 15:23:00,0,1137,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.5,-4.22226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428605",2020-04-23 15:24:00,0,1135,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.7,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428606",2020-04-23 15:25:00,0,1129,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.7,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428607",2020-04-23 15:26:00,0,1128,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.4,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428608",2020-04-23 15:27:00,0,1126,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.9,-4.09122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428609",2020-04-23 15:28:00,0,1125,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,23.9,-3.75669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428610",2020-04-23 15:29:00,0,1119,0,22,23,22,22,22,22,22,0,0,28,26,27,29,25,27,28.5,24.6,-3.76677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428611",2020-04-23 15:30:00,0,1117,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,24.1,-3.74409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428612",2020-04-23 15:31:00,0,1113,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,25.1,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428613",2020-04-23 15:32:00,0,1112,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,24.4,-4.0635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428614",2020-04-23 15:33:00,0,1105,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,25,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428615",2020-04-23 15:34:00,0,1104,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,23.5,-4.06287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428616",2020-04-23 15:35:00,0,1103,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,24,-4.03767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428617",2020-04-23 15:36:00,0,1096,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,24.3,-4.01877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428618",2020-04-23 15:37:00,0,1098,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,23.8,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428619",2020-04-23 15:38:00,0,1093,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,24.3,-4.00239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428620",2020-04-23 15:39:00,0,1091,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,25,-3.99294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428621",2020-04-23 15:40:00,0,1083,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,24.5,-3.6162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428622",2020-04-23 15:41:00,0,1076,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,24.8,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428623",2020-04-23 15:42:00,0,1077,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,24.8,-3.56769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428624",2020-04-23 15:43:00,0,1076,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27,28.5,25,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428625",2020-04-23 15:44:00,0,1077,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28.5,25.2,-3.68613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428626",2020-04-23 15:45:00,0,1072,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28.5,26.2,-3.92049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428627",2020-04-23 15:46:00,0,1068,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28.5,23.9,-3.92868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428628",2020-04-23 15:47:00,0,1063,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28.5,23.5,-3.91041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428629",2020-04-23 15:48:00,0,1061,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28.5,23.8,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428630",2020-04-23 15:49:00,0,1058,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28.5,23.4,-3.88206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428631",2020-04-23 15:50:00,0,1054,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,28.5,22.5,-3.84993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428632",2020-04-23 15:51:00,0,1053,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25,27.5,29,23.8,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428633",2020-04-23 15:52:00,0,1046,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,25,-3.81213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428634",2020-04-23 15:53:00,0,1044,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.8,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428635",2020-04-23 15:54:00,0,1041,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,25,-3.4083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428636",2020-04-23 15:55:00,0,1038,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,25.2,-3.40452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428637",2020-04-23 15:56:00,0,1037,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,25.3,-3.4461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428638",2020-04-23 15:57:00,0,1035,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.1,-3.47886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428639",2020-04-23 15:58:00,0,1028,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,23.7,-3.75606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428640",2020-04-23 15:59:00,0,1027,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428641",2020-04-23 16:00:00,0,1023,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,22.8,-3.13803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428642",2020-04-23 16:01:00,0,1021,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.1,-3.36483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428643",2020-04-23 16:02:00,0,1018,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.5,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428644",2020-04-23 16:03:00,0,1014,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.5,-3.45429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428645",2020-04-23 16:04:00,0,1012,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.8,-3.45429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428646",2020-04-23 16:05:00,0,1007,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,23.8,-3.4524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428647",2020-04-23 16:06:00,0,1001,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.2,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428648",2020-04-23 16:07:00,0,996,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.4,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428649",2020-04-23 16:08:00,0,991,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,23.2,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428650",2020-04-23 16:09:00,0,991,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.2,-3.11724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428651",2020-04-23 16:10:00,0,986,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,23.7,-3.15063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428652",2020-04-23 16:11:00,0,976,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.5,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428653",2020-04-23 16:12:00,0,977,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,25.2,-3.39633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428654",2020-04-23 16:13:00,0,975,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.5,-3.39759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428655",2020-04-23 16:14:00,0,971,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.6,-3.3894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428656",2020-04-23 16:15:00,0,969,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428657",2020-04-23 16:16:00,0,962,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.1,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428658",2020-04-23 16:17:00,0,954,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.8,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428659",2020-04-23 16:18:00,0,947,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,25.1,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428660",2020-04-23 16:19:00,0,943,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,25.8,-3.13362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428661",2020-04-23 16:20:00,0,937,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,25.6,-2.83815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428662",2020-04-23 16:21:00,0,936,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24,-2.82366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428663",2020-04-23 16:22:00,0,935,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,23.9,-2.89863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428664",2020-04-23 16:23:00,0,931,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,23.5,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428665",2020-04-23 16:24:00,0,928,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.7,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428666",2020-04-23 16:25:00,0,923,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.7,-3.21867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428667",2020-04-23 16:26:00,0,917,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.3,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428668",2020-04-23 16:27:00,0,914,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.6,-3.18213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428669",2020-04-23 16:28:00,0,913,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.2,-3.1626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428670",2020-04-23 16:29:00,0,908,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.4,-3.1752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428671",2020-04-23 16:30:00,0,903,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29,24.4,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428672",2020-04-23 16:31:00,0,899,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29.5,23.2,-3.15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428673",2020-04-23 16:32:00,0,896,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29.5,23.1,-3.13677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428674",2020-04-23 16:33:00,0,891,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29.5,22.9,-2.71089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428675",2020-04-23 16:34:00,0,885,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29.5,22.3,-2.68758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428676",2020-04-23 16:35:00,0,883,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29.5,22.6,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428677",2020-04-23 16:36:00,0,880,0,22,23,22,22,22,22,22,0,0,28,26,27.5,29,25.5,27.5,29.5,23.8,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428678",2020-04-23 16:37:00,0,875,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,27.5,29.5,23.5,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428679",2020-04-23 16:38:00,0,872,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,27.5,29.5,22.8,-3.0555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428680",2020-04-23 16:39:00,0,867,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,27.5,29.5,22.7,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428681",2020-04-23 16:40:00,0,863,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,27.5,29.5,22.8,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428682",2020-04-23 16:41:00,0,860,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,27.5,29.5,23.4,-3.02022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428683",2020-04-23 16:42:00,0,856,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,27.5,29.5,22.9,-3.0114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428684",2020-04-23 16:43:00,0,853,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,27.5,29.5,23,-3.00384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428685",2020-04-23 16:44:00,0,852,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,27.5,29.5,23.3,-2.99061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428686",2020-04-23 16:45:00,0,848,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,27.5,29.5,23.7,-2.96856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428687",2020-04-23 16:46:00,0,840,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,28,29.5,23.4,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428688",2020-04-23 16:47:00,0,838,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,28,29.5,23.1,-2.50929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428689",2020-04-23 16:48:00,0,830,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,28,29.5,23.4,-2.51622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428690",2020-04-23 16:49:00,0,826,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,28,29.5,23.6,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428691",2020-04-23 16:50:00,0,821,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,28,29.5,23.4,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428692",2020-04-23 16:51:00,0,820,0,22,23,22,22,22,22,22,0,0,28,26.5,27.5,29,25.5,28,29.5,23,-2.85327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428693",2020-04-23 16:52:00,0,815,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,22.4,-2.84067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428694",2020-04-23 16:53:00,0,813,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,22.6,-2.82303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428695",2020-04-23 16:54:00,0,805,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,23.6,-2.79468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428696",2020-04-23 16:55:00,0,804,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,24,-2.76003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428697",2020-04-23 16:56:00,0,794,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,23.6,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428698",2020-04-23 16:57:00,0,789,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,23.4,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428699",2020-04-23 16:58:00,0,786,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,23.4,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428700",2020-04-23 16:59:00,0,781,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,23.4,-2.65104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428701",2020-04-23 17:00:00,0,776,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,22.8,-2.36817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428702",2020-04-23 17:01:00,0,764,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,23.4,-2.19051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428703",2020-04-23 17:02:00,0,763,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29,25.5,28,29.5,23.5,-2.18484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428704",2020-04-23 17:03:00,0,755,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,29.5,22.9,-2.20815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428705",2020-04-23 17:04:00,0,755,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,29.5,22.9,-2.21571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428706",2020-04-23 17:05:00,0,754,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,29.5,22.4,-2.48283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428707",2020-04-23 17:06:00,0,753,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,29.5,23.3,-2.44188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428708",2020-04-23 17:07:00,0,745,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,30,23.5,-2.49921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428709",2020-04-23 17:08:00,0,740,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,30,23,-2.46834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428710",2020-04-23 17:09:00,0,738,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,30,23.2,-2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428711",2020-04-23 17:10:00,0,732,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,30,22.8,-2.40723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428712",2020-04-23 17:11:00,0,727,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,30,22.7,-2.36943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428713",2020-04-23 17:12:00,0,724,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,30,22.7,-2.33289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428714",2020-04-23 17:13:00,0,722,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,30,22.7,-2.31273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428715",2020-04-23 17:14:00,0,715,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,30,23.4,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428716",2020-04-23 17:15:00,0,710,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,25.5,28,30,23.6,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428717",2020-04-23 17:16:00,0,708,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,26,28,30,22.9,-1.8459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428718",2020-04-23 17:17:00,0,706,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,26,28,30,22.8,-1.87992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428719",2020-04-23 17:18:00,0,703,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,26,28,30,23.5,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428720",2020-04-23 17:19:00,0,701,0,22,23,22,22,22,22,22,0,0,28,26.5,28,29.5,26,28,30,23.5,-2.14326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428721",2020-04-23 17:20:00,0,699,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,23.1,-2.11806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428722",2020-04-23 17:21:00,0,696,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,22.9,-2.0979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428723",2020-04-23 17:22:00,0,688,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,22.9,-2.18673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428724",2020-04-23 17:23:00,0,685,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,22.7,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428725",2020-04-23 17:24:00,0,683,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,23,-2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428726",2020-04-23 17:25:00,0,677,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,23.7,-2.10735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428727",2020-04-23 17:26:00,0,674,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,24.2,-2.079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428728",2020-04-23 17:27:00,0,668,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,23.2,-2.04309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428729",2020-04-23 17:28:00,0,663,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,22.7,-1.82259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428730",2020-04-23 17:29:00,0,660,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,22,-1.59327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428731",2020-04-23 17:30:00,0,653,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28,30,23.1,-1.57626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428732",2020-04-23 17:31:00,0,644,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30,24,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428733",2020-04-23 17:32:00,0,641,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30,23.7,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428734",2020-04-23 17:33:00,0,636,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30,22.7,-1.81503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428735",2020-04-23 17:34:00,0,629,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30.5,22.6,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428736",2020-04-23 17:35:00,0,627,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30.5,23.5,-1.75203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428737",2020-04-23 17:36:00,0,623,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30.5,23.4,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428738",2020-04-23 17:37:00,0,616,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30.5,24,-1.85283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428739",2020-04-23 17:38:00,0,613,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30.5,25,-1.83393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428740",2020-04-23 17:39:00,0,611,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30.5,25.3,-1.82322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428741",2020-04-23 17:40:00,0,608,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30.5,24.6,-1.80999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428742",2020-04-23 17:41:00,0,605,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30.5,24.3,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428743",2020-04-23 17:42:00,0,599,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30.5,23.8,-1.72746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428744",2020-04-23 17:43:00,0,597,0,22,23,22,22,22,22,22,0,0,28.5,26.5,28,29.5,26,28.5,30.5,23.8,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428745",2020-04-23 17:44:00,0,595,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29.5,26,28.5,30.5,24,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428746",2020-04-23 17:45:00,0,589,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29.5,26,28.5,30.5,24.2,-1.37844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428747",2020-04-23 17:46:00,0,579,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29.5,26,28.5,30.5,24.2,-1.42065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428748",2020-04-23 17:47:00,0,577,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29.5,26,28.5,30.5,24.1,-1.68651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428749",2020-04-23 17:48:00,0,570,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29.5,26,28.5,30.5,23.8,-1.67076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428750",2020-04-23 17:49:00,0,566,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29.5,26,28.5,30.5,23.4,-1.65564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428751",2020-04-23 17:50:00,0,562,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29.5,26,28.5,30.5,23.1,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428752",2020-04-23 17:51:00,0,557,0,22,23,22,22,22,22,22,0,0,28.5,27,28,29.5,26,28.5,30.5,23.3,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428753",2020-04-23 17:52:00,0,552,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,28.5,30.5,23.6,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428754",2020-04-23 17:53:00,0,548,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,28.5,30.5,23.6,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
