"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"428755",2020-04-23 17:54:00,0,544,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,28.5,30.5,23.8,-1.6002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428756",2020-04-23 17:55:00,0,541,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,28.5,30.5,23.7,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428757",2020-04-23 17:56:00,0,535,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,28.5,31,23.9,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428758",2020-04-23 17:57:00,0,531,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,28.5,31,23.8,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428759",2020-04-23 17:58:00,0,525,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,28.5,31,22.5,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428760",2020-04-23 17:59:00,0,518,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,28.5,31,22.3,-1.12392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428761",2020-04-23 18:00:00,0,508,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,28.5,31,22.5,-1.15605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428762",2020-04-23 18:01:00,0,356,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,28.5,31,22.8,-1.44585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428763",2020-04-23 18:02:00,0,170,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,23.1,-1.42695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428764",2020-04-23 18:03:00,0,169,0,22,23,22,22,22,22,22,0,0,28.5,27,28.5,29.5,26,29,31,23.1,-1.40805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428765",2020-04-23 18:04:00,0,192,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22.8,-1.39104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428766",2020-04-23 18:05:00,0,83,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22.8,-1.36332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428767",2020-04-23 18:06:00,0,65,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22.6,-1.33875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428768",2020-04-23 18:07:00,0,65,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22.2,-1.32552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428769",2020-04-23 18:08:00,0,64,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22.1,-1.30032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428770",2020-04-23 18:09:00,0,64,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22.1,-1.26945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428771",2020-04-23 18:10:00,0,64,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22,-1.26252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428772",2020-04-23 18:11:00,0,64,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22.1,-1.22598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428773",2020-04-23 18:12:00,0,64,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22.3,-0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428774",2020-04-23 18:13:00,0,64,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22.1,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428775",2020-04-23 18:14:00,0,64,0,22,23,22,22,22,22,22,0,0,29,27,28.5,29.5,26,29,31,22.4,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428776",2020-04-23 18:15:00,0,64,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31,22.6,-0.84672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428777",2020-04-23 18:16:00,0,64,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31,22.3,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428778",2020-04-23 18:17:00,0,63,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31,22.4,-1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428779",2020-04-23 18:18:00,0,63,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31,22.3,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428780",2020-04-23 18:19:00,0,111,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31,22.4,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428781",2020-04-23 18:20:00,0,318,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31,22.6,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428782",2020-04-23 18:21:00,0,417,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31,22.7,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428783",2020-04-23 18:22:00,0,413,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31,22.4,-0.99792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428784",2020-04-23 18:23:00,0,409,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.1,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428785",2020-04-23 18:24:00,0,406,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.1,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428786",2020-04-23 18:25:00,0,401,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.3,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428787",2020-04-23 18:26:00,0,395,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.2,-0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428788",2020-04-23 18:27:00,0,392,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.2,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428789",2020-04-23 18:28:00,0,386,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.2,-0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428790",2020-04-23 18:29:00,0,383,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.2,-0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428791",2020-04-23 18:30:00,0,379,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.2,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428792",2020-04-23 18:31:00,0,374,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.2,-0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428793",2020-04-23 18:32:00,0,372,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.3,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428794",2020-04-23 18:33:00,0,369,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29,31.5,22.3,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428795",2020-04-23 18:34:00,0,365,0,22,23,22,22,22,22,22,0,0,29,27,28.5,30,26.5,29.5,31.5,22.3,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428796",2020-04-23 18:35:00,0,360,0,22,23,22,22,22,22,22,0,0,29,27,29,30,26.5,29.5,31.5,22.3,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428797",2020-04-23 18:36:00,0,356,0,22,23,22,22,22,22,22,0,0,29,27,29,30,26.5,29.5,31.5,22.3,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428798",2020-04-23 18:37:00,0,352,0,22,23,22,22,22,22,22,0,0,29,27,29,30,26.5,29.5,31.5,22.4,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428799",2020-04-23 18:38:00,0,346,0,22,23,22,22,22,22,22,0,0,29,27,29,30,26.5,29.5,31.5,22.6,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428800",2020-04-23 18:39:00,0,341,0,22,23,22,22,22,22,22,0,0,29,27,29,30,26.5,29.5,31.5,22.9,-0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428801",2020-04-23 18:40:00,0,337,0,22,23,22,22,22,22,22,0,0,29,27,29,30,26.5,29.5,31.5,23.2,-0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428802",2020-04-23 18:41:00,0,335,0,22,23,22,22,22,22,22,0,0,29,27,29,30,26.5,29.5,31.5,23.3,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428803",2020-04-23 18:42:00,0,329,0,22,23,22,22,22,22,22,0,0,29,27,29,30,26.5,29.5,31.5,23.2,-0.21798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428804",2020-04-23 18:43:00,0,325,0,22,23,22,22,22,22,22,0,0,29,27.5,29,30,26.5,29.5,31.5,23.1,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428805",2020-04-23 18:44:00,0,321,0,22,23,22,22,22,22,22,0,0,29,27.5,29,30,26.5,29.5,31.5,23,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428806",2020-04-23 18:45:00,0,317,0,22,23,22,22,22,22,22,0,0,29,27.5,29,30,26.5,29.5,31.5,22.7,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428807",2020-04-23 18:46:00,0,311,0,22,23,22,22,22,22,22,0,0,29,27.5,29,30,26.5,29.5,31.5,22.5,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428808",2020-04-23 18:47:00,0,306,0,22,23,22,22,22,22,22,0,0,29,27.5,29,30,26.5,29.5,31.5,22.4,-0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428809",2020-04-23 18:48:00,0,303,0,22,23,22,22,22,22,22,0,0,29,27.5,29,30,26.5,29.5,31.5,22.4,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428810",2020-04-23 18:49:00,0,298,0,22,23,22,22,22,22,22,0,0,29,27.5,29,30,26.5,29.5,31.5,22.4,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428811",2020-04-23 18:50:00,0,293,0,22,23,22,22,22,22,22,0,0,29,27.5,29,30,26.5,29.5,31.5,22.4,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428812",2020-04-23 18:51:00,0,289,0,22,23,22,22,22,22,22,0,0,29,27.5,29,30,26.5,29.5,31.5,22.4,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428813",2020-04-23 18:52:00,0,285,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,31.5,22.4,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428814",2020-04-23 18:53:00,0,281,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,31.5,22.4,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428815",2020-04-23 18:54:00,0,278,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.5,-0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428816",2020-04-23 18:55:00,0,274,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.5,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428817",2020-04-23 18:56:00,0,271,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.6,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428818",2020-04-23 18:57:00,0,267,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.6,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428819",2020-04-23 18:58:00,0,262,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.5,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428820",2020-04-23 18:59:00,0,257,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.5,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428821",2020-04-23 19:00:00,0,255,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.6,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428822",2020-04-23 19:01:00,0,252,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.7,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428823",2020-04-23 19:02:00,0,249,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.8,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428824",2020-04-23 19:03:00,0,246,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.8,-0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428825",2020-04-23 19:04:00,0,241,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.9,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428826",2020-04-23 19:05:00,0,237,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,22.9,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428827",2020-04-23 19:06:00,0,233,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,23,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428828",2020-04-23 19:07:00,0,230,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,23,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428829",2020-04-23 19:08:00,0,226,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,23.1,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428830",2020-04-23 19:09:00,0,223,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,29.5,32,23.3,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428831",2020-04-23 19:10:00,0,220,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,30,32,23.6,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428832",2020-04-23 19:11:00,0,214,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,30,32,23.9,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428833",2020-04-23 19:12:00,0,212,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,26.5,30,32,24,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428834",2020-04-23 19:13:00,0,208,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,27,30,32,24.1,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428835",2020-04-23 19:14:00,0,205,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,27,30,32,24.1,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428836",2020-04-23 19:15:00,0,200,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,27,30,32,24.2,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428837",2020-04-23 19:16:00,0,196,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,27,30,32,24.3,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428838",2020-04-23 19:17:00,0,192,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,27,30,32,24.2,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428839",2020-04-23 19:18:00,0,189,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,27,30,32,24.1,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428840",2020-04-23 19:19:00,0,183,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,27,30,32,24,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428841",2020-04-23 19:20:00,0,181,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,27,30,32,23.9,-0.04095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428842",2020-04-23 19:21:00,0,177,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30,27,30,32,23.9,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428843",2020-04-23 19:22:00,0,174,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30.5,27,30,32,23.9,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428844",2020-04-23 19:23:00,0,172,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30.5,27,30,32,23.9,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428845",2020-04-23 19:24:00,0,167,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30.5,27,30,32,23.8,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428846",2020-04-23 19:25:00,0,162,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30.5,27,30,32,23.8,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428847",2020-04-23 19:26:00,0,159,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30.5,27,30,32,23.8,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428848",2020-04-23 19:27:00,0,156,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30.5,27,30,32,23.8,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428849",2020-04-23 19:28:00,0,153,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30.5,27,30,32,23.8,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428850",2020-04-23 19:29:00,0,148,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30.5,27,30,32,23.8,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428851",2020-04-23 19:30:00,0,144,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29,30.5,27,30,32,23.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428852",2020-04-23 19:31:00,0,141,0,22,23,22,22,22,22,22,0,0,29.5,27.5,29.5,30.5,27,30,32,23.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"428853",2020-04-23 19:32:00,0,138,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32,23.6,0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428854",2020-04-23 19:33:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32,23.6,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428855",2020-04-23 19:34:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32,23.7,0.19152,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428856",2020-04-23 19:35:00,0,126,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32.5,23.7,0.20034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428857",2020-04-23 19:36:00,0,122,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32.5,23.7,0.20097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428858",2020-04-23 19:37:00,0,119,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32.5,23.6,0.20727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428859",2020-04-23 19:38:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32.5,23.6,0.27027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428860",2020-04-23 19:39:00,-0.794881,112,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32.5,23.6,0.28287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428861",2020-04-23 19:40:00,-1.31329,109,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32.5,23.6,0.28854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428862",2020-04-23 19:41:00,-2.31142,106,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32.5,23.6,0.29988,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428863",2020-04-23 19:42:00,-2.21109,101,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32.5,23.5,0.30744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428864",2020-04-23 19:43:00,-5.36396,97,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32.5,23.3,0.34083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428865",2020-04-23 19:44:00,-8.96676,94,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32.5,23,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428866",2020-04-23 19:45:00,-9.49053,90,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32.5,22.8,0.73521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428867",2020-04-23 19:46:00,-9.79824,78,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32.5,22.6,0.76041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428868",2020-04-23 19:47:00,NA,62,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32.5,22.4,0.73332,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428869",2020-04-23 19:48:00,NA,46,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32.5,22,0.68418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428870",2020-04-23 19:49:00,NA,37,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32.5,21.8,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428871",2020-04-23 19:50:00,-8.86793,33,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32.5,21.5,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428872",2020-04-23 19:51:00,-7.04389,32,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32.5,21.2,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428873",2020-04-23 19:52:00,-6.56702,32,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32.5,21,0.41328,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428874",2020-04-23 19:53:00,-6.51379,31,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.8,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428875",2020-04-23 19:54:00,-6.37394,31,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.7,0.44289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428876",2020-04-23 19:55:00,-6.16185,31,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.6,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428877",2020-04-23 19:56:00,-6.2583,30,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.6,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428878",2020-04-23 19:57:00,-5.75693,30,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428879",2020-04-23 19:58:00,-5.64194,30,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.4,0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428880",2020-04-23 19:59:00,-5.54666,29,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.4,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428881",2020-04-23 20:00:00,-5.53942,29,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.3,0.8694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428882",2020-04-23 20:01:00,-5.54809,29,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.3,0.8694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428883",2020-04-23 20:02:00,-5.50583,27,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.2,0.84672,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428884",2020-04-23 20:03:00,-5.52069,26,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.2,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428885",2020-04-23 20:04:00,-5.39185,25,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.1,0.74655,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428886",2020-04-23 20:05:00,-5.34807,24,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.1,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428887",2020-04-23 20:06:00,-5.33357,24,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.1,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428888",2020-04-23 20:07:00,-5.1826,22,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20.1,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428889",2020-04-23 20:08:00,-5.44768,23,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428890",2020-04-23 20:09:00,-5.76806,23,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428891",2020-04-23 20:10:00,-5.36158,23,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428892",2020-04-23 20:11:00,-5.22673,22,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,20,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428893",2020-04-23 20:12:00,-4.68772,20,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,19.9,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428894",2020-04-23 20:13:00,-5.1543,20,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,19.9,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428895",2020-04-23 20:14:00,-5.16665,19,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,19.8,0.53739,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428896",2020-04-23 20:15:00,-5.07131,19,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,19.8,0.54432,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428897",2020-04-23 20:16:00,-5.03716,19,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,19.8,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428898",2020-04-23 20:17:00,-5.17512,18,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,19.8,0.91287,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428899",2020-04-23 20:18:00,-5.1353,17,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,19.8,0.88074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428900",2020-04-23 20:19:00,-5.06592,16,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,19.8,0.83034,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428901",2020-04-23 20:20:00,-5.10163,16,0,25.5,23,23,16,24.5,23,29,0,0,30,28,29.5,30.5,27,30,32,19.7,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428902",2020-04-23 20:21:00,-5.04417,16,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32,19.7,0.57393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428903",2020-04-23 20:22:00,-4.97605,16,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32,19.7,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428904",2020-04-23 20:23:00,-4.81932,15,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,32,19.6,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428905",2020-04-23 20:24:00,-4.6531,14,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,19.2,0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428906",2020-04-23 20:25:00,-4.47356,15,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,19.2,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428907",2020-04-23 20:26:00,-4.74046,14,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,19.1,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428908",2020-04-23 20:27:00,-4.72222,14,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,19.1,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428909",2020-04-23 20:28:00,-4.75463,13,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,19,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428910",2020-04-23 20:29:00,-4.48297,12,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,19,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428911",2020-04-23 20:30:00,-4.49678,12,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,18.9,0.57708,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428912",2020-04-23 20:31:00,-4.4849,12,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,18.8,0.57582,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428913",2020-04-23 20:32:00,-4.48609,11,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,18.7,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428914",2020-04-23 20:33:00,-4.47402,11,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,18.6,0.95634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428915",2020-04-23 20:34:00,-4.46632,10,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,18.6,0.98784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428916",2020-04-23 20:35:00,-4.39919,10,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,18.5,0.96138,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428917",2020-04-23 20:36:00,-4.36062,10,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,18.4,0.86184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428918",2020-04-23 20:37:00,-4.29279,10,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,18.5,0.56763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428919",2020-04-23 20:38:00,-4.28953,8,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,30,31.5,18.5,0.56322,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428920",2020-04-23 20:39:00,-4.32768,7,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,29.5,31.5,18.5,0.57141,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428921",2020-04-23 20:40:00,-4.35473,8,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,29.5,31.5,18.3,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428922",2020-04-23 20:41:00,-4.27922,8,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,29.5,31.5,18.2,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428923",2020-04-23 20:42:00,-4.3041,7,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,29.5,31.5,18.1,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428924",2020-04-23 20:43:00,-4.34514,6,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,29.5,31.5,18,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428925",2020-04-23 20:44:00,-4.36827,6,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,29.5,31.5,18.1,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428926",2020-04-23 20:45:00,-4.24098,7,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,29.5,31.5,18.1,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428927",2020-04-23 20:46:00,-4.3537,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30.5,27,29.5,31.5,18.2,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428928",2020-04-23 20:47:00,-3.82619,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31.5,18.2,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428929",2020-04-23 20:48:00,-4.4312,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31.5,18.1,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428930",2020-04-23 20:49:00,-4.64652,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31.5,18.1,0.86814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428931",2020-04-23 20:50:00,-4.34824,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31.5,18.2,0.95697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428932",2020-04-23 20:51:00,-4.57291,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31,18.3,0.9261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428933",2020-04-23 20:52:00,-4.22943,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31,18.2,0.81207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428934",2020-04-23 20:53:00,-4.45732,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31,18.2,0.74277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428935",2020-04-23 20:54:00,-4.47356,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31,18.2,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428936",2020-04-23 20:55:00,-4.43619,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31,18.2,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428937",2020-04-23 20:56:00,-4.35099,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31,18,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428938",2020-04-23 20:57:00,-4.19477,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29.5,30,27,29.5,31,17.8,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428939",2020-04-23 20:58:00,-4.09627,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29,30,27,29.5,31,17.9,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428940",2020-04-23 20:59:00,-4.16405,0,0,25.5,23,23,16,24.5,23,29,0,0,30,27.5,29,30,27,29.5,31,17.9,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428941",2020-04-23 21:00:00,-4.27367,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17.8,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428942",2020-04-23 21:01:00,-4.27699,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17.5,0.5355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428943",2020-04-23 21:02:00,-4.25666,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17.4,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428944",2020-04-23 21:03:00,-4.20348,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17.2,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428945",2020-04-23 21:04:00,-4.08986,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17.3,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428946",2020-04-23 21:05:00,-4.06346,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17.2,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428947",2020-04-23 21:06:00,-4.08161,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17.1,0.92547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428948",2020-04-23 21:07:00,-3.78959,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17.1,0.95004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428949",2020-04-23 21:08:00,-4.09622,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17,0.91539,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428950",2020-04-23 21:09:00,-4.39635,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17,0.84357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428951",2020-04-23 21:10:00,-3.95258,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,17,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428952",2020-04-23 21:11:00,-3.73746,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.9,0.57645,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428953",2020-04-23 21:12:00,-3.51045,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.7,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428954",2020-04-23 21:13:00,-3.88709,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.8,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428955",2020-04-23 21:14:00,-3.83606,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.7,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428956",2020-04-23 21:15:00,-3.83664,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.6,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428957",2020-04-23 21:16:00,-3.87599,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.6,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428958",2020-04-23 21:17:00,-3.89419,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.5,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428959",2020-04-23 21:18:00,-3.83975,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.5,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428960",2020-04-23 21:19:00,-3.81576,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.3,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428961",2020-04-23 21:20:00,-3.5415,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.3,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428962",2020-04-23 21:21:00,-3.86465,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428963",2020-04-23 21:22:00,-3.60501,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428964",2020-04-23 21:23:00,-3.90869,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.1,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428965",2020-04-23 21:24:00,-3.74253,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.1,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428966",2020-04-23 21:25:00,-3.69189,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.3,0.81207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428967",2020-04-23 21:26:00,-3.93106,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.3,0.94311,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428968",2020-04-23 21:27:00,-3.9193,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.4,0.91854,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428969",2020-04-23 21:28:00,-3.94002,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.4,0.8001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428970",2020-04-23 21:29:00,-3.93964,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.3,0.73647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428971",2020-04-23 21:30:00,-3.93386,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,31,16.3,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428972",2020-04-23 21:31:00,-3.93693,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,16.2,0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428973",2020-04-23 21:32:00,-3.89801,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,16.2,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428974",2020-04-23 21:33:00,-3.80526,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,16,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428975",2020-04-23 21:34:00,-3.77848,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.9,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428976",2020-04-23 21:35:00,-4.54228,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.9,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428977",2020-04-23 21:36:00,-3.72769,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.7,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428978",2020-04-23 21:37:00,-3.70121,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.6,0.56448,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428979",2020-04-23 21:38:00,-3.68393,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.6,0.56448,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428980",2020-04-23 21:39:00,-3.64329,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.5,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428981",2020-04-23 21:40:00,-3.47852,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.4,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428982",2020-04-23 21:41:00,-3.57789,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.4,0.56952,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428983",2020-04-23 21:42:00,-3.59867,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.3,0.56322,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428984",2020-04-23 21:43:00,-3.90766,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.3,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428985",2020-04-23 21:44:00,-3.33374,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.2,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428986",2020-04-23 21:45:00,-3.70211,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.2,0.91539,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428987",2020-04-23 21:46:00,-3.53561,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.2,0.92547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428988",2020-04-23 21:47:00,-3.55037,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.1,0.89901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428989",2020-04-23 21:48:00,-3.56893,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.2,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428990",2020-04-23 21:49:00,-3.54064,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.1,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428991",2020-04-23 21:50:00,-3.53957,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428992",2020-04-23 21:51:00,-3.56713,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15,0.55818,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428993",2020-04-23 21:52:00,-3.58005,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.1,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428994",2020-04-23 21:53:00,-3.55444,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.1,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428995",2020-04-23 21:54:00,-3.50577,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.1,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428996",2020-04-23 21:55:00,-3.47692,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.2,0.54369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428997",2020-04-23 21:56:00,-3.4571,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.2,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428998",2020-04-23 21:57:00,-3.51829,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.2,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"428999",2020-04-23 21:58:00,-3.38503,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.2,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429000",2020-04-23 21:59:00,-3.3902,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.2,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429001",2020-04-23 22:00:00,-3.38064,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.1,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429002",2020-04-23 22:01:00,-3.40234,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15.1,0.37422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429003",2020-04-23 22:02:00,-3.3781,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429004",2020-04-23 22:03:00,-3.49371,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29.5,30.5,15,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429005",2020-04-23 22:04:00,-3.74472,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,15,0.38808,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429006",2020-04-23 22:05:00,-3.52924,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,15,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429007",2020-04-23 22:06:00,-3.40302,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,15,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429008",2020-04-23 22:07:00,-3.44189,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.9,0.75474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429009",2020-04-23 22:08:00,-3.42143,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.9,0.71253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429010",2020-04-23 22:09:00,-3.34527,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.9,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429011",2020-04-23 22:10:00,-3.32608,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.9,0.38619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429012",2020-04-23 22:11:00,-3.28916,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.9,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429013",2020-04-23 22:12:00,-3.28142,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.8,0.38871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429014",2020-04-23 22:13:00,-3.24225,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.7,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429015",2020-04-23 22:14:00,-3.21024,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.6,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429016",2020-04-23 22:15:00,-3.30383,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.6,0.38178,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429017",2020-04-23 22:16:00,-3.22832,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.5,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429018",2020-04-23 22:17:00,-3.38081,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.5,0.38178,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429019",2020-04-23 22:18:00,-3.43338,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.5,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429020",2020-04-23 22:19:00,-3.46985,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.5,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429021",2020-04-23 22:20:00,-3.52551,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30.5,14.6,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429022",2020-04-23 22:21:00,-3.4825,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30,14.6,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429023",2020-04-23 22:22:00,-3.65161,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30,14.6,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429024",2020-04-23 22:23:00,-3.82317,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30,14.6,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429025",2020-04-23 22:24:00,-3.22079,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30,14.5,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429026",2020-04-23 22:25:00,-3.22283,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30,14.5,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429027",2020-04-23 22:26:00,-3.41143,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30,14.4,0.52731,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429028",2020-04-23 22:27:00,-3.47484,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30,14.2,0.73017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429029",2020-04-23 22:28:00,-3.45718,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30,14.2,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429030",2020-04-23 22:29:00,-3.56449,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30,14.2,0.72387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429031",2020-04-23 22:30:00,-3.39262,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27.5,29,30,27,29,30,14.2,0.60669,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429032",2020-04-23 22:31:00,-3.42611,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,30,27,29,30,14.1,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429033",2020-04-23 22:32:00,-3.391,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,30,27,29,30,14.2,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429034",2020-04-23 22:33:00,-3.41793,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,30,27,29,30,14.2,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429035",2020-04-23 22:34:00,-3.37989,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,30,27,29,30,14.2,0.42525,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429036",2020-04-23 22:35:00,-3.6572,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,30,27,29,30,14.2,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429037",2020-04-23 22:36:00,-3.35836,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,30,27,29,30,14.3,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429038",2020-04-23 22:37:00,-3.37755,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,30,27,29,30,14.3,0.42651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429039",2020-04-23 22:38:00,-3.30374,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,30,27,29,30,14.3,0.41643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429040",2020-04-23 22:39:00,-3.33662,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,14.3,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429041",2020-04-23 22:40:00,-3.31256,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,14.2,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429042",2020-04-23 22:41:00,-3.33242,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,14.1,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429043",2020-04-23 22:42:00,-3.44248,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,14,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429044",2020-04-23 22:43:00,-3.22873,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,13.9,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429045",2020-04-23 22:44:00,-3.15412,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,13.8,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429046",2020-04-23 22:45:00,-3.14457,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,13.8,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429047",2020-04-23 22:46:00,-3.15585,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,13.9,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429048",2020-04-23 22:47:00,-3.21069,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,14,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429049",2020-04-23 22:48:00,-3.2057,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,13.9,0.48069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429050",2020-04-23 22:49:00,-3.00118,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,29,29.5,27,29,30,14.1,0.74655,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429051",2020-04-23 22:50:00,-3.17818,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.9,0.7245,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429052",2020-04-23 22:51:00,-3.13541,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.9,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429053",2020-04-23 22:52:00,-3.11853,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.8,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429054",2020-04-23 22:53:00,-3.11816,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.6,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429055",2020-04-23 22:54:00,-3.16606,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.5,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429056",2020-04-23 22:55:00,-3.48081,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.4,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429057",2020-04-23 22:56:00,-3.02998,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.4,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429058",2020-04-23 22:57:00,-3.3814,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.3,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429059",2020-04-23 22:58:00,-3.38007,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.2,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429060",2020-04-23 22:59:00,-3.26067,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.3,0.40383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429061",2020-04-23 23:00:00,-2.93504,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.2,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429062",2020-04-23 23:01:00,-3.11812,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.2,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429063",2020-04-23 23:02:00,-3.0339,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.1,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429064",2020-04-23 23:03:00,-3.04934,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.1,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429065",2020-04-23 23:04:00,-3.05686,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.2,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429066",2020-04-23 23:05:00,-2.96814,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.2,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429067",2020-04-23 23:06:00,-2.98634,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.1,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429068",2020-04-23 23:07:00,-2.94643,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.2,0.41328,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429069",2020-04-23 23:08:00,-2.69818,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.2,0.40698,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429070",2020-04-23 23:09:00,-3.32446,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.3,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429071",2020-04-23 23:10:00,-2.96006,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.4,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
