"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"429072",2020-04-23 23:11:00,-2.91878,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.3,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429073",2020-04-23 23:12:00,-2.94001,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.3,0.72324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429074",2020-04-23 23:13:00,-2.91923,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.2,0.693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429075",2020-04-23 23:14:00,-2.97662,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.1,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429076",2020-04-23 23:15:00,-2.91162,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.1,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429077",2020-04-23 23:16:00,-2.75747,0,0,25.5,23,23,16,24.5,23,29,0,0,29.5,27,28.5,29.5,27,29,30,13.1,0.38178,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429078",2020-04-23 23:17:00,-3.18853,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,30,13,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429079",2020-04-23 23:18:00,-3.27645,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,30,13,0.38052,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429080",2020-04-23 23:19:00,-3.15306,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.9,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429081",2020-04-23 23:20:00,-3.12673,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.9,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429082",2020-04-23 23:21:00,-3.11366,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.8,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429083",2020-04-23 23:22:00,-3.20707,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.8,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429084",2020-04-23 23:23:00,-3.15805,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.8,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429085",2020-04-23 23:24:00,-3.1286,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.8,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429086",2020-04-23 23:25:00,-3.08918,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.8,0.37296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429087",2020-04-23 23:26:00,-3.108,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.7,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429088",2020-04-23 23:27:00,-3.06962,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.7,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429089",2020-04-23 23:28:00,-3.27873,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.6,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429090",2020-04-23 23:29:00,-3.02536,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.6,0.37989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429091",2020-04-23 23:30:00,-3.0668,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.6,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429092",2020-04-23 23:31:00,-3.15792,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.5,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429093",2020-04-23 23:32:00,-3.09167,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.3,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429094",2020-04-23 23:33:00,-2.77672,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.3,0.38178,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429095",2020-04-23 23:34:00,-3.03835,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.2,0.48006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429096",2020-04-23 23:35:00,-2.87597,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,27,29,29.5,12.2,0.68796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429097",2020-04-23 23:36:00,-2.91199,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,29,29.5,12.2,0.70119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429098",2020-04-23 23:37:00,-2.91252,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,29,29.5,12.2,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429099",2020-04-23 23:38:00,-2.2213,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429100",2020-04-23 23:39:00,-2.79984,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429101",2020-04-23 23:40:00,-2.64452,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.2,0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429102",2020-04-23 23:41:00,-2.53832,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429103",2020-04-23 23:42:00,-2.14785,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429104",2020-04-23 23:43:00,-2.47905,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429105",2020-04-23 23:44:00,-2.6064,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429106",2020-04-23 23:45:00,-2.79573,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.9,0.39753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429107",2020-04-23 23:46:00,-2.87272,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429108",2020-04-23 23:47:00,-2.90258,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429109",2020-04-23 23:48:00,-2.93831,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429110",2020-04-23 23:49:00,-3.11845,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429111",2020-04-23 23:50:00,-3.11856,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429112",2020-04-23 23:51:00,-3.13051,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429113",2020-04-23 23:52:00,-3.08317,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.9,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429114",2020-04-23 23:53:00,-2.88282,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429115",2020-04-23 23:54:00,-2.50057,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429116",2020-04-23 23:55:00,-2.08938,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.2,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429117",2020-04-23 23:56:00,-1.42047,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429118",2020-04-23 23:57:00,-2.51696,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.2,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429119",2020-04-23 23:58:00,-2.78702,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.73143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429120",2020-04-23 23:59:00,-2.82813,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.2,0.72954,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429121",2020-04-24 00:00:00,-2.22553,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12.1,0.66654,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429122",2020-04-24 00:01:00,-2.44399,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12,0.56007,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429123",2020-04-24 00:02:00,-2.49361,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.9,0.42651,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429124",2020-04-24 00:03:00,-2.25934,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.8,0.4158,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429125",2020-04-24 00:04:00,-2.30759,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.8,0.42021,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429126",2020-04-24 00:05:00,-2.67588,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.8,0.42021,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429127",2020-04-24 00:06:00,-2.42029,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.8,0.41454,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429128",2020-04-24 00:07:00,-2.4743,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.8,0.41391,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429129",2020-04-24 00:08:00,-2.595,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.9,0.41454,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429130",2020-04-24 00:09:00,-3.13812,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,12,0.40698,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429131",2020-04-24 00:10:00,-2.73845,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.9,0.40257,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429132",2020-04-24 00:11:00,-2.96334,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.8,0.4095,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429133",2020-04-24 00:12:00,-3.31472,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29.5,26.5,28.5,29.5,11.9,0.40887,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429134",2020-04-24 00:13:00,-3.55212,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.9,0.40257,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429135",2020-04-24 00:14:00,-3.73137,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,12,0.39816,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429136",2020-04-24 00:15:00,-3.9656,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.9,0.4032,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429137",2020-04-24 00:16:00,-3.77517,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.9,0.40257,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429138",2020-04-24 00:17:00,-4.19056,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.9,0.40824,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429139",2020-04-24 00:18:00,-3.19769,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.8,0.40257,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429140",2020-04-24 00:19:00,-3.26589,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.8,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429141",2020-04-24 00:20:00,-3.01063,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.7,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429142",2020-04-24 00:21:00,-2.87969,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.6,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429143",2020-04-24 00:22:00,-2.59693,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.6,0.70812,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429144",2020-04-24 00:23:00,-2.62069,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.7,0.72954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429145",2020-04-24 00:24:00,-2.58236,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28.5,29,26.5,28.5,29.5,11.6,0.70308,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429146",2020-04-24 00:25:00,-2.41252,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29.5,11.7,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429147",2020-04-24 00:26:00,-2.34926,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.7,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429148",2020-04-24 00:27:00,-2.29067,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.6,0.40446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429149",2020-04-24 00:28:00,-2.24725,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.6,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429150",2020-04-24 00:29:00,-2.14423,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.6,0.39501,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429151",2020-04-24 00:30:00,-2.23365,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.6,0.39186,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429152",2020-04-24 00:31:00,-2.35177,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.6,0.3717,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429153",2020-04-24 00:32:00,-2.42354,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.5,0.37485,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429154",2020-04-24 00:33:00,-2.50907,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.5,0.3717,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429155",2020-04-24 00:34:00,-2.47351,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.5,0.37989,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429156",2020-04-24 00:35:00,-2.41006,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.5,0.38304,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429157",2020-04-24 00:36:00,-2.6475,0,0,25.5,23,23,16,24.5,23,29,0,0,29,27,28,29,26.5,28.5,29,11.5,0.37737,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429158",2020-04-24 00:37:00,-2.43744,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.5,0.38178,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429159",2020-04-24 00:38:00,-2.72803,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.5,0.37737,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429160",2020-04-24 00:39:00,-2.53299,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.5,0.37737,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429161",2020-04-24 00:40:00,-2.64604,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.5,0.37737,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429162",2020-04-24 00:41:00,-2.82332,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.4,0.38241,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429163",2020-04-24 00:42:00,-2.18943,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.4,0.3717,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429164",2020-04-24 00:43:00,-3.06109,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.4,0.37611,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429165",2020-04-24 00:44:00,-3.18593,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.4,0.37422,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429166",2020-04-24 00:45:00,-3.19821,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.3,0.37674,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429167",2020-04-24 00:46:00,-3.05976,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429168",2020-04-24 00:47:00,-2.93924,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.2,0.441,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429169",2020-04-24 00:48:00,-2.84326,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.2,0.6678,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"429170",2020-04-24 00:49:00,-2.22032,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.1,0.6678,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429171",2020-04-24 00:50:00,-2.7402,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11,0.63504,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429172",2020-04-24 00:51:00,-2.73225,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.1,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429173",2020-04-24 00:52:00,-2.65638,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11,0.38241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429174",2020-04-24 00:53:00,-2.57988,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11,0.37548,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429175",2020-04-24 00:54:00,-2.45347,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11.1,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429176",2020-04-24 00:55:00,-2.63279,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,11,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429177",2020-04-24 00:56:00,-2.2308,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,10.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429178",2020-04-24 00:57:00,-2.18792,0,0,25.5,23,23,16,24.5,23,29,0,0,29,26.5,28,29,26.5,28.5,29,10.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429179",2020-04-24 00:58:00,-2.16896,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28.5,29,10.9,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429180",2020-04-24 00:59:00,-2.0816,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28.5,29,10.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429181",2020-04-24 01:00:00,-2.10581,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28.5,29,10.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429182",2020-04-24 01:01:00,-2.06288,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28.5,29,10.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429183",2020-04-24 01:02:00,-2.09441,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28.5,29,10.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429184",2020-04-24 01:03:00,-2.08376,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28.5,29,10.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429185",2020-04-24 01:04:00,-2.11259,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28.5,29,10.9,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429186",2020-04-24 01:05:00,-2.12105,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28.5,29,10.9,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429187",2020-04-24 01:06:00,-2.16385,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28.5,29,11,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429188",2020-04-24 01:07:00,-2.23074,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28.5,29,10.9,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429189",2020-04-24 01:08:00,-2.39548,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,11,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429190",2020-04-24 01:09:00,-1.99713,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.9,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429191",2020-04-24 01:10:00,-2.30644,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.9,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429192",2020-04-24 01:11:00,-2.30429,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.9,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429193",2020-04-24 01:12:00,-2.34193,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.8,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429194",2020-04-24 01:13:00,-2.4307,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.7,0.7182,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429195",2020-04-24 01:14:00,-2.34213,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.7,0.7182,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429196",2020-04-24 01:15:00,-2.90668,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.7,0.71001,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429197",2020-04-24 01:16:00,-2.48181,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.6,0.5985,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429198",2020-04-24 01:17:00,-2.29061,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.6,0.41643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429199",2020-04-24 01:18:00,-2.47716,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.5,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429200",2020-04-24 01:19:00,-2.56135,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.4,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429201",2020-04-24 01:20:00,-2.83478,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.4,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429202",2020-04-24 01:21:00,-2.63288,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.5,0.41832,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429203",2020-04-24 01:22:00,-2.40565,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.4,0.41328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429204",2020-04-24 01:23:00,-2.55756,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.4,0.40887,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429205",2020-04-24 01:24:00,-2.56465,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.4,0.41202,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429206",2020-04-24 01:25:00,-2.4263,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.4,0.40698,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429207",2020-04-24 01:26:00,-2.35938,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.4,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429208",2020-04-24 01:27:00,-2.33563,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.4,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429209",2020-04-24 01:28:00,-2.48059,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.5,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429210",2020-04-24 01:29:00,-2.35729,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.5,0.4032,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429211",2020-04-24 01:30:00,-2.22998,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.5,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429212",2020-04-24 01:31:00,-2.22988,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.5,0.40761,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429213",2020-04-24 01:32:00,-2.12101,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.5,0.40068,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429214",2020-04-24 01:33:00,-2.15807,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.5,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429215",2020-04-24 01:34:00,-2.10294,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.2,0.39753,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429216",2020-04-24 01:35:00,-2.82527,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.1,0.39375,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429217",2020-04-24 01:36:00,-2.17958,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10.1,0.39942,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429218",2020-04-24 01:37:00,-1.92289,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,29,26.5,28,29,10,0.39942,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429219",2020-04-24 01:38:00,-2.05318,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,10,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429220",2020-04-24 01:39:00,-1.97841,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.5418,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429221",2020-04-24 01:40:00,-1.82422,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,10,0.69174,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429222",2020-04-24 01:41:00,-1.95385,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.68544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429223",2020-04-24 01:42:00,-1.96942,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.61047,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429224",2020-04-24 01:43:00,-1.98655,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.52605,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429225",2020-04-24 01:44:00,-2.11026,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429226",2020-04-24 01:45:00,-2.15678,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.7,0.39123,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429227",2020-04-24 01:46:00,-2.17995,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429228",2020-04-24 01:47:00,-2.21499,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.39123,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429229",2020-04-24 01:48:00,-2.27524,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429230",2020-04-24 01:49:00,-1.88933,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.37674,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429231",2020-04-24 01:50:00,-2.30917,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.37674,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429232",2020-04-24 01:51:00,-2.37706,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.37107,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429233",2020-04-24 01:52:00,-2.4165,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.37107,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429234",2020-04-24 01:53:00,-2.5057,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429235",2020-04-24 01:54:00,-2.54913,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429236",2020-04-24 01:55:00,-2.91573,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429237",2020-04-24 01:56:00,-2.51279,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429238",2020-04-24 01:57:00,-2.26546,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429239",2020-04-24 01:58:00,-2.30657,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429240",2020-04-24 01:59:00,-2.24032,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429241",2020-04-24 02:00:00,-2.12864,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429242",2020-04-24 02:01:00,-2.18638,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.9,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429243",2020-04-24 02:02:00,-2.73207,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.38241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429244",2020-04-24 02:03:00,-2.14915,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429245",2020-04-24 02:04:00,-2.13221,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429246",2020-04-24 02:05:00,-2.1001,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429247",2020-04-24 02:06:00,-2.0738,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.8,0.64827,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429248",2020-04-24 02:07:00,-2.10966,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26.5,28,28.5,9.7,0.6741,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429249",2020-04-24 02:08:00,-2.0164,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,28,28.5,26,28,28.5,9.7,0.6552,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429250",2020-04-24 02:09:00,-2.09948,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.7,0.5481,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429251",2020-04-24 02:10:00,-2.06525,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429252",2020-04-24 02:11:00,-2.03379,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429253",2020-04-24 02:12:00,-2.06521,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.7,0.37422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429254",2020-04-24 02:13:00,-2.06049,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429255",2020-04-24 02:14:00,-2.06305,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429256",2020-04-24 02:15:00,-1.9555,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429257",2020-04-24 02:16:00,-2.33527,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.8,0.36477,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429258",2020-04-24 02:17:00,-2.0746,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.8,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429259",2020-04-24 02:18:00,-2.09928,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.7,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429260",2020-04-24 02:19:00,-2.13478,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429261",2020-04-24 02:20:00,-2.22697,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429262",2020-04-24 02:21:00,-2.12966,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.5,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429263",2020-04-24 02:22:00,-2.13907,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429264",2020-04-24 02:23:00,-2.37259,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429265",2020-04-24 02:24:00,-2.3239,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429266",2020-04-24 02:25:00,-1.83621,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429267",2020-04-24 02:26:00,-2.18432,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429268",2020-04-24 02:27:00,-2.19197,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.4,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429269",2020-04-24 02:28:00,-2.09636,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26.5,27.5,28.5,26,28,28.5,9.3,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429270",2020-04-24 02:29:00,-1.69587,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26,27.5,28.5,26,28,28.5,9.3,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429271",2020-04-24 02:30:00,-2.05982,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26,27.5,28.5,26,28,28.5,9.3,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429272",2020-04-24 02:31:00,-2.06911,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26,27.5,28.5,26,28,28.5,9.3,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429273",2020-04-24 02:32:00,-2.08326,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26,27.5,28.5,26,28,28.5,9.3,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429274",2020-04-24 02:33:00,-2.02311,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26,27.5,28.5,26,28,28.5,9.4,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429275",2020-04-24 02:34:00,-2.07261,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26,27.5,28.5,26,28,28.5,9.3,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429276",2020-04-24 02:35:00,-2.26917,0,0,25.5,23,23,16,24.5,23,29,0,0,28.5,26,27.5,28.5,26,28,28.5,9.3,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429277",2020-04-24 02:36:00,-2.10281,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.3,0.693,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429278",2020-04-24 02:37:00,-1.97106,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.3,0.71064,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429279",2020-04-24 02:38:00,-1.93035,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.67914,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429280",2020-04-24 02:39:00,-1.87402,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.5733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429281",2020-04-24 02:40:00,-1.85997,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.41706,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429282",2020-04-24 02:41:00,-1.80056,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.41328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429283",2020-04-24 02:42:00,-2.20096,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429284",2020-04-24 02:43:00,-1.82847,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.41202,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429285",2020-04-24 02:44:00,-2.29832,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429286",2020-04-24 02:45:00,-2.44431,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429287",2020-04-24 02:46:00,-1.89593,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429288",2020-04-24 02:47:00,-1.92004,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429289",2020-04-24 02:48:00,-1.89771,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.3,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429290",2020-04-24 02:49:00,-1.7651,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429291",2020-04-24 02:50:00,-1.94347,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,28,28.5,9.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429292",2020-04-24 02:51:00,-1.97462,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,27.5,28.5,9.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429293",2020-04-24 02:52:00,-1.93252,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,27.5,28.5,9.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429294",2020-04-24 02:53:00,-1.93934,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28.5,26,27.5,28.5,9.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429295",2020-04-24 02:54:00,-1.9775,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28.5,9.3,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429296",2020-04-24 02:55:00,-2.04217,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28.5,9.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429297",2020-04-24 02:56:00,-2.08727,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28.5,9.2,0.40509,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429298",2020-04-24 02:57:00,-1.98993,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28.5,8.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429299",2020-04-24 02:58:00,-1.95633,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.9,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429300",2020-04-24 02:59:00,-1.93137,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429301",2020-04-24 03:00:00,-2.1687,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429302",2020-04-24 03:01:00,-2.07051,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429303",2020-04-24 03:02:00,-1.82181,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429304",2020-04-24 03:03:00,-2.18641,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.5,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429305",2020-04-24 03:04:00,-2.31291,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429306",2020-04-24 03:05:00,-2.49392,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.4,0.65646,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429307",2020-04-24 03:06:00,-2.69466,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.5,0.68796,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429308",2020-04-24 03:07:00,-2.81073,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.4,0.66717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429309",2020-04-24 03:08:00,-2.71953,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.4,0.567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429310",2020-04-24 03:09:00,-2.88764,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.6,0.50337,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429311",2020-04-24 03:10:00,-2.50155,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.6,0.38241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429312",2020-04-24 03:11:00,-2.42179,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429313",2020-04-24 03:12:00,-2.25332,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429314",2020-04-24 03:13:00,-2.15648,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429315",2020-04-24 03:14:00,-2.06175,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429316",2020-04-24 03:15:00,-2.11363,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429317",2020-04-24 03:16:00,-2.31968,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429318",2020-04-24 03:17:00,-1.79695,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.9,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429319",2020-04-24 03:18:00,-1.84614,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429320",2020-04-24 03:19:00,-1.78851,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.36477,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429321",2020-04-24 03:20:00,-1.78493,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429322",2020-04-24 03:21:00,-1.7707,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429323",2020-04-24 03:22:00,-1.7812,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429324",2020-04-24 03:23:00,-1.79695,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429325",2020-04-24 03:24:00,-1.75366,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.9,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429326",2020-04-24 03:25:00,-1.78732,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429327",2020-04-24 03:26:00,-1.82731,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429328",2020-04-24 03:27:00,-1.83281,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429329",2020-04-24 03:28:00,-1.80587,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429330",2020-04-24 03:29:00,-1.59201,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.9,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429331",2020-04-24 03:30:00,-1.80879,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.9,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429332",2020-04-24 03:31:00,-1.86231,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.9,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429333",2020-04-24 03:32:00,-1.83288,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.37359,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429334",2020-04-24 03:33:00,-1.82285,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429335",2020-04-24 03:34:00,-1.91064,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.36477,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429336",2020-04-24 03:35:00,-1.55219,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.63567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429337",2020-04-24 03:36:00,-2.06031,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.65457,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429338",2020-04-24 03:37:00,-1.85514,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.64134,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429339",2020-04-24 03:38:00,-1.91735,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429340",2020-04-24 03:39:00,-1.96344,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.8,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429341",2020-04-24 03:40:00,-1.82048,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429342",2020-04-24 03:41:00,-1.99224,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429343",2020-04-24 03:42:00,-2.0434,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.7,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429344",2020-04-24 03:43:00,-1.95115,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429345",2020-04-24 03:44:00,-1.98529,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429346",2020-04-24 03:45:00,-2.0192,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.5,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429347",2020-04-24 03:46:00,-1.99127,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.5,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429348",2020-04-24 03:47:00,-2.01416,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27.5,28,26,27.5,28,8.5,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429349",2020-04-24 03:48:00,-2.02505,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429350",2020-04-24 03:49:00,-1.81039,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429351",2020-04-24 03:50:00,-2.03676,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.1,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429352",2020-04-24 03:51:00,-2.02029,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.2,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429353",2020-04-24 03:52:00,-2.0005,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.1,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429354",2020-04-24 03:53:00,-1.95194,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429355",2020-04-24 03:54:00,-1.91223,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429356",2020-04-24 03:55:00,-1.6551,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429357",2020-04-24 03:56:00,-1.76324,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429358",2020-04-24 03:57:00,-1.96614,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.1,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429359",2020-04-24 03:58:00,-1.84542,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.2,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429360",2020-04-24 03:59:00,-1.84613,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.2,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429361",2020-04-24 04:00:00,-2.14753,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.2,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429362",2020-04-24 04:01:00,-1.86192,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.4,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429363",2020-04-24 04:02:00,-2.30342,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.1,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429364",2020-04-24 04:03:00,-1.85671,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.2,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429365",2020-04-24 04:04:00,-1.81871,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429366",2020-04-24 04:05:00,-1.69971,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.3,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429367",2020-04-24 04:06:00,-1.82569,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.2,0.62244,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429368",2020-04-24 04:07:00,-1.82364,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.1,0.67473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429369",2020-04-24 04:08:00,-1.83063,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8.1,0.66087,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429370",2020-04-24 04:09:00,-1.72969,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8,0.54495,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429371",2020-04-24 04:10:00,-1.88542,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,7.9,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429372",2020-04-24 04:11:00,-1.78971,0,0,25.5,23,23,16,24.5,23,29,0,0,28,26,27,28,26,27.5,28,8,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429373",2020-04-24 04:12:00,-1.82792,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,8,0.39816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429374",2020-04-24 04:13:00,-1.79289,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,8.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429375",2020-04-24 04:14:00,-1.81042,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,8.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429376",2020-04-24 04:15:00,-1.65897,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,8.2,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429377",2020-04-24 04:16:00,-1.73191,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,8.2,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429378",2020-04-24 04:17:00,-1.93034,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,8.2,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429379",2020-04-24 04:18:00,-1.07818,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,28,26,27.5,28,7.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429380",2020-04-24 04:19:00,-1.7689,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,27.5,26,27.5,28,7.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429381",2020-04-24 04:20:00,-1.71582,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27,27.5,26,27.5,28,7.9,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429382",2020-04-24 04:21:00,-1.80192,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26,27.5,28,7.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429383",2020-04-24 04:22:00,-1.72778,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.7,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
