"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"429384",2020-04-24 04:23:00,-1.7826,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.8,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429385",2020-04-24 04:24:00,-1.78711,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.7,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429386",2020-04-24 04:25:00,-1.80537,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.7,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429387",2020-04-24 04:26:00,-1.79879,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.8,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429388",2020-04-24 04:27:00,-1.75794,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429389",2020-04-24 04:28:00,-1.77994,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.9,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429390",2020-04-24 04:29:00,-1.46433,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.8,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429391",2020-04-24 04:30:00,-1.79622,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429392",2020-04-24 04:31:00,-1.76666,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429393",2020-04-24 04:32:00,-1.80745,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429394",2020-04-24 04:33:00,-1.78104,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429395",2020-04-24 04:34:00,-1.81062,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.6,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429396",2020-04-24 04:35:00,-1.22195,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.6,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429397",2020-04-24 04:36:00,-1.82164,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.6,0.49644,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429398",2020-04-24 04:37:00,-1.51684,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27.5,28,7.7,0.63441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429399",2020-04-24 04:38:00,-1.54101,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,28,7.7,0.66024,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429400",2020-04-24 04:39:00,-1.68894,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,28,7.8,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429401",2020-04-24 04:40:00,-1.65464,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,28,7.8,0.49077,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429402",2020-04-24 04:41:00,-1.70596,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.7,0.37359,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429403",2020-04-24 04:42:00,-1.69263,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.5,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429404",2020-04-24 04:43:00,-1.85197,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.4,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429405",2020-04-24 04:44:00,-1.68597,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.3,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429406",2020-04-24 04:45:00,-1.86306,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429407",2020-04-24 04:46:00,-1.88976,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.3,0.37359,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429408",2020-04-24 04:47:00,-1.89676,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.3,0.37548,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429409",2020-04-24 04:48:00,-1.90766,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.4,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429410",2020-04-24 04:49:00,-1.57516,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.5,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429411",2020-04-24 04:50:00,-1.89,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.5,0.37422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429412",2020-04-24 04:51:00,-1.90675,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.5,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429413",2020-04-24 04:52:00,-1.8852,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.5,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429414",2020-04-24 04:53:00,-1.87971,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.5,0.37548,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429415",2020-04-24 04:54:00,-1.8673,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.6,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429416",2020-04-24 04:55:00,-1.6173,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429417",2020-04-24 04:56:00,-2.01162,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.8,0.36918,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429418",2020-04-24 04:57:00,-1.89226,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.37422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429419",2020-04-24 04:58:00,-1.85884,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.8,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429420",2020-04-24 04:59:00,-1.77887,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.7,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429421",2020-04-24 05:00:00,-1.94728,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.7,0.93177,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429422",2020-04-24 05:01:00,-1.77528,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.8,0.72954,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429423",2020-04-24 05:02:00,-1.24756,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.7,0.66024,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429424",2020-04-24 05:03:00,-1.76472,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.8,0.6174,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429425",2020-04-24 05:04:00,-1.75734,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429426",2020-04-24 05:05:00,-1.68141,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429427",2020-04-24 05:06:00,-1.71707,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.7,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429428",2020-04-24 05:07:00,-1.73332,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.7,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429429",2020-04-24 05:08:00,-1.80593,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.7,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429430",2020-04-24 05:09:00,-1.92835,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.8,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429431",2020-04-24 05:10:00,-1.7508,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429432",2020-04-24 05:11:00,-1.72913,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.83034,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429433",2020-04-24 05:12:00,-1.64289,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.8379,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429434",2020-04-24 05:13:00,-1.53697,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.69993,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429435",2020-04-24 05:14:00,-1.35458,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,8,0.68292,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429436",2020-04-24 05:15:00,-1.69769,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,8,0.57582,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429437",2020-04-24 05:16:00,-1.40884,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.57834,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429438",2020-04-24 05:17:00,-1.55585,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429439",2020-04-24 05:18:00,-1.39621,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429440",2020-04-24 05:19:00,-1.44301,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.8,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429441",2020-04-24 05:20:00,-0.915072,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.9,0.57834,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429442",2020-04-24 05:21:00,-1.38069,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.8,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429443",2020-04-24 05:22:00,-1.13926,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.8,0.5733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429444",2020-04-24 05:23:00,-1.16069,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.8,0.5733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429445",2020-04-24 05:24:00,-1.01975,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.7,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429446",2020-04-24 05:25:00,-1.01253,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.5,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429447",2020-04-24 05:26:00,-1.03564,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.3,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429448",2020-04-24 05:27:00,-1.25564,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.2,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429449",2020-04-24 05:28:00,-1.68123,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.3,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429450",2020-04-24 05:29:00,-2.31326,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.5,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429451",2020-04-24 05:30:00,-2.50644,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.5,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429452",2020-04-24 05:31:00,-2.42842,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,27.5,7.6,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429453",2020-04-24 05:32:00,-2.2061,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,27.5,7.5,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429454",2020-04-24 05:33:00,-1.86904,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,27.5,7.5,0.5544,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429455",2020-04-24 05:34:00,-1.83306,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,27.5,7.6,0.56511,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429456",2020-04-24 05:35:00,-1.76483,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,27.5,7.7,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429457",2020-04-24 05:36:00,-1.6753,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,27.5,7.7,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429458",2020-04-24 05:37:00,-1.69457,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,27.5,7.7,0.5481,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429459",2020-04-24 05:38:00,-1.80844,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,27.5,7.7,0.5481,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429460",2020-04-24 05:39:00,-1.83969,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.6,0.5481,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429461",2020-04-24 05:40:00,-2.09318,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.5,0.55881,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429462",2020-04-24 05:41:00,-2.08208,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.5,0.64134,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429463",2020-04-24 05:42:00,-2.25607,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.4,0.81207,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429464",2020-04-24 05:43:00,-2.11494,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.3,0.79884,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429465",2020-04-24 05:44:00,-2.0168,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.3,0.66717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429466",2020-04-24 05:45:00,-2.52472,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.4,0.6489,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429467",2020-04-24 05:46:00,-1.9309,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.4,0.5418,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429468",2020-04-24 05:47:00,-1.82274,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.6,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429469",2020-04-24 05:48:00,-1.80802,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.5,0.55251,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429470",2020-04-24 05:49:00,-1.50151,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.6,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429471",2020-04-24 05:50:00,-1.64469,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.7,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429472",2020-04-24 05:51:00,-1.61839,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.7,0.54117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429473",2020-04-24 05:52:00,-1.57846,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.8,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429474",2020-04-24 05:53:00,-1.60388,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.8,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429475",2020-04-24 05:54:00,-1.58648,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.9,0.52164,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429476",2020-04-24 05:55:00,-1.59024,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.8,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429477",2020-04-24 05:56:00,-2.15584,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.9,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429478",2020-04-24 05:57:00,-1.83806,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.9,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429479",2020-04-24 05:58:00,-1.5885,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.8,0.52164,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429480",2020-04-24 05:59:00,-1.60931,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.9,0.51093,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429481",2020-04-24 06:00:00,-1.82607,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.9,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429482",2020-04-24 06:01:00,-1.6609,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.9,0.51408,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429483",2020-04-24 06:02:00,-1.59321,9,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27,25.5,27,27.5,7.8,0.52038,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429484",2020-04-24 06:03:00,-1.59349,9,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.8,0.52101,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429485",2020-04-24 06:04:00,-1.62985,7,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.7,0.50904,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429486",2020-04-24 06:05:00,-1.56572,7,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.6,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429487",2020-04-24 06:06:00,-1.59548,9,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.5,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429488",2020-04-24 06:07:00,-1.60445,8,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.5,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429489",2020-04-24 06:08:00,-1.57921,10,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.5,0.54684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429490",2020-04-24 06:09:00,-1.28013,10,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.6,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429491",2020-04-24 06:10:00,-1.61484,11,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.6,0.51093,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429492",2020-04-24 06:11:00,-1.60142,10,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.5,0.5103,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429493",2020-04-24 06:12:00,-1.64701,11,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.3,0.51723,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429494",2020-04-24 06:13:00,-1.62689,12,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.2,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429495",2020-04-24 06:14:00,-1.69329,12,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.1,0.76797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429496",2020-04-24 06:15:00,-1.29526,11,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7,0.79821,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429497",2020-04-24 06:16:00,-1.69643,13,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7,0.67158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429498",2020-04-24 06:17:00,-2.27426,13,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7,0.62811,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429499",2020-04-24 06:18:00,-1.87461,12,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7,0.5166,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429500",2020-04-24 06:19:00,-1.79545,14,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429501",2020-04-24 06:20:00,-1.96741,14,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.1,0.51786,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429502",2020-04-24 06:21:00,-1.73424,14,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7.1,0.52164,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429503",2020-04-24 06:22:00,-1.57071,16,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,7,0.54684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429504",2020-04-24 06:23:00,-1.82139,16,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,6.9,0.54684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429505",2020-04-24 06:24:00,-1.99097,16,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,6.8,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429506",2020-04-24 06:25:00,-1.80382,16,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,6.8,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429507",2020-04-24 06:26:00,-2.06122,16,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27,25.5,27,27.5,6.8,0.52164,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429508",2020-04-24 06:27:00,-2.01947,17,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,6.7,0.52731,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429509",2020-04-24 06:28:00,-1.76703,19,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27.5,6.8,0.5103,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429510",2020-04-24 06:29:00,-1.81087,19,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,27,27,6.7,0.50904,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429511",2020-04-24 06:30:00,-1.76595,20,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,27,6.8,0.49896,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429512",2020-04-24 06:31:00,-1.66656,22,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,27,6.8,0.49077,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429513",2020-04-24 06:32:00,-1.57323,23,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,27,6.9,0.48447,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429514",2020-04-24 06:33:00,-1.74871,24,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,27,6.9,0.4725,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429515",2020-04-24 06:34:00,-1.52464,25,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,27,6.9,0.4662,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429516",2020-04-24 06:35:00,-1.24,29,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,27,7,0.46557,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429517",2020-04-24 06:36:00,-1.79016,29,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,7,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429518",2020-04-24 06:37:00,-1.69445,30,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,7.1,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429519",2020-04-24 06:38:00,-1.46321,32,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,7.2,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429520",2020-04-24 06:39:00,-1.47619,32,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,7.4,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429521",2020-04-24 06:40:00,-1.46506,33,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,7.5,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429522",2020-04-24 06:41:00,-1.48177,33,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,7.6,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429523",2020-04-24 06:42:00,-1.20516,35,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,7.7,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429524",2020-04-24 06:43:00,-1.47639,36,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,7.8,0.43911,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429525",2020-04-24 06:44:00,-1.48571,39,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,7.9,0.42462,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429526",2020-04-24 06:45:00,-1.47402,42,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,7.9,0.42273,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429527",2020-04-24 06:46:00,-1.47504,44,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,8,0.66087,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429528",2020-04-24 06:47:00,-1.46112,46,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,8.1,0.67347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429529",2020-04-24 06:48:00,-1.61769,48,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,8.3,0.5229,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429530",2020-04-24 06:49:00,-1.39508,50,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,8.4,0.49644,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429531",2020-04-24 06:50:00,-1.47032,50,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,8.5,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429532",2020-04-24 06:51:00,-1.5621,52,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,8.6,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429533",2020-04-24 06:52:00,-1.5403,53,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,8.7,0.36477,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429534",2020-04-24 06:53:00,-1.85333,55,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,8.9,0.35784,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429535",2020-04-24 06:54:00,-1.61914,55,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9,0.3465,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429536",2020-04-24 06:55:00,-1.48635,59,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9,0.35091,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429537",2020-04-24 06:56:00,-1.47089,60,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9.1,0.3339,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429538",2020-04-24 06:57:00,-1.58043,62,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9.1,0.32697,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429539",2020-04-24 06:58:00,-1.39714,64,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9.1,0.2961,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429540",2020-04-24 06:59:00,-1.58981,66,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9,0.2835,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429541",2020-04-24 07:00:00,-1.31268,69,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9,0.28854,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429542",2020-04-24 07:01:00,-1.62078,72,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9,0.2772,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429543",2020-04-24 07:02:00,-1.45705,73,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9,0.25956,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429544",2020-04-24 07:03:00,-1.61715,75,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9.1,0.25704,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429545",2020-04-24 07:04:00,-1.79986,78,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9.3,0.24507,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429546",2020-04-24 07:05:00,-1.74641,78,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9.4,0.22932,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429547",2020-04-24 07:06:00,-1.5902,80,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9.7,0.23814,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429548",2020-04-24 07:07:00,-1.5596,81,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,9.9,0.22113,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429549",2020-04-24 07:08:00,-1.60241,83,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,10.1,0.21294,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429550",2020-04-24 07:09:00,-1.42247,84,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,10.2,0.1953,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429551",2020-04-24 07:10:00,-1.57938,88,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,10.2,0.19971,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429552",2020-04-24 07:11:00,-1.58236,92,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,10.2,0.18774,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429553",2020-04-24 07:12:00,-1.58849,94,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,10.3,0.18774,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429554",2020-04-24 07:13:00,-1.57113,96,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,10.3,0.16884,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429555",2020-04-24 07:14:00,-1.60991,98,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,10.5,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429556",2020-04-24 07:15:00,-1.55012,100,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,10.6,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429557",2020-04-24 07:16:00,-1.51803,104,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,10.8,0.32067,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429558",2020-04-24 07:17:00,-1.6061,107,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27,11,0.26334,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429559",2020-04-24 07:18:00,-1.55604,110,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.2,0.12411,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429560",2020-04-24 07:19:00,-1.59482,113,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.3,0.10017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429561",2020-04-24 07:20:00,-1.57061,116,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.4,0.08757,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429562",2020-04-24 07:21:00,-1.59433,120,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.4,0.44919,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429563",2020-04-24 07:22:00,-1.64493,123,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.4,0.07371,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429564",2020-04-24 07:23:00,-1.31295,126,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.4,0.06111,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429565",2020-04-24 07:24:00,-1.55232,129,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.5,0.02457,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429566",2020-04-24 07:25:00,-1.5875,133,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.6,0.01638,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429567",2020-04-24 07:26:00,-1.55809,138,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.8,0.00504,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429568",2020-04-24 07:27:00,-2.14721,140,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.9,-0.01323,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429569",2020-04-24 07:28:00,-1.57675,143,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,11.9,-0.00126,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429570",2020-04-24 07:29:00,-1.39181,146,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,12,-0.00756,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429571",2020-04-24 07:30:00,-1.56181,151,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,12,-0.02331,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429572",2020-04-24 07:31:00,-1.30529,153,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,12.1,-0.02457,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429573",2020-04-24 07:32:00,-1.65345,156,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,12.1,-0.0378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429574",2020-04-24 07:33:00,-1.57362,159,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,12.2,-0.03969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429575",2020-04-24 07:34:00,-1.55611,162,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,12.2,-0.0756,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429576",2020-04-24 07:35:00,-1.54092,166,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,12.2,-0.08253,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429577",2020-04-24 07:36:00,-1.49822,168,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,27.5,12.1,-0.08316,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429578",2020-04-24 07:37:00,-1.54165,172,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12.1,-0.09765,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429579",2020-04-24 07:38:00,-1.57326,175,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12.1,-0.13293,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429580",2020-04-24 07:39:00,-1.57896,178,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12.1,0.13167,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429581",2020-04-24 07:40:00,-1.59949,183,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12,0.12537,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429582",2020-04-24 07:41:00,-1.57142,188,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.9,0.14112,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429583",2020-04-24 07:42:00,-1.75892,191,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.8,0.11907,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429584",2020-04-24 07:43:00,-1.0183,192,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.6,0.00440999,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429585",2020-04-24 07:44:00,-1.5516,194,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,11.5,-0.18333,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429586",2020-04-24 07:45:00,-1.55162,198,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,11.4,-0.19593,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429587",2020-04-24 07:46:00,-1.56808,199,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,11.3,-0.18396,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429588",2020-04-24 07:47:00,-1.57668,203,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,11.2,-0.18459,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429589",2020-04-24 07:48:00,-1.55295,203,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,11,-0.17199,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429590",2020-04-24 07:49:00,-1.67987,208,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.9,-0.25389,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429591",2020-04-24 07:50:00,-1.40394,214,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.6,-0.28539,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429592",2020-04-24 07:51:00,-1.56574,216,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.4,-0.30933,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429593",2020-04-24 07:52:00,-1.91674,218,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.3,-0.32256,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429594",2020-04-24 07:53:00,-1.54188,224,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.3,-0.3591,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429595",2020-04-24 07:54:00,-1.5524,224,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.4,-0.31689,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429596",2020-04-24 07:55:00,-1.55905,225,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.4,-0.31941,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429597",2020-04-24 07:56:00,-1.02255,230,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.5,-0.30618,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429598",2020-04-24 07:57:00,-1.58067,236,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.4,-0.29043,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429599",2020-04-24 07:58:00,-1.59366,233,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.2,-0.24633,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429600",2020-04-24 07:59:00,-1.49134,237,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.1,-0.2457,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429601",2020-04-24 08:00:00,-1.55406,242,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.1,-0.22869,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429602",2020-04-24 08:01:00,-1.51423,248,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,9.9,-0.20223,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429603",2020-04-24 08:02:00,-1.44624,241,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,9.9,-0.21483,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429604",2020-04-24 08:03:00,-1.45638,248,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,9.9,-0.25704,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429605",2020-04-24 08:04:00,-1.3042,253,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,9.9,-0.39186,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429606",2020-04-24 08:05:00,-1.25862,253,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,9.9,-0.36036,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429607",2020-04-24 08:06:00,-1.22931,256,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,9.9,-0.4284,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429608",2020-04-24 08:07:00,-1.19771,264,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,9.9,-0.16443,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429609",2020-04-24 08:08:00,-1.17002,272,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10,-0.17766,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429610",2020-04-24 08:09:00,-0.695827,275,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10,-0.21546,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429611",2020-04-24 08:10:00,-0.983322,280,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.1,-0.34713,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429612",2020-04-24 08:11:00,-1.61718,281,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.2,-0.49833,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429613",2020-04-24 08:12:00,-1.29264,292,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.3,-0.58086,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429614",2020-04-24 08:13:00,-1.35126,290,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.4,-0.58149,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429615",2020-04-24 08:14:00,-1.40154,303,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.4,-0.66276,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429616",2020-04-24 08:15:00,-1.52858,308,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.4,-0.68103,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429617",2020-04-24 08:16:00,-2.13569,316,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.5,-0.72576,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429618",2020-04-24 08:17:00,-2.44045,324,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.5,-0.75033,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429619",2020-04-24 08:18:00,-2.93164,326,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.5,-0.74025,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429620",2020-04-24 08:19:00,-3.30241,332,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.6,-0.75726,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429621",2020-04-24 08:20:00,-2.81755,338,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.8,-0.77112,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429622",2020-04-24 08:21:00,-2.56458,340,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.8,-0.78813,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429623",2020-04-24 08:22:00,-2.16043,345,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.9,-0.8127,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429624",2020-04-24 08:23:00,-1.73833,349,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,10.9,-0.82089,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429625",2020-04-24 08:24:00,-1.93617,351,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,11.1,-0.82719,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429626",2020-04-24 08:25:00,-1.80349,356,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,11.2,-0.83286,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429627",2020-04-24 08:26:00,-1.6865,359,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,11.3,-0.85113,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429628",2020-04-24 08:27:00,-1.12079,366,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,11.5,-0.86436,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429629",2020-04-24 08:28:00,-1.55274,369,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,11.6,-0.88263,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429630",2020-04-24 08:29:00,-1.76992,370,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,12,-0.90153,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429631",2020-04-24 08:30:00,-1.6666,374,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,12.7,-0.90279,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429632",2020-04-24 08:31:00,-1.49317,380,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,13.5,-0.68103,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429633",2020-04-24 08:32:00,-0.960718,385,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,14.4,-0.69426,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429634",2020-04-24 08:33:00,-1.39691,385,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,14.9,-0.70623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429635",2020-04-24 08:34:00,-1.32089,392,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,15.4,-0.85176,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429636",2020-04-24 08:35:00,-1.36542,396,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,16.1,-1.05336,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429637",2020-04-24 08:36:00,-1.49979,397,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,16.6,-1.0584,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429638",2020-04-24 08:37:00,-1.31613,400,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,17,-1.07226,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429639",2020-04-24 08:38:00,-1.3129,405,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,17.2,-1.09116,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429640",2020-04-24 08:39:00,-1.29487,411,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,17.2,-1.11573,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429641",2020-04-24 08:40:00,-1.36867,415,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,14.9,-1.12896,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429642",2020-04-24 08:41:00,-1.40258,416,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,14.5,-1.13904,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429643",2020-04-24 08:42:00,-1.55621,416,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,15,-1.15794,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429644",2020-04-24 08:43:00,-1.64328,417,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,15.7,-1.16046,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429645",2020-04-24 08:44:00,-1.55163,418,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,15.4,-1.19763,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429646",2020-04-24 08:45:00,-1.58999,428,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,14.9,-1.2537,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429647",2020-04-24 08:46:00,-1.61995,434,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,14.9,-1.25559,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429648",2020-04-24 08:47:00,-1.75085,435,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,15.2,-1.25559,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429649",2020-04-24 08:48:00,-1.66219,441,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,15.3,-1.29906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429650",2020-04-24 08:49:00,-1.66293,445,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,15.7,-1.30536,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429651",2020-04-24 08:50:00,-1.50644,449,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,16.5,-1.34505,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429652",2020-04-24 08:51:00,-1.57601,457,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,16.3,-1.40679,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429653",2020-04-24 08:52:00,-1.69426,461,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,16.7,-1.4238,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429654",2020-04-24 08:53:00,-1.68136,465,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,16.3,-1.38663,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429655",2020-04-24 08:54:00,-1.67065,470,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,17.6,-1.11636,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429656",2020-04-24 08:55:00,-1.70388,471,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,17.8,-1.14093,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429657",2020-04-24 08:56:00,-1.10743,476,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,16.7,-1.21653,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429658",2020-04-24 08:57:00,-1.71109,480,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,17.1,-1.3041,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429659",2020-04-24 08:58:00,-1.66016,484,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,17.8,-1.52649,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429660",2020-04-24 08:59:00,-1.77737,485,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19,-1.56996,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429661",2020-04-24 09:00:00,-1.69193,494,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,18.9,-1.5813,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429662",2020-04-24 09:01:00,-1.67778,498,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,18.4,-1.5813,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429663",2020-04-24 09:02:00,-1.55817,507,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19,-1.59579,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429664",2020-04-24 09:03:00,-1.86017,506,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19.2,-1.59894,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429665",2020-04-24 09:04:00,-1.71322,506,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19.8,-1.58823,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429666",2020-04-24 09:05:00,-1.73934,508,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,20.3,-1.60839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429667",2020-04-24 09:06:00,-1.68659,516,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19.1,-1.63863,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429668",2020-04-24 09:07:00,-1.79027,522,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19.4,-1.21968,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429669",2020-04-24 09:08:00,-1.70866,530,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19.2,-1.71486,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429670",2020-04-24 09:09:00,-1.78108,535,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19.5,-1.7262,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429671",2020-04-24 09:10:00,-1.30341,537,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19.4,-1.73943,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429672",2020-04-24 09:11:00,-1.70598,547,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19.3,-1.77219,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429673",2020-04-24 09:12:00,-1.57645,553,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,20.4,-1.76526,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429674",2020-04-24 09:13:00,-1.72948,556,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,21.1,-1.764,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429675",2020-04-24 09:14:00,-1.82256,554,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19,-1.60146,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429676",2020-04-24 09:15:00,-1.71621,550,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19.6,-1.38726,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429677",2020-04-24 09:16:00,-1.66379,557,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,20,-1.37466,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429678",2020-04-24 09:17:00,-1.57793,568,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,20.9,-1.46286,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429679",2020-04-24 09:18:00,-1.54269,572,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,21.1,-1.55673,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429680",2020-04-24 09:19:00,-1.4171,574,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,21.3,-1.82196,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429681",2020-04-24 09:20:00,-1.3313,576,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,21.9,-1.82511,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429682",2020-04-24 09:21:00,-1.33801,589,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,20.6,-1.88496,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429683",2020-04-24 09:22:00,-1.36928,596,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,21.1,-1.90323,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429684",2020-04-24 09:23:00,-1.26611,599,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,21.4,-1.92213,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429685",2020-04-24 09:24:00,-1.53355,601,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,22,-1.92843,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429686",2020-04-24 09:25:00,-1.78344,607,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,21.9,-1.95426,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429687",2020-04-24 09:26:00,-1.84317,610,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,21.2,-1.9656,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429688",2020-04-24 09:27:00,-1.75289,609,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,19.1,-1.96056,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429689",2020-04-24 09:28:00,-1.75135,610,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,18.1,-1.96686,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429690",2020-04-24 09:29:00,-1.64508,612,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,18.9,-1.99143,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429691",2020-04-24 09:30:00,-1.94074,624,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,18.8,-2.03301,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
