"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"429692",2020-04-24 09:31:00,-1.71348,627,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,17.4,-2.04246,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429693",2020-04-24 09:32:00,-2.11133,626,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,27.5,18,-2.03175,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429694",2020-04-24 09:33:00,-1.86195,633,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,18.3,-2.06073,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429695",2020-04-24 09:34:00,-1.56131,643,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,17.5,-1.80306,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429696",2020-04-24 09:35:00,-1.94809,646,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,18.2,-1.8333,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429697",2020-04-24 09:36:00,-1.7419,658,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,19.2,-1.88496,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429698",2020-04-24 09:37:00,-1.97418,657,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,19.5,-1.99836,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429699",2020-04-24 09:38:00,-1.97004,661,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.3,-2.21067,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429700",2020-04-24 09:39:00,-1.88418,674,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,19.5,-2.24469,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429701",2020-04-24 09:40:00,-1.85766,674,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,19.3,-2.26359,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429702",2020-04-24 09:41:00,-1.79825,684,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,20.2,-2.30643,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429703",2020-04-24 09:42:00,-1.70715,688,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,21.7,-2.34486,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429704",2020-04-24 09:43:00,-1.13827,692,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.5,-2.37006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429705",2020-04-24 09:44:00,-1.65971,700,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.2,-2.42361,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429706",2020-04-24 09:45:00,-1.60264,713,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.3,-2.46834,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429707",2020-04-24 09:46:00,-1.65552,720,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,22.2,-2.457,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429708",2020-04-24 09:47:00,-1.53109,721,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,22.2,-2.47149,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429709",2020-04-24 09:48:00,-1.54128,727,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,23.1,-2.19618,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429710",2020-04-24 09:49:00,-1.50379,736,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.9,-2.29446,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429711",2020-04-24 09:50:00,-1.39513,753,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21,-2.61324,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429712",2020-04-24 09:51:00,-1.61938,732,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,19.8,-1.76652,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429713",2020-04-24 09:52:00,-1.5143,684,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.8,-2.69514,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429714",2020-04-24 09:53:00,-1.50939,803,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.1,-2.41605,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429715",2020-04-24 09:54:00,-1.60969,824,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.7,-2.46204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429716",2020-04-24 09:55:00,-1.46562,839,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.9,-2.50299,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429717",2020-04-24 09:56:00,-1.86152,850,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,18.9,-2.6838,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429718",2020-04-24 09:57:00,-1.49856,861,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,18.8,-3.05046,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429719",2020-04-24 09:58:00,-1.18761,913,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,26.5,28,19.5,-3.0681,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429720",2020-04-24 09:59:00,-1.65358,904,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,26.5,28,19.4,-3.05928,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429721",2020-04-24 10:00:00,-1.45012,931,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,26.5,28,19.7,-3.26403,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429722",2020-04-24 10:01:00,-1.47087,941,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20.7,-3.29616,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429723",2020-04-24 10:02:00,-1.45813,906,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20.9,-3.23883,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429724",2020-04-24 10:03:00,-1.85762,945,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20.8,-3.28356,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429725",2020-04-24 10:04:00,-1.48175,872,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,21.5,-3.4209,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429726",2020-04-24 10:05:00,-1.57812,937,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,26.5,28,21.3,-3.11913,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429727",2020-04-24 10:06:00,-1.53127,885,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,26.5,28,21.3,-2.50929,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429728",2020-04-24 10:07:00,-1.75979,886,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,26.5,28,21.3,-3.0618,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429729",2020-04-24 10:08:00,-1.62092,888,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,26.5,28,20.9,-3.1059,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429730",2020-04-24 10:09:00,-1.8923,917,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,26.5,28,20.7,-3.21426,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429731",2020-04-24 10:10:00,-1.48692,912,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20.9,-2.85516,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429732",2020-04-24 10:11:00,-1.68835,918,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,21.3,-2.81736,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429733",2020-04-24 10:12:00,-1.49335,904,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20.6,-2.88036,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429734",2020-04-24 10:13:00,-1.78759,718,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,21,-1.64115,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429735",2020-04-24 10:14:00,-1.85839,248,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20.3,-0.53676,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429736",2020-04-24 10:15:00,-1.93669,258,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20.1,-0.79506,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429737",2020-04-24 10:16:00,-1.41959,834,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20,-0.94689,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429738",2020-04-24 10:17:00,-2.04589,371,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20,-0.85806,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429739",2020-04-24 10:18:00,-2.04557,302,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,19.2,-2.31399,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429740",2020-04-24 10:19:00,-1.96539,284,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,18.6,-0.85176,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429741",2020-04-24 10:20:00,-1.83049,359,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,18.9,-0.90279,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429742",2020-04-24 10:21:00,-1.65873,894,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,18.9,-3.1311,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429743",2020-04-24 10:22:00,-1.62908,945,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20,-3.1248,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429744",2020-04-24 10:23:00,-1.49293,975,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20,-3.402,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429745",2020-04-24 10:24:00,-1.62741,991,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20.2,-3.42216,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429746",2020-04-24 10:25:00,-1.63644,999,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,19.6,-3.40263,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429747",2020-04-24 10:26:00,-1.60629,597,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20.8,-1.41309,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429748",2020-04-24 10:27:00,-1.3049,271,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,19.8,-0.01323,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429749",2020-04-24 10:28:00,-1.59599,289,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20,-0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429750",2020-04-24 10:29:00,-1.39516,658,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,20.3,-0.69489,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429751",2020-04-24 10:30:00,-1.18005,210,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,19.6,0.13797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429752",2020-04-24 10:31:00,-1.28186,184,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,19.4,-0.39186,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429753",2020-04-24 10:32:00,-1.16761,183,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,17.7,-0.38682,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429754",2020-04-24 10:33:00,-1.3833,307,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,26.5,28,17.6,-0.55251,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429755",2020-04-24 10:34:00,-1.41241,888,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,18.2,-1.03509,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429756",2020-04-24 10:35:00,-1.32444,831,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,18.9,-0.92169,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429757",2020-04-24 10:36:00,-1.01795,707,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,18.4,-3.41649,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429758",2020-04-24 10:37:00,-1.39831,920,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,19,-2.7216,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429759",2020-04-24 10:38:00,-1.55628,919,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,18.9,-3.28986,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429760",2020-04-24 10:39:00,-1.6337,914,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,19.2,-3.24009,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429761",2020-04-24 10:40:00,-1.66321,911,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.5,-3.13173,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429762",2020-04-24 10:41:00,-1.67629,915,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.7,-3.06306,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429763",2020-04-24 10:42:00,-1.83691,916,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20,-3.02463,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429764",2020-04-24 10:43:00,-1.57728,917,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,19.5,-2.98116,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429765",2020-04-24 10:44:00,-1.69785,931,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20,-2.59686,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429766",2020-04-24 10:45:00,-1.71056,936,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.7,-2.59749,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429767",2020-04-24 10:46:00,-1.71457,936,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.5,-2.6586,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429768",2020-04-24 10:47:00,-1.71615,937,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,22.1,-2.7216,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429769",2020-04-24 10:48:00,-1.71672,946,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,22,-3.03156,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429770",2020-04-24 10:49:00,-1.59038,951,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,22,-3.36483,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429771",2020-04-24 10:50:00,-1.70698,952,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.8,-3.36609,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429772",2020-04-24 10:51:00,-1.70763,958,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.6,-3.3894,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429773",2020-04-24 10:52:00,-1.70047,966,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.7,-3.43476,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429774",2020-04-24 10:53:00,-1.6824,977,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21,-3.46374,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429775",2020-04-24 10:54:00,-2.26658,979,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.8,-3.46626,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429776",2020-04-24 10:55:00,-1.69764,985,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.7,-3.5154,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429777",2020-04-24 10:56:00,-2.07197,829,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,19.9,-1.48743,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429778",2020-04-24 10:57:00,-1.66944,996,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.4,-3.23946,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429779",2020-04-24 10:58:00,-1.75626,990,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.2,-3.22119,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429780",2020-04-24 10:59:00,-1.68589,994,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,22.2,-3.13173,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429781",2020-04-24 11:00:00,-1.7443,994,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.9,-2.83752,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429782",2020-04-24 11:01:00,-1.65954,994,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.6,-2.86776,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429783",2020-04-24 11:02:00,-1.60328,998,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,22,-2.9421,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429784",2020-04-24 11:03:00,-1.65808,993,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.2,-2.98053,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429785",2020-04-24 11:04:00,-1.65679,1005,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.7,-3.53556,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429786",2020-04-24 11:05:00,-1.67913,1010,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.5,-3.58407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429787",2020-04-24 11:06:00,-1.74135,1012,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.3,-3.58533,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429788",2020-04-24 11:07:00,-1.70596,1017,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.3,-3.59856,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429789",2020-04-24 11:08:00,-1.69836,1022,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.9,-3.6036,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429790",2020-04-24 11:09:00,-1.55398,1024,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.2,-3.62439,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429791",2020-04-24 11:10:00,-1.84913,1031,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.8,-3.7359,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429792",2020-04-24 11:11:00,-1.07727,1029,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.2,-3.7422,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429793",2020-04-24 11:12:00,-1.55482,1029,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.5,-3.7422,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429794",2020-04-24 11:13:00,-1.6747,1043,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.3,-3.74976,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429795",2020-04-24 11:14:00,-2.32618,1044,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.2,-3.56769,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429796",2020-04-24 11:15:00,-1.67389,1057,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.1,-3.4398,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429797",2020-04-24 11:16:00,-1.70725,1080,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.7,-3.56076,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429798",2020-04-24 11:17:00,-1.64196,1096,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.6,-3.7044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429799",2020-04-24 11:18:00,-1.66196,1117,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.2,-3.83985,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429800",2020-04-24 11:19:00,-1.66744,1163,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.7,-4.23423,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429801",2020-04-24 11:20:00,-1.66607,1169,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.6,-4.2651,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429802",2020-04-24 11:21:00,-1.64228,1166,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,22,-4.26006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429803",2020-04-24 11:22:00,-1.63086,1165,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,22.1,-4.221,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429804",2020-04-24 11:23:00,-1.68055,1144,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.4,-2.92572,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429805",2020-04-24 11:24:00,-1.70369,1129,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.6,-4.05216,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429806",2020-04-24 11:25:00,-1.76734,1122,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.9,-4.11579,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429807",2020-04-24 11:26:00,-1.84972,837,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.8,-2.97738,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429808",2020-04-24 11:27:00,-1.86084,1115,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.3,-4.03893,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429809",2020-04-24 11:28:00,-1.93118,1137,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.7,-4.12713,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429810",2020-04-24 11:29:00,-1.82391,349,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.3,-0.77679,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429811",2020-04-24 11:30:00,-2.04584,312,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.7,-0.25263,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429812",2020-04-24 11:31:00,-2.32141,1188,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.1,-3.3075,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429813",2020-04-24 11:32:00,-1.879,1196,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.3,-3.64518,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429814",2020-04-24 11:33:00,-1.79832,404,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.7,-0.85239,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429815",2020-04-24 11:34:00,-1.69101,381,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,19.9,-0.42336,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429816",2020-04-24 11:35:00,-1.708,1181,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,19.7,-3.69243,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429817",2020-04-24 11:36:00,-1.59161,729,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20,-2.82303,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429818",2020-04-24 11:37:00,-1.62346,1085,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.3,-3.5028,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429819",2020-04-24 11:38:00,-1.58187,1092,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.7,-3.51603,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429820",2020-04-24 11:39:00,-1.56933,1127,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.3,-3.56265,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429821",2020-04-24 11:40:00,-1.54268,1123,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.5,-3.61683,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429822",2020-04-24 11:41:00,-1.57252,1126,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.6,-3.70062,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429823",2020-04-24 11:42:00,-1.51877,1147,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.9,-3.83733,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429824",2020-04-24 11:43:00,-1.74172,1161,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.1,-3.45429,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429825",2020-04-24 11:44:00,-1.50674,1167,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.9,-3.48516,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429826",2020-04-24 11:45:00,-1.51556,1144,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.3,-3.42153,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429827",2020-04-24 11:46:00,-1.51693,1138,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.9,-3.46626,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429828",2020-04-24 11:47:00,-1.48964,1138,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.9,-3.75795,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429829",2020-04-24 11:48:00,-1.52337,1138,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.1,-3.69936,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429830",2020-04-24 11:49:00,-1.69749,1140,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.1,-4.04523,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429831",2020-04-24 11:50:00,-1.48363,1146,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.2,-4.05846,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429832",2020-04-24 11:51:00,-0.777844,1149,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.1,-4.1265,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429833",2020-04-24 11:52:00,-1.41429,1140,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.3,-4.09689,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429834",2020-04-24 11:53:00,-1.59457,1142,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,21.4,-4.11957,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429835",2020-04-24 11:54:00,-1.73394,1145,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27.5,24.5,26.5,28,20.6,-4.1328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429836",2020-04-24 11:55:00,-1.69503,1150,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.5,-4.13028,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429837",2020-04-24 11:56:00,-1.6884,1154,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.8,-4.17123,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429838",2020-04-24 11:57:00,-1.64718,1157,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.2,-3.76173,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429839",2020-04-24 11:58:00,-1.67592,1151,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,20.9,-3.77496,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429840",2020-04-24 11:59:00,-1.30917,1152,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.1,-3.84426,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429841",2020-04-24 12:00:00,-1.65607,1156,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22,-3.90096,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429842",2020-04-24 12:01:00,-1.67216,1156,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.5,-4.02633,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429843",2020-04-24 12:02:00,-1.66305,1147,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.6,-4.1832,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429844",2020-04-24 12:03:00,-1.94244,1151,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.7,-4.26006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429845",2020-04-24 12:04:00,-1.64324,1161,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.3,-4.27644,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429846",2020-04-24 12:05:00,-1.64351,1170,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.3,-4.30479,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429847",2020-04-24 12:06:00,-1.62431,1180,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.1,-4.34826,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429848",2020-04-24 12:07:00,-1.58333,1179,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.9,-4.32621,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429849",2020-04-24 12:08:00,-1.64313,1182,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.3,-4.33566,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429850",2020-04-24 12:09:00,-2.10731,1181,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.4,-4.31613,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429851",2020-04-24 12:10:00,-1.73401,1172,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.1,-3.906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429852",2020-04-24 12:11:00,-1.78414,1173,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.5,-3.90663,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429853",2020-04-24 12:12:00,-1.79536,1183,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.5,-4.02003,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429854",2020-04-24 12:13:00,-1.70775,1191,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.7,-4.11453,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429855",2020-04-24 12:14:00,-1.69237,1183,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.5,-4.44276,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429856",2020-04-24 12:15:00,-1.70057,1188,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.9,-4.43016,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429857",2020-04-24 12:16:00,-1.60082,1190,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.6,-4.44276,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429858",2020-04-24 12:17:00,-1.68492,1186,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.6,-4.45473,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429859",2020-04-24 12:18:00,-1.71449,1190,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.9,-4.44087,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429860",2020-04-24 12:19:00,-1.6806,1197,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,23.5,-4.4667,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429861",2020-04-24 12:20:00,-1.68705,1198,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,23.2,-4.48686,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429862",2020-04-24 12:21:00,-1.7456,1198,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.6,-4.4982,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429863",2020-04-24 12:22:00,-1.79093,1199,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.1,-4.29156,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429864",2020-04-24 12:23:00,-1.85934,1207,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.7,-4.1265,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429865",2020-04-24 12:24:00,-1.82664,1209,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.8,-4.14918,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429866",2020-04-24 12:25:00,-1.83337,1205,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.9,-4.14099,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429867",2020-04-24 12:26:00,-1.78906,1194,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.5,-4.19643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429868",2020-04-24 12:27:00,-1.85462,1181,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,23.7,-4.41378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429869",2020-04-24 12:28:00,-1.8697,1168,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,23.1,-4.34826,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429870",2020-04-24 12:29:00,-1.77794,1193,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.8,-4.44276,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429871",2020-04-24 12:30:00,-1.90522,1197,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,21.9,-4.49316,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429872",2020-04-24 12:31:00,-1.90995,1211,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.1,-4.57191,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429873",2020-04-24 12:32:00,-1.86407,1205,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,23.1,-4.48623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429874",2020-04-24 12:33:00,-1.71806,1210,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,23.4,-4.51269,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429875",2020-04-24 12:34:00,-1.6546,1215,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.6,-4.38543,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429876",2020-04-24 12:35:00,-1.62724,1221,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.7,-4.10319,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429877",2020-04-24 12:36:00,-1.73268,1223,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,23,-4.17816,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429878",2020-04-24 12:37:00,-1.87558,1226,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,23.4,-4.2462,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429879",2020-04-24 12:38:00,-1.20341,1236,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,23.8,-4.33629,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429880",2020-04-24 12:39:00,-1.64205,1234,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.3,-4.56876,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429881",2020-04-24 12:40:00,-1.53819,1226,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28,22.9,-4.5864,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429882",2020-04-24 12:41:00,-1.53963,1227,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28.5,23.8,-4.58829,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429883",2020-04-24 12:42:00,-1.53303,1231,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,24.5,26.5,28.5,23.5,-4.56939,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429884",2020-04-24 12:43:00,-1.73067,1227,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.2,-4.55931,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429885",2020-04-24 12:44:00,-1.51192,1234,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.6,-4.5927,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429886",2020-04-24 12:45:00,-1.50807,1240,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.1,-4.66956,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429887",2020-04-24 12:46:00,-1.3489,1238,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23,-4.17186,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429888",2020-04-24 12:47:00,-1.51216,1237,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.5,-4.14603,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429889",2020-04-24 12:48:00,-1.60143,1238,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22,-4.21596,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429890",2020-04-24 12:49:00,-1.67215,1241,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.5,-4.19139,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429891",2020-04-24 12:50:00,-1.80792,1236,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.3,-4.55553,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429892",2020-04-24 12:51:00,-1.63798,1247,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.9,-4.66893,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429893",2020-04-24 12:52:00,-1.70763,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.7,-4.73319,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429894",2020-04-24 12:53:00,-1.68734,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.2,-4.68279,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429895",2020-04-24 12:54:00,-1.84388,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.7,-4.65948,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429896",2020-04-24 12:55:00,-1.70442,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.6,-4.63113,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429897",2020-04-24 12:56:00,-1.93597,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.5,-4.61349,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429898",2020-04-24 12:57:00,-1.39782,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,21.7,-4.39488,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429899",2020-04-24 12:58:00,-1.76511,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.7,-3.96963,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429900",2020-04-24 12:59:00,-1.67944,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.3,-4.21092,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429901",2020-04-24 13:00:00,-1.69696,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22,-4.26636,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429902",2020-04-24 13:01:00,-1.69323,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22,-4.34763,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429903",2020-04-24 13:02:00,-1.69999,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.5,-4.60908,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429904",2020-04-24 13:03:00,-1.92076,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.9,-4.68153,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429905",2020-04-24 13:04:00,-1.68012,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.2,-4.6746,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429906",2020-04-24 13:05:00,-1.70248,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,24.2,-4.77603,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429907",2020-04-24 13:06:00,-1.6904,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.8,-4.88691,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429908",2020-04-24 13:07:00,-1.73568,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.1,-2.01789,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429909",2020-04-24 13:08:00,-1.7175,441,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.2,-5.06079,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429910",2020-04-24 13:09:00,-1.13926,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.6,-4.4793,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429911",2020-04-24 13:10:00,-1.75157,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.1,-4.6053,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429912",2020-04-24 13:11:00,-1.68343,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23,-3.94443,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429913",2020-04-24 13:12:00,-1.69577,409,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.4,-0.60669,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429914",2020-04-24 13:13:00,-1.71498,297,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.1,-0.9891,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429915",2020-04-24 13:14:00,-1.86251,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.1,-5.10489,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429916",2020-04-24 13:15:00,-1.70197,1246,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,22.5,-4.70799,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429917",2020-04-24 13:16:00,-1.5887,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.1,-4.85982,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429918",2020-04-24 13:17:00,-1.68537,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.1,-5.0526,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429919",2020-04-24 13:18:00,-1.49438,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.4,-4.92156,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429920",2020-04-24 13:19:00,-1.94093,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,24.5,26.5,28.5,23.9,-5.08536,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429921",2020-04-24 13:20:00,-1.6564,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,24.5,26.5,28.5,24.1,-5.1975,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429922",2020-04-24 13:21:00,-1.64534,947,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,24.5,26.5,28.5,24.2,-4.45599,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429923",2020-04-24 13:22:00,-1.66672,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,24.5,26.5,28.5,23.8,-4.58766,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429924",2020-04-24 13:23:00,-2.05751,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,24.5,26.5,28.5,23.8,-4.79808,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429925",2020-04-24 13:24:00,-1.61833,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,24.5,26.5,28.5,23.4,-4.94109,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429926",2020-04-24 13:25:00,-1.74144,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,24.5,26.5,28.5,23.1,-4.98771,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429927",2020-04-24 13:26:00,-1.671,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23.1,-5.32728,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429928",2020-04-24 13:27:00,-1.68436,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.2,-5.36256,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429929",2020-04-24 13:28:00,-1.62206,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.8,-5.3487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429930",2020-04-24 13:29:00,-1.34846,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.6,-5.37453,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429931",2020-04-24 13:30:00,-1.87516,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23.4,-5.25546,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429932",2020-04-24 13:31:00,-1.75554,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23.6,-5.25546,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429933",2020-04-24 13:32:00,-1.7387,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23.1,-4.65003,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429934",2020-04-24 13:33:00,-1.73739,1248,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.8,-4.2084,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429935",2020-04-24 13:34:00,-1.92795,1247,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.4,-4.36779,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429936",2020-04-24 13:35:00,-1.7475,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.4,-4.54104,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429937",2020-04-24 13:36:00,-1.59545,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23,-4.89006,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429938",2020-04-24 13:37:00,-1.5278,1192,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23.2,-4.54797,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429939",2020-04-24 13:38:00,-1.81072,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.6,-5.06457,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429940",2020-04-24 13:39:00,-1.8179,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23,-5.27436,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429941",2020-04-24 13:40:00,-1.76502,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,21.8,-5.16033,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429942",2020-04-24 13:41:00,-1.80428,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.2,-5.15403,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429943",2020-04-24 13:42:00,-1.43726,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23.1,-5.46903,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429944",2020-04-24 13:43:00,-1.92673,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23.3,-4.79619,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429945",2020-04-24 13:44:00,-1.78945,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.9,-4.15863,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429946",2020-04-24 13:45:00,-1.81021,1073,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23,-3.47319,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429947",2020-04-24 13:46:00,-1.80445,995,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.7,-3.4146,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429948",2020-04-24 13:47:00,-1.69761,965,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23,-3.27096,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429949",2020-04-24 13:48:00,-1.81572,893,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.7,-3.27663,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429950",2020-04-24 13:49:00,-1.73417,859,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.7,-2.8035,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429951",2020-04-24 13:50:00,-1.88627,838,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,23,-3.10086,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429952",2020-04-24 13:51:00,-1.94509,814,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.7,-3.00888,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429953",2020-04-24 13:52:00,-1.62504,774,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.4,-2.62773,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429954",2020-04-24 13:53:00,-1.9361,675,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,21.9,-2.35746,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429955",2020-04-24 13:54:00,-1.91706,650,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,21.7,-2.38959,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429956",2020-04-24 13:55:00,-1.90246,688,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,21.7,-2.35683,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429957",2020-04-24 13:56:00,-0.97632,780,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,21.6,-2.57229,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429958",2020-04-24 13:57:00,-1.83392,829,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,21.4,-2.9106,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429959",2020-04-24 13:58:00,-1.77313,872,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,21.8,-3.00447,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429960",2020-04-24 13:59:00,-1.78672,953,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,21.5,-3.6666,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429961",2020-04-24 14:00:00,-1.69927,928,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.9,-3.50847,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429962",2020-04-24 14:01:00,-1.67916,893,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.9,-3.39066,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429963",2020-04-24 14:02:00,-1.6111,910,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.4,-3.40326,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429964",2020-04-24 14:03:00,-1.78494,909,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.4,-3.31506,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429965",2020-04-24 14:04:00,-1.66819,915,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.3,-3.31128,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429966",2020-04-24 14:05:00,-1.67838,940,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.9,-3.52233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429967",2020-04-24 14:06:00,-1.67701,930,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,26.5,28.5,22.6,-3.42846,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429968",2020-04-24 14:07:00,-1.62008,938,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,28.5,22.4,-3.23316,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429969",2020-04-24 14:08:00,-1.60474,1033,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,28.5,22.5,-3.62439,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429970",2020-04-24 14:09:00,-2.1997,1060,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,28.5,22.3,-3.64833,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429971",2020-04-24 14:10:00,-1.66284,1093,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,28.5,22.9,-3.84237,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429972",2020-04-24 14:11:00,-1.68657,1163,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,28.5,23.2,-4.47993,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429973",2020-04-24 14:12:00,-1.69238,1221,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,28.5,23.3,-4.66893,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429974",2020-04-24 14:13:00,-1.69394,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,28.5,23.6,-4.80816,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429975",2020-04-24 14:14:00,-1.68904,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,28.5,24.2,-4.95306,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429976",2020-04-24 14:15:00,-1.75386,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.9,-5.29326,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429977",2020-04-24 14:16:00,-1.50343,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.8,-5.26869,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429978",2020-04-24 14:17:00,-1.89577,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.1,-4.90266,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429979",2020-04-24 14:18:00,-1.83398,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.9,-5.03874,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429980",2020-04-24 14:19:00,-1.8258,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.7,-4.44969,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429981",2020-04-24 14:20:00,-1.87429,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.8,-4.13154,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429982",2020-04-24 14:21:00,-1.87566,1171,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.3,-3.7107,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429983",2020-04-24 14:22:00,-2.047,911,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.5,-3.07566,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429984",2020-04-24 14:23:00,-2.00888,859,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.7,-2.78901,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429985",2020-04-24 14:24:00,-1.86124,819,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.5,-3.03093,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429986",2020-04-24 14:25:00,-1.86093,835,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.4,-3.10653,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429987",2020-04-24 14:26:00,-1.80767,941,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.9,-3.67353,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429988",2020-04-24 14:27:00,-1.85651,1019,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.4,-3.86883,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429989",2020-04-24 14:28:00,-1.83199,953,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.2,-3.76929,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429990",2020-04-24 14:29:00,-1.82231,1059,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.4,-4.05909,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429991",2020-04-24 14:30:00,-1.84222,1147,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.5,-4.39866,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429992",2020-04-24 14:31:00,-1.94329,1219,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.6,-4.29219,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"429993",2020-04-24 14:32:00,-2.02155,1225,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24,-4.2021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429994",2020-04-24 14:33:00,-1.81675,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.2,-4.37283,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429995",2020-04-24 14:34:00,-1.69539,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.7,-4.36086,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429996",2020-04-24 14:35:00,-1.8171,1247,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.5,-4.44213,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
