"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"429997",2020-04-24 14:36:00,-1.78591,1223,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.5,-4.60656,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429998",2020-04-24 14:37:00,-1.79877,1200,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.5,-4.56246,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"429999",2020-04-24 14:38:00,-1.94883,1201,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.3,-4.54293,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430000",2020-04-24 14:39:00,-1.51292,1151,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.2,-4.36023,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430001",2020-04-24 14:40:00,-1.76172,1138,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.3,-4.347,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430002",2020-04-24 14:41:00,-1.82314,1162,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.4,-4.38039,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430003",2020-04-24 14:42:00,-1.84229,1149,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.4,-4.37913,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430004",2020-04-24 14:43:00,-1.83057,1140,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.6,-3.87576,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430005",2020-04-24 14:44:00,-1.85478,1133,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.1,-3.77433,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430006",2020-04-24 14:45:00,-1.84515,1156,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.8,-3.99483,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430007",2020-04-24 14:46:00,-1.8383,1159,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.1,-4.08933,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430008",2020-04-24 14:47:00,-1.83192,1185,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.1,-4.29093,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430009",2020-04-24 14:48:00,-1.8258,1216,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.9,-4.63113,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430010",2020-04-24 14:49:00,-1.59382,1221,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.9,-4.56246,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430011",2020-04-24 14:50:00,-1.87578,1243,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.1,-4.73445,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430012",2020-04-24 14:51:00,-1.85408,1223,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.1,-4.6494,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430013",2020-04-24 14:52:00,-1.82902,1193,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.9,-4.54797,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430014",2020-04-24 14:53:00,-1.83191,1179,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.9,-4.41819,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430015",2020-04-24 14:54:00,-1.87533,1154,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.9,-4.14855,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430016",2020-04-24 14:55:00,-1.88709,1105,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.6,-3.68109,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430017",2020-04-24 14:56:00,-2.44915,1097,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.4,-3.57966,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430018",2020-04-24 14:57:00,-1.75402,1021,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23,-3.41586,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430019",2020-04-24 14:58:00,-1.27075,979,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.4,-3.35916,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430020",2020-04-24 14:59:00,-1.86693,944,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.6,-3.49713,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430021",2020-04-24 15:00:00,-1.84207,933,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.6,-3.45366,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430022",2020-04-24 15:01:00,-1.88003,960,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.1,-3.56706,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430023",2020-04-24 15:02:00,-1.91051,961,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.6,-3.62817,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430024",2020-04-24 15:03:00,-2.18948,994,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.3,-3.7422,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430025",2020-04-24 15:04:00,-1.9663,1058,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.4,-3.95766,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430026",2020-04-24 15:05:00,-1.97377,1137,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.3,-4.27203,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430027",2020-04-24 15:06:00,-1.99123,1112,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.7,-4.01499,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430028",2020-04-24 15:07:00,-1.96023,1131,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.1,-3.82473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430029",2020-04-24 15:08:00,-1.9945,1109,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.3,-3.77433,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430030",2020-04-24 15:09:00,-1.66303,1132,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24,-3.90663,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430031",2020-04-24 15:10:00,-1.97642,1155,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.6,-3.98286,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430032",2020-04-24 15:11:00,-1.76371,1162,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.4,-4.29282,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430033",2020-04-24 15:12:00,-1.75705,1155,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.6,-4.42953,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430034",2020-04-24 15:13:00,-1.76348,1227,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.5,-4.67523,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430035",2020-04-24 15:14:00,-1.51368,NA,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.8,-4.74579,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430036",2020-04-24 15:15:00,-1.74875,1231,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.1,-4.6935,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430037",2020-04-24 15:16:00,-1.82483,1227,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.3,-4.63302,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430038",2020-04-24 15:17:00,-1.76622,1235,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.3,-4.64436,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430039",2020-04-24 15:18:00,-1.54003,1205,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.8,-4.31046,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430040",2020-04-24 15:19:00,-1.63316,1184,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.3,-3.87639,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430041",2020-04-24 15:20:00,-1.79706,1156,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.2,-3.75039,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430042",2020-04-24 15:21:00,-1.72345,1074,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.7,-3.61746,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430043",2020-04-24 15:22:00,-1.7203,1094,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.9,-3.84363,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430044",2020-04-24 15:23:00,-2.04345,1116,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,22.9,-4.08996,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430045",2020-04-24 15:24:00,-1.73992,1157,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.3,-4.38543,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430046",2020-04-24 15:25:00,-1.76637,1187,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.4,-4.41126,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430047",2020-04-24 15:26:00,-1.76627,1153,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.4,-4.17123,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430048",2020-04-24 15:27:00,-1.77445,1093,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.9,-4.03326,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430049",2020-04-24 15:28:00,-1.82351,1095,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.5,-4.0698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430050",2020-04-24 15:29:00,-1.84535,1068,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.3,-3.83103,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430051",2020-04-24 15:30:00,-1.76476,995,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.3,-3.11094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430052",2020-04-24 15:31:00,-1.83154,899,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.8,-2.75436,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430053",2020-04-24 15:32:00,-1.86074,834,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,24.2,-2.33793,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430054",2020-04-24 15:33:00,-1.82846,723,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.9,-2.1042,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430055",2020-04-24 15:34:00,-1.89813,690,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29,23.2,-2.33856,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430056",2020-04-24 15:35:00,-1.85599,696,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29.5,23.3,-2.3751,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430057",2020-04-24 15:36:00,-1.88982,713,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29.5,24,-2.76696,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430058",2020-04-24 15:37:00,-1.95436,773,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29.5,23.5,-3.0555,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430059",2020-04-24 15:38:00,-1.90884,880,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29.5,23.6,-3.276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430060",2020-04-24 15:39:00,-1.88231,956,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,29.5,23.6,-3.66408,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430061",2020-04-24 15:40:00,-1.8551,997,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,25,27,29.5,23.9,-3.64896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430062",2020-04-24 15:41:00,-1.82098,1018,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,25,27,29.5,23.1,-3.77433,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430063",2020-04-24 15:42:00,-2.10571,1026,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,25,27,29.5,23.5,-3.51603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430064",2020-04-24 15:43:00,-2.19103,1074,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,23.2,-3.66156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430065",2020-04-24 15:44:00,-2.36253,1099,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,23.2,-3.65526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430066",2020-04-24 15:45:00,-2.44374,1084,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,23.1,-3.8052,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430067",2020-04-24 15:46:00,-2.65861,1143,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,23.1,-4.30353,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430068",2020-04-24 15:47:00,-2.6184,1158,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,23.6,-4.37283,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430069",2020-04-24 15:48:00,-2.616,1155,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,23.3,-4.3218,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430070",2020-04-24 15:49:00,-2.58581,1147,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,23.4,-4.22478,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430071",2020-04-24 15:50:00,-2.98392,1128,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,23.4,-4.20336,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430072",2020-04-24 15:51:00,-2.63766,1124,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,22.6,-4.03893,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430073",2020-04-24 15:52:00,-2.65361,1087,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,23,-4.06413,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430074",2020-04-24 15:53:00,-2.65278,1057,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,24,-3.78,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430075",2020-04-24 15:54:00,-2.54879,993,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,24.2,-3.27789,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430076",2020-04-24 15:55:00,-2.46569,1116,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28,25,27,29.5,23.4,-3.76236,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430077",2020-04-24 15:56:00,-2.33266,1114,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25,27,29.5,24,-3.66723,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430078",2020-04-24 15:57:00,-2.73808,1093,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25,27,29.5,23.7,-3.68739,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430079",2020-04-24 15:58:00,-2.51077,1048,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25,27,29.5,24,-3.79449,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430080",2020-04-24 15:59:00,-2.16268,1004,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25,27,29.5,23.8,-3.71259,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430081",2020-04-24 16:00:00,-2.15464,967,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25,27,29.5,24.2,-3.02904,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430082",2020-04-24 16:01:00,-2.31676,958,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25,27,29.5,23.8,-3.02652,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430083",2020-04-24 16:02:00,-2.16822,818,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25,27,29.5,24,-2.74806,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430084",2020-04-24 16:03:00,-2.20724,786,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.9,-2.62269,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430085",2020-04-24 16:04:00,-2.12491,742,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,24,-2.5704,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430086",2020-04-24 16:05:00,-2.15106,793,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,24.2,-2.54646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430087",2020-04-24 16:06:00,-1.83037,707,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,24.5,-1.83141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430088",2020-04-24 16:07:00,-2.16897,733,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.8,-2.0601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430089",2020-04-24 16:08:00,-2.20306,759,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.7,-2.05632,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430090",2020-04-24 16:09:00,-2.22251,660,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.7,-1.85031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430091",2020-04-24 16:10:00,-2.75679,597,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.6,-1.92843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430092",2020-04-24 16:11:00,-2.30369,612,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.4,-2.00718,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430093",2020-04-24 16:12:00,-2.2754,512,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.6,-1.56933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430094",2020-04-24 16:13:00,-2.31556,511,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.5,-1.764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430095",2020-04-24 16:14:00,-2.345,733,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.6,-2.58993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430096",2020-04-24 16:15:00,-2.3485,778,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.3,-2.75814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430097",2020-04-24 16:16:00,-2.33104,819,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.8,-2.89863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430098",2020-04-24 16:17:00,-2.45026,854,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.4,-3.01959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430099",2020-04-24 16:18:00,-2.51965,867,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.3,-3.03849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430100",2020-04-24 16:19:00,-2.57222,546,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.9,-1.19826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430101",2020-04-24 16:20:00,-2.65167,544,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.6,-2.142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430102",2020-04-24 16:21:00,-2.70703,752,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.9,-1.94166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430103",2020-04-24 16:22:00,-2.65422,647,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.7,-1.84023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430104",2020-04-24 16:23:00,-2.43255,653,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.3,-2.11743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430105",2020-04-24 16:24:00,-2.48499,608,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.2,-1.86669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430106",2020-04-24 16:25:00,-2.85915,554,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.7,-1.57626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430107",2020-04-24 16:26:00,-2.94378,465,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.3,-1.41246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430108",2020-04-24 16:27:00,-2.62942,466,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.1,-1.4238,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430109",2020-04-24 16:28:00,-2.63645,466,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.7,-1.40994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430110",2020-04-24 16:29:00,-2.6219,458,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.4,-1.41183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430111",2020-04-24 16:30:00,-2.6043,472,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.6,-1.42443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430112",2020-04-24 16:31:00,-2.67083,470,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.9,-1.41246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430113",2020-04-24 16:32:00,-2.69354,477,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.8,-1.10061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430114",2020-04-24 16:33:00,-2.72236,462,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,23.1,-0.96831,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430115",2020-04-24 16:34:00,-2.69975,469,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.9,1.88937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430116",2020-04-24 16:35:00,-2.6782,486,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.9,-1.15983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430117",2020-04-24 16:36:00,-2.53588,479,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.9,-0.68481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430118",2020-04-24 16:37:00,-2.46769,486,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.9,-0.97083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430119",2020-04-24 16:38:00,-2.41812,515,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27,29.5,22.9,-1.07163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430120",2020-04-24 16:39:00,-2.16062,547,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,29.5,22.7,-1.22976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430121",2020-04-24 16:40:00,-1.87121,618,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,29.5,22.3,-1.46916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430122",2020-04-24 16:41:00,-1.11276,664,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,29.5,22.2,-1.64493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430123",2020-04-24 16:42:00,-1.56127,687,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,29.5,22.7,-1.8459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430124",2020-04-24 16:43:00,-1.58799,783,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,29.5,23,-2.15523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430125",2020-04-24 16:44:00,-1.67503,844,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,29.5,22.9,-2.43306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430126",2020-04-24 16:45:00,-1.0952,868,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,29.5,22.8,-2.47653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430127",2020-04-24 16:46:00,-1.45179,861,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,29.5,23.4,-2.01033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430128",2020-04-24 16:47:00,-1.02915,892,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,30,22.9,-2.14893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430129",2020-04-24 16:48:00,-1.00219,899,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,30,23,-1.80873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430130",2020-04-24 16:49:00,-0.90618,847,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,30,23.1,-1.86165,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430131",2020-04-24 16:50:00,-0.990515,842,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,27,28.5,25.5,27.5,30,23.8,-2.4381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430132",2020-04-24 16:51:00,-0.840388,878,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.5,-2.38329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430133",2020-04-24 16:52:00,-0.828855,872,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.4,-2.34549,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430134",2020-04-24 16:53:00,-0.791987,840,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.5,-2.36376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430135",2020-04-24 16:54:00,-0.769548,883,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.7,-2.39526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430136",2020-04-24 16:55:00,-0.724888,891,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,24.6,-2.4192,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430137",2020-04-24 16:56:00,0,884,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.6,-2.43306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430138",2020-04-24 16:57:00,0,874,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,24,-2.37447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430139",2020-04-24 16:58:00,-0.785172,866,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,24.2,-2.35746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430140",2020-04-24 16:59:00,-0.778455,861,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,24.1,-1.88559,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430141",2020-04-24 17:00:00,-0.828401,811,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,24.2,-1.66068,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430142",2020-04-24 17:01:00,-0.980242,726,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.7,-1.31922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430143",2020-04-24 17:02:00,-0.815754,722,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.1,-1.3482,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430144",2020-04-24 17:03:00,-0.78411,766,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.4,-1.65312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430145",2020-04-24 17:04:00,-0.730989,777,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.6,-1.94355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430146",2020-04-24 17:05:00,-0.656575,791,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.6,-1.99269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430147",2020-04-24 17:06:00,-0.943106,755,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.6,-1.92402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430148",2020-04-24 17:07:00,-0.727323,772,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.8,-1.98009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430149",2020-04-24 17:08:00,-0.753402,553,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.3,-0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430150",2020-04-24 17:09:00,-1.14782,530,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.3,-2.46204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430151",2020-04-24 17:10:00,-1.27414,774,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,24,-1.36899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430152",2020-04-24 17:11:00,-1.34418,397,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.3,-1.09305,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430153",2020-04-24 17:12:00,-1.75145,462,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.3,-1.53846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430154",2020-04-24 17:13:00,-2.14243,673,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.1,-1.73313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430155",2020-04-24 17:14:00,-2.3848,650,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,22.9,-1.72179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430156",2020-04-24 17:15:00,-2.59571,685,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23,-1.84086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430157",2020-04-24 17:16:00,-2.72406,696,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.2,-1.96497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430158",2020-04-24 17:17:00,-3.22947,706,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,22.7,-2.25666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430159",2020-04-24 17:18:00,-2.83961,693,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,22.9,-2.1609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430160",2020-04-24 17:19:00,-2.9387,694,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.6,-2.13633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430161",2020-04-24 17:20:00,-3.02508,662,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,24,-2.09223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430162",2020-04-24 17:21:00,-3.05716,651,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.3,-2.01159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430163",2020-04-24 17:22:00,-3.02983,607,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,23.9,-1.85157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430164",2020-04-24 17:23:00,-3.32337,576,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,23.3,-1.74006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430165",2020-04-24 17:24:00,-2.33733,547,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,23,-1.62036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430166",2020-04-24 17:25:00,-3.44444,546,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,23.1,-1.62666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430167",2020-04-24 17:26:00,-2.93926,515,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.9,-1.24299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430168",2020-04-24 17:27:00,-3.06047,516,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.9,-1.10313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430169",2020-04-24 17:28:00,-2.98637,382,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,23,-0.61236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430170",2020-04-24 17:29:00,-2.97646,476,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.9,-1.02312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430171",2020-04-24 17:30:00,-2.84695,467,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.8,-1.06596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430172",2020-04-24 17:31:00,-2.83797,472,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.9,-1.40679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430173",2020-04-24 17:32:00,-2.79941,455,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,23.2,-1.32426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430174",2020-04-24 17:33:00,-2.81779,427,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,23.1,-1.21653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430175",2020-04-24 17:34:00,-2.85716,382,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.7,-1.04076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430176",2020-04-24 17:35:00,-2.82836,346,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.7,-0.88956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430177",2020-04-24 17:36:00,-2.53009,331,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.7,-0.82341,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430178",2020-04-24 17:37:00,-2.45487,307,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.5,-0.7749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430179",2020-04-24 17:38:00,-2.80571,314,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.6,-0.76986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430180",2020-04-24 17:39:00,-2.75435,295,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.5,-0.69426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430181",2020-04-24 17:40:00,-2.8104,284,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30.5,22.3,-0.67473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430182",2020-04-24 17:41:00,-2.78488,285,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,22.3,-0.27846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430183",2020-04-24 17:42:00,-2.75322,287,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,22,-0.29736,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430184",2020-04-24 17:43:00,-3.08688,293,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,22.1,-0.32823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430185",2020-04-24 17:44:00,-2.88602,287,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,27.5,30,21.9,-0.38745,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430186",2020-04-24 17:45:00,-2.77906,279,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.1,-0.65016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430187",2020-04-24 17:46:00,-2.75856,282,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.1,-0.6552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430188",2020-04-24 17:47:00,-2.78193,266,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.2,-0.59409,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430189",2020-04-24 17:48:00,-3.00745,262,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.3,-0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430190",2020-04-24 17:49:00,-2.75086,262,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.1,-0.59283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430191",2020-04-24 17:50:00,-3.12125,261,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.3,-0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430192",2020-04-24 17:51:00,-2.85841,254,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.3,-0.54432,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430193",2020-04-24 17:52:00,-2.95743,245,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.1,-0.51345,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430194",2020-04-24 17:53:00,-2.91364,247,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.1,-0.52353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430195",2020-04-24 17:54:00,-2.83076,243,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.2,-0.51156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430196",2020-04-24 17:55:00,-2.70049,242,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.2,-0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430197",2020-04-24 17:56:00,-2.77286,247,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.8,-0.1323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430198",2020-04-24 17:57:00,-3.14556,246,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.7,-0.11151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430199",2020-04-24 17:58:00,-2.80807,251,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.6,-0.14616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430200",2020-04-24 17:59:00,-2.80138,255,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.6,-0.2142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430201",2020-04-24 18:00:00,-2.78347,251,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.7,-0.5166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430202",2020-04-24 18:01:00,-2.80157,242,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.9,-0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430203",2020-04-24 18:02:00,-2.80194,242,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.6,-0.47943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430204",2020-04-24 18:03:00,-2.48344,240,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.5,-0.47943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430205",2020-04-24 18:04:00,-3.06361,242,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.8,-0.46809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430206",2020-04-24 18:05:00,-2.75109,242,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22,-0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430207",2020-04-24 18:06:00,-2.79742,241,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.1,-0.48573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430208",2020-04-24 18:07:00,-2.77733,242,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.1,-0.49266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430209",2020-04-24 18:08:00,-2.78932,249,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.1,-0.52479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430210",2020-04-24 18:09:00,-2.85523,254,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22.2,-0.54873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430211",2020-04-24 18:10:00,-3.03143,264,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.9,-0.58653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430212",2020-04-24 18:11:00,-2.31196,271,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.9,-0.19026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430213",2020-04-24 18:12:00,-2.8188,266,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.6,-0.17766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430214",2020-04-24 18:13:00,-2.76331,266,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.9,-0.21546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430215",2020-04-24 18:14:00,-2.80017,266,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.6,-0.27846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430216",2020-04-24 18:15:00,-2.83647,271,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.9,-0.60606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430217",2020-04-24 18:16:00,-2.82257,280,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,22,-0.64323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430218",2020-04-24 18:17:00,-3.14039,285,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.8,-0.65583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430219",2020-04-24 18:18:00,-3.12618,286,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.9,-0.66276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430220",2020-04-24 18:19:00,-3.03474,289,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.9,-0.6867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430221",2020-04-24 18:20:00,-2.48484,311,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.8,-0.73899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430222",2020-04-24 18:21:00,-2.60174,329,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.9,-0.76923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430223",2020-04-24 18:22:00,-2.79808,328,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.7,-0.76356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430224",2020-04-24 18:23:00,-2.66379,325,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.5,-0.75033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430225",2020-04-24 18:24:00,-2.46085,310,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.9,-0.70686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430226",2020-04-24 18:25:00,-2.63029,308,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.7,-0.70623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430227",2020-04-24 18:26:00,-2.58299,295,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.7,-0.25452,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430228",2020-04-24 18:27:00,-2.36484,287,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.7,-0.23688,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430229",2020-04-24 18:28:00,-2.58556,281,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.7,-0.23436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430230",2020-04-24 18:29:00,-2.52339,273,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.8,-0.25389,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430231",2020-04-24 18:30:00,-2.51509,261,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.8,-0.35343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430232",2020-04-24 18:31:00,-2.53397,254,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.8,-0.49329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430233",2020-04-24 18:32:00,-2.53078,245,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.8,-0.47439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430234",2020-04-24 18:33:00,-2.49884,241,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,25.5,27.5,30,21.8,-0.46179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430235",2020-04-24 18:34:00,-2.50059,238,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.7,-0.44793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430236",2020-04-24 18:35:00,-2.50868,232,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.8,-0.42903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430237",2020-04-24 18:36:00,-2.48781,227,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.8,-0.41076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430238",2020-04-24 18:37:00,-2.70331,225,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.8,-0.40509,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430239",2020-04-24 18:38:00,-2.77565,228,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.8,-0.41706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430240",2020-04-24 18:39:00,-2.21232,228,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.8,-0.41076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430241",2020-04-24 18:40:00,-2.81716,234,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.8,-0.44163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430242",2020-04-24 18:41:00,-2.77762,243,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.8,-0.33516,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430243",2020-04-24 18:42:00,-2.47359,253,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.7,-0.07623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430244",2020-04-24 18:43:00,-2.82581,255,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.7,-0.10206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430245",2020-04-24 18:44:00,-2.71927,242,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.7,-0.11403,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430246",2020-04-24 18:45:00,-2.84343,222,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.6,-0.10773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430247",2020-04-24 18:46:00,-2.81797,208,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.6,-0.3276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430248",2020-04-24 18:47:00,-2.75271,231,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.6,-0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430249",2020-04-24 18:48:00,-2.79408,241,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,21.6,-0.39816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430250",2020-04-24 18:49:00,-2.79086,239,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,28,30,21.6,-0.38493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430251",2020-04-24 18:50:00,-2.77108,240,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,28,30,21.6,-0.38556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430252",2020-04-24 18:51:00,-2.80032,232,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,-0.34083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430253",2020-04-24 18:52:00,-2.73759,215,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,-0.30933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430254",2020-04-24 18:53:00,-2.7155,200,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.5,-0.25893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430255",2020-04-24 18:54:00,-2.69254,192,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,-0.24003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430256",2020-04-24 18:55:00,-2.76808,196,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,-0.25263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430257",2020-04-24 18:56:00,-2.69964,204,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,-0.28035,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430258",2020-04-24 18:57:00,-2.64195,209,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,-0.0189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430259",2020-04-24 18:58:00,-2.42144,198,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,0.13104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430260",2020-04-24 18:59:00,-2.78875,206,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,0.0819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430261",2020-04-24 19:00:00,-2.69637,207,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,0.04284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430262",2020-04-24 19:01:00,-2.71907,204,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,-0.00693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430263",2020-04-24 19:02:00,-2.71665,199,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,-0.22239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430264",2020-04-24 19:03:00,-2.65972,190,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.7,-0.20916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430265",2020-04-24 19:04:00,-2.65218,186,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.7,-0.20223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430266",2020-04-24 19:05:00,-2.67052,190,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.7,-0.21483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430267",2020-04-24 19:06:00,-2.66667,201,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.7,-0.23436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430268",2020-04-24 19:07:00,-3.00429,208,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.7,-0.24696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430269",2020-04-24 19:08:00,-2.70284,207,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.7,-0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430270",2020-04-24 19:09:00,-2.68247,196,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.7,-0.21483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430271",2020-04-24 19:10:00,-2.60786,198,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.8,-0.20664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430272",2020-04-24 19:11:00,-2.51797,198,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.8,-0.20853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430273",2020-04-24 19:12:00,-2.64744,197,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.8,-0.19656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430274",2020-04-24 19:13:00,-2.71364,188,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.8,0.21294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430275",2020-04-24 19:14:00,-2.67523,179,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.8,0.25137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430276",2020-04-24 19:15:00,-2.334,161,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.8,0.26964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430277",2020-04-24 19:16:00,-2.53318,151,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.8,0.25011,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430278",2020-04-24 19:17:00,-2.15597,142,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.7,0.22491,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430279",2020-04-24 19:18:00,-2.54626,133,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.7,0.00189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430280",2020-04-24 19:19:00,-2.56722,127,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.6,0.01827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430281",2020-04-24 19:20:00,-2.67727,123,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.4,0.03087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430282",2020-04-24 19:21:00,-2.60621,121,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.2,0.04347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430283",2020-04-24 19:22:00,-2.66064,118,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.1,0.04914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430284",2020-04-24 19:23:00,-2.64933,115,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21.1,0.06867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430285",2020-04-24 19:24:00,-2.22022,113,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21,0.10584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430286",2020-04-24 19:25:00,-2.71176,110,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21,0.10584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430287",2020-04-24 19:26:00,-2.5828,108,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21,0.11907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430288",2020-04-24 19:27:00,-2.5901,107,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21,0.13104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430289",2020-04-24 19:28:00,-2.56335,104,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,21,0.14364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430290",2020-04-24 19:29:00,-2.5481,103,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.9,0.14364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430291",2020-04-24 19:30:00,-2.52654,100,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.9,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430292",2020-04-24 19:31:00,-2.37794,99,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.9,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430293",2020-04-24 19:32:00,-2.47185,97,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.9,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430294",2020-04-24 19:33:00,-2.48737,96,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.9,0.47439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430295",2020-04-24 19:34:00,-2.49038,95,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.9,0.18774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430296",2020-04-24 19:35:00,-2.46219,92,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.8,0.18711,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430297",2020-04-24 19:36:00,-2.46148,91,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.8,0.20601,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430298",2020-04-24 19:37:00,-2.43664,90,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.8,0.2016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430299",2020-04-24 19:38:00,-2.53196,88,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.7,0.20286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
