"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"430300",2020-04-24 19:39:00,-2.81675,88,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.7,0.20853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430301",2020-04-24 19:40:00,-2.61418,93,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.7,0.20097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430302",2020-04-24 19:41:00,-2.57662,94,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.7,0.21294,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430303",2020-04-24 19:42:00,-2.80771,90,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.7,0.23121,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430304",2020-04-24 19:43:00,-2.66954,83,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.7,0.24759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430305",2020-04-24 19:44:00,-2.72728,80,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.7,0.26397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430306",2020-04-24 19:45:00,-2.7111,74,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.6,0.29421,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430307",2020-04-24 19:46:00,-2.6702,71,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,28,30,20.6,0.68859,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430308",2020-04-24 19:47:00,-2.72935,67,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.6,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430309",2020-04-24 19:48:00,-2.7096,66,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.67725,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430310",2020-04-24 19:49:00,-2.66072,64,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430311",2020-04-24 19:50:00,-2.47111,64,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.34461,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430312",2020-04-24 19:51:00,-2.37376,60,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.34965,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430313",2020-04-24 19:52:00,-2.60734,57,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430314",2020-04-24 19:53:00,-2.61181,55,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.36162,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430315",2020-04-24 19:54:00,-2.59503,52,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430316",2020-04-24 19:55:00,-2.61299,51,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.38556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430317",2020-04-24 19:56:00,-2.47785,48,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430318",2020-04-24 19:57:00,-2.78693,47,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430319",2020-04-24 19:58:00,-2.45922,45,0,25.5,23,23,16,24.5,23,29,0,0,27.5,26,27.5,28.5,26,27.5,30,20.5,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430320",2020-04-24 19:59:00,-2.71386,43,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,20.5,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430321",2020-04-24 20:00:00,-2.51681,41,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,20.4,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430322",2020-04-24 20:01:00,-2.51175,40,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,20.4,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430323",2020-04-24 20:02:00,-2.20945,39,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,20.4,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430324",2020-04-24 20:03:00,-2.51341,38,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,20.3,0.82404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430325",2020-04-24 20:04:00,-2.11248,36,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,20.3,0.80829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430326",2020-04-24 20:05:00,-2.49012,36,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,20.3,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430327",2020-04-24 20:06:00,-2.49861,34,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,20.3,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430328",2020-04-24 20:07:00,-2.47441,33,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,20.3,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430329",2020-04-24 20:08:00,-2.50934,32,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,30,20.3,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430330",2020-04-24 20:09:00,-2.51715,31,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,20.3,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430331",2020-04-24 20:10:00,-1.96302,30,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,20.2,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430332",2020-04-24 20:11:00,-2.26556,29,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,20.2,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430333",2020-04-24 20:12:00,-2.50036,28,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,20.1,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430334",2020-04-24 20:13:00,-2.49868,29,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,20.1,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430335",2020-04-24 20:14:00,-2.54471,26,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,20.1,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430336",2020-04-24 20:15:00,-2.52422,23,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,20,0.51912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430337",2020-04-24 20:16:00,-2.43888,23,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,20,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430338",2020-04-24 20:17:00,-2.54773,23,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,20,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430339",2020-04-24 20:18:00,-2.55571,22,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.9,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430340",2020-04-24 20:19:00,-2.40896,21,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.9,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430341",2020-04-24 20:20:00,-2.37955,19,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.9,0.92484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430342",2020-04-24 20:21:00,-2.41275,18,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.8,0.90594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430343",2020-04-24 20:22:00,-1.74496,18,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.8,0.83601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430344",2020-04-24 20:23:00,-2.29234,17,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.8,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430345",2020-04-24 20:24:00,-2.23132,16,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.7,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430346",2020-04-24 20:25:00,-2.06064,17,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.6,0.55629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430347",2020-04-24 20:26:00,-1.98742,15,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.6,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430348",2020-04-24 20:27:00,-1.89263,14,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.5,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430349",2020-04-24 20:28:00,-1.92397,14,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.5,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430350",2020-04-24 20:29:00,-1.95167,13,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.4,0.56322,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430351",2020-04-24 20:30:00,-2.01953,13,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430352",2020-04-24 20:31:00,-2.06277,13,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430353",2020-04-24 20:32:00,-2.08113,13,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.6,0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430354",2020-04-24 20:33:00,-2.16457,13,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.4,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430355",2020-04-24 20:34:00,-2.23945,13,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.3,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430356",2020-04-24 20:35:00,-2.33782,13,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.3,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430357",2020-04-24 20:36:00,-2.38975,13,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.4,0.69867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430358",2020-04-24 20:37:00,-2.76945,12,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.3,0.93744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430359",2020-04-24 20:38:00,-2.86731,12,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.3,0.92421,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430360",2020-04-24 20:39:00,-3.49128,10,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.3,0.86814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430361",2020-04-24 20:40:00,-3.5029,10,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.2,0.81081,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430362",2020-04-24 20:41:00,-3.14391,9,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28.5,26,27.5,29.5,19.2,0.57834,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430363",2020-04-24 20:42:00,-2.78722,8,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,19.2,0.57897,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430364",2020-04-24 20:43:00,-2.49282,7,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,19.1,0.57267,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430365",2020-04-24 20:44:00,-2.72148,5,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,19,0.5733,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430366",2020-04-24 20:45:00,-2.22747,7,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,19,0.59031,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430367",2020-04-24 20:46:00,-2.05729,8,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,19,0.57771,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430368",2020-04-24 20:47:00,-1.97751,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,19,0.57834,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430369",2020-04-24 20:48:00,-1.93135,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.9,0.57897,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430370",2020-04-24 20:49:00,-1.87169,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.9,0.62244,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430371",2020-04-24 20:50:00,-1.80634,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.9,0.60984,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430372",2020-04-24 20:51:00,-1.4461,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,19,0.60417,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430373",2020-04-24 20:52:00,-1.7322,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.9,0.5985,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430374",2020-04-24 20:53:00,-1.84541,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.9,0.59787,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430375",2020-04-24 20:54:00,-1.33363,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.9,0.86247,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430376",2020-04-24 20:55:00,-1.91396,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.8,1.00359,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430377",2020-04-24 20:56:00,-1.86742,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.8,0.98154,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430378",2020-04-24 20:57:00,-2.01118,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.9,0.90531,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430379",2020-04-24 20:58:00,-1.94686,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.8,0.78813,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430380",2020-04-24 20:59:00,-2.11166,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.8,0.57267,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430381",2020-04-24 21:00:00,-2.1244,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.7,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430382",2020-04-24 21:01:00,-2.2221,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29.5,18.6,0.57645,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430383",2020-04-24 21:02:00,-2.16855,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29,18.6,0.58716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430384",2020-04-24 21:03:00,-2.18895,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29,18.5,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430385",2020-04-24 21:04:00,-2.25446,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29,18.5,0.57393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430386",2020-04-24 21:05:00,-2.03671,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29,18.4,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430387",2020-04-24 21:06:00,-2.28667,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29,18.4,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430388",2020-04-24 21:07:00,-2.32427,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29,18.4,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430389",2020-04-24 21:08:00,-2.35274,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,26,27.5,29,18.3,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430390",2020-04-24 21:09:00,-2.01908,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26,27.5,29,18.3,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430391",2020-04-24 21:10:00,-2.40384,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26,27.5,29,18.2,0.58968,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430392",2020-04-24 21:11:00,-2.34623,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.58905,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430393",2020-04-24 21:12:00,-2.49289,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.58401,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430394",2020-04-24 21:13:00,-2.17116,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.91854,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430395",2020-04-24 21:14:00,-2.43382,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.97587,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430396",2020-04-24 21:15:00,-2.25886,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.95382,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430397",2020-04-24 21:16:00,-2.12821,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.82467,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430398",2020-04-24 21:17:00,-2.16194,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.76734,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430399",2020-04-24 21:18:00,-1.75703,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.59031,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430400",2020-04-24 21:19:00,-2.11193,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.57897,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430401",2020-04-24 21:20:00,-2.10102,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.57834,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430402",2020-04-24 21:21:00,-2.31453,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.57834,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430403",2020-04-24 21:22:00,-2.10506,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.58464,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430404",2020-04-24 21:23:00,-2.05325,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.58464,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430405",2020-04-24 21:24:00,-2.04815,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.57834,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"430406",2020-04-24 21:25:00,-2.19243,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430407",2020-04-24 21:26:00,-2.01015,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.56763,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430408",2020-04-24 21:27:00,-2.03424,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.57771,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430409",2020-04-24 21:28:00,-2.00568,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430410",2020-04-24 21:29:00,-1.99542,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430411",2020-04-24 21:30:00,-2.01303,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.5733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430412",2020-04-24 21:31:00,-2.01652,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.56511,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430413",2020-04-24 21:32:00,-2.51648,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.3,0.56952,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430414",2020-04-24 21:33:00,-1.9365,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.3,0.74277,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430415",2020-04-24 21:34:00,-1.92557,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.3,0.94374,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430416",2020-04-24 21:35:00,-1.9008,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.3,0.93114,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430417",2020-04-24 21:36:00,-1.88894,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.2,0.83727,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430418",2020-04-24 21:37:00,-1.86424,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18.1,0.73647,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430419",2020-04-24 21:38:00,-1.79505,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,18,0.56196,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430420",2020-04-24 21:39:00,-1.21103,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17.9,0.56511,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430421",2020-04-24 21:40:00,-1.58232,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17.8,0.56637,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430422",2020-04-24 21:41:00,-1.58532,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17.7,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430423",2020-04-24 21:42:00,-2.04056,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17.6,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430424",2020-04-24 21:43:00,-3.24531,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17.6,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430425",2020-04-24 21:44:00,-3.26084,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17.6,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430426",2020-04-24 21:45:00,-3.62657,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17.5,0.5607,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430427",2020-04-24 21:46:00,-3.56307,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17.4,0.55944,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430428",2020-04-24 21:47:00,-3.15331,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17.2,0.54621,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430429",2020-04-24 21:48:00,-2.45922,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17.1,0.54621,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430430",2020-04-24 21:49:00,-2.4418,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17,0.53487,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430431",2020-04-24 21:50:00,-2.24337,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17,0.53928,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430432",2020-04-24 21:51:00,-2.08723,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17,0.53487,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430433",2020-04-24 21:52:00,-2.33331,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,17,0.54621,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430434",2020-04-24 21:53:00,-1.86195,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.9,0.54054,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430435",2020-04-24 21:54:00,-1.69343,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.8,0.89334,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430436",2020-04-24 21:55:00,-1.62667,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.8,0.9198,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430437",2020-04-24 21:56:00,-1.58178,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.9,0.88137,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430438",2020-04-24 21:57:00,-1.57328,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.8,0.76482,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430439",2020-04-24 21:58:00,-1.48313,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.7,0.54621,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430440",2020-04-24 21:59:00,-1.51446,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.8,0.53991,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430441",2020-04-24 22:00:00,-1.4943,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.8,0.37107,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430442",2020-04-24 22:01:00,-1.52253,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.8,0.36981,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430443",2020-04-24 22:02:00,-1.49134,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.8,0.38115,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430444",2020-04-24 22:03:00,-1.71186,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430445",2020-04-24 22:04:00,-1.49521,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430446",2020-04-24 22:05:00,-1.31392,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.6,0.38871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430447",2020-04-24 22:06:00,-1.31708,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.5,0.37863,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430448",2020-04-24 22:07:00,-1.29927,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430449",2020-04-24 22:08:00,-1.63627,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.4,0.38052,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430450",2020-04-24 22:09:00,-1.7263,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29,16.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430451",2020-04-24 22:10:00,-1.73082,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,29,16.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430452",2020-04-24 22:11:00,-1.83678,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,29,16.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430453",2020-04-24 22:12:00,-1.53751,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,29,16.3,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430454",2020-04-24 22:13:00,-1.86552,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,29,16.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430455",2020-04-24 22:14:00,-1.85624,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,16.1,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430456",2020-04-24 22:15:00,-2.10649,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,16.1,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430457",2020-04-24 22:16:00,-1.86198,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,16.1,0.74277,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430458",2020-04-24 22:17:00,-1.81867,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,16.1,0.756,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430459",2020-04-24 22:18:00,-1.84435,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,16,0.7371,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430460",2020-04-24 22:19:00,-1.85017,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.9,0.62622,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430461",2020-04-24 22:20:00,-1.86711,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.8,0.5544,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430462",2020-04-24 22:21:00,-1.82002,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430463",2020-04-24 22:22:00,-1.83522,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.8,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430464",2020-04-24 22:23:00,-2.04332,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430465",2020-04-24 22:24:00,-2.07903,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430466",2020-04-24 22:25:00,-1.89266,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430467",2020-04-24 22:26:00,-2.46864,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430468",2020-04-24 22:27:00,-2.35227,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430469",2020-04-24 22:28:00,-2.07554,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430470",2020-04-24 22:29:00,-2.1759,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430471",2020-04-24 22:30:00,-2.06716,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430472",2020-04-24 22:31:00,-1.89647,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.5,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430473",2020-04-24 22:32:00,-1.79114,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.6,0.4032,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430474",2020-04-24 22:33:00,-1.68918,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430475",2020-04-24 22:34:00,-1.68982,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430476",2020-04-24 22:35:00,-2.23046,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.41391,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430477",2020-04-24 22:36:00,-1.6222,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.4095,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430478",2020-04-24 22:37:00,-1.68233,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.6,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430479",2020-04-24 22:38:00,-1.67896,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.6,0.41391,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430480",2020-04-24 22:39:00,-1.7787,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.74907,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430481",2020-04-24 22:40:00,-1.65258,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.77427,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430482",2020-04-24 22:41:00,-1.63988,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.74214,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430483",2020-04-24 22:42:00,-1.67215,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.61929,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430484",2020-04-24 22:43:00,-1.68827,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.41391,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430485",2020-04-24 22:44:00,-1.65111,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.8,0.41454,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430486",2020-04-24 22:45:00,-1.39838,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430487",2020-04-24 22:46:00,-1.65358,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.7,0.41391,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430488",2020-04-24 22:47:00,-1.56723,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.6,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430489",2020-04-24 22:48:00,-1.79153,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.4,0.41391,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430490",2020-04-24 22:49:00,-1.70952,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.3,0.40509,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430491",2020-04-24 22:50:00,-1.77147,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.2,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430492",2020-04-24 22:51:00,-1.75244,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.2,0.40635,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430493",2020-04-24 22:52:00,-1.73704,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.1,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430494",2020-04-24 22:53:00,-1.72529,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15.1,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430495",2020-04-24 22:54:00,-1.68983,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,15,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430496",2020-04-24 22:55:00,-1.59772,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.9,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430497",2020-04-24 22:56:00,-1.75829,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.9,0.40761,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430498",2020-04-24 22:57:00,-1.72417,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.9,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430499",2020-04-24 22:58:00,-1.71244,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.9,0.40572,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430500",2020-04-24 22:59:00,-1.41822,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.9,0.40005,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430501",2020-04-24 23:00:00,-1.71808,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.8,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430502",2020-04-24 23:01:00,-1.71243,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.8,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430503",2020-04-24 23:02:00,-1.73349,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.8,0.71694,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430504",2020-04-24 23:03:00,-1.68142,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.7,0.76041,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430505",2020-04-24 23:04:00,-1.74427,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.7,0.72324,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430506",2020-04-24 23:05:00,-1.71113,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.7,0.61551,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430507",2020-04-24 23:06:00,-1.6602,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.7,0.40446,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430508",2020-04-24 23:07:00,-1.74552,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.6,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430509",2020-04-24 23:08:00,-1.70962,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430510",2020-04-24 23:09:00,-1.70623,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.5,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430511",2020-04-24 23:10:00,-1.97629,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.5,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430512",2020-04-24 23:11:00,-1.8037,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430513",2020-04-24 23:12:00,-2.33969,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.3,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430514",2020-04-24 23:13:00,-1.62883,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27,28.5,14.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430515",2020-04-24 23:14:00,-1.53431,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,28.5,14.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430516",2020-04-24 23:15:00,-1.78176,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,28.5,14.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430517",2020-04-24 23:16:00,-1.78994,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,28.5,14.2,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430518",2020-04-24 23:17:00,-1.75748,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,28.5,14.2,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430519",2020-04-24 23:18:00,-1.77201,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,28.5,14.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430520",2020-04-24 23:19:00,-2.24074,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,28.5,14.2,0.37296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430521",2020-04-24 23:20:00,-1.80587,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,25.5,27,28.5,14.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430522",2020-04-24 23:21:00,-1.74437,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,14,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430523",2020-04-24 23:22:00,-1.77513,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,14,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430524",2020-04-24 23:23:00,-1.77465,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430525",2020-04-24 23:24:00,-1.75232,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430526",2020-04-24 23:25:00,-1.53643,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430527",2020-04-24 23:26:00,-1.68026,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430528",2020-04-24 23:27:00,-1.72368,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.69804,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430529",2020-04-24 23:28:00,-1.74118,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.8,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430530",2020-04-24 23:29:00,-1.70382,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.7,0.69867,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430531",2020-04-24 23:30:00,-1.80168,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430532",2020-04-24 23:31:00,-1.72488,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430533",2020-04-24 23:32:00,-2.39147,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430534",2020-04-24 23:33:00,-2.16261,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430535",2020-04-24 23:34:00,-1.63742,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430536",2020-04-24 23:35:00,-1.8529,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430537",2020-04-24 23:36:00,-1.7074,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430538",2020-04-24 23:37:00,-1.72301,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430539",2020-04-24 23:38:00,-1.67505,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.8,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430540",2020-04-24 23:39:00,-1.42863,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430541",2020-04-24 23:40:00,-1.70841,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,14,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430542",2020-04-24 23:41:00,-1.68994,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,14,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430543",2020-04-24 23:42:00,-1.67195,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,14,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430544",2020-04-24 23:43:00,-1.67133,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430545",2020-04-24 23:44:00,-1.69279,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430546",2020-04-24 23:45:00,-1.52814,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,14,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430547",2020-04-24 23:46:00,-1.52699,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430548",2020-04-24 23:47:00,-1.69699,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430549",2020-04-24 23:48:00,-1.66402,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.8,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430550",2020-04-24 23:49:00,-1.65893,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.39123,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430551",2020-04-24 23:50:00,-1.52284,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430552",2020-04-24 23:51:00,-1.64062,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,14,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430553",2020-04-24 23:52:00,-1.99179,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.69804,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430554",2020-04-24 23:53:00,-1.64694,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,27.5,25.5,27,28.5,13.9,0.7371,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430555",2020-04-24 23:54:00,-1.64315,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,13.9,0.71694,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430556",2020-04-24 23:55:00,-1.54806,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,13.9,0.6111,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430557",2020-04-24 23:56:00,-1.62599,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28.5,13.8,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430558",2020-04-24 23:57:00,-1.62122,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,13.9,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430559",2020-04-24 23:58:00,-1.59882,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,13.9,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430560",2020-04-24 23:59:00,-1.8821,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,13.9,0.40446,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430561",2020-04-25 00:00:00,-1.59853,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25.5,26.5,27.5,25.5,27,28,14,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430562",2020-04-25 00:01:00,-1.56984,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.9,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430563",2020-04-25 00:02:00,-1.52618,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.9,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430564",2020-04-25 00:03:00,-1.57603,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,14,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430565",2020-04-25 00:04:00,-1.52622,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,14.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430566",2020-04-25 00:05:00,-1.54507,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.9,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430567",2020-04-25 00:06:00,-1.50497,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.9,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430568",2020-04-25 00:07:00,-1.49914,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.9,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430569",2020-04-25 00:08:00,-1.53069,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.9,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430570",2020-04-25 00:09:00,-1.56652,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.9,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430571",2020-04-25 00:10:00,-1.68332,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.8,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430572",2020-04-25 00:11:00,-1.62337,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.8,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430573",2020-04-25 00:12:00,-1.66226,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.7,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430574",2020-04-25 00:13:00,-1.83914,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.6,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430575",2020-04-25 00:14:00,-1.71153,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.6,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430576",2020-04-25 00:15:00,-1.98544,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430577",2020-04-25 00:16:00,-1.69096,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.6,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430578",2020-04-25 00:17:00,-1.64822,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.8,0.72891,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430579",2020-04-25 00:18:00,-1.61299,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.8,0.7434,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430580",2020-04-25 00:19:00,-1.9228,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.8,0.71631,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430581",2020-04-25 00:20:00,-1.63378,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.8,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430582",2020-04-25 00:21:00,-1.64608,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.7,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430583",2020-04-25 00:22:00,-1.64225,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.7,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430584",2020-04-25 00:23:00,-1.60168,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430585",2020-04-25 00:24:00,-1.69469,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430586",2020-04-25 00:25:00,-1.10998,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.8,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430587",2020-04-25 00:26:00,-1.93833,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430588",2020-04-25 00:27:00,-1.64664,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430589",2020-04-25 00:28:00,-1.65577,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.6,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430590",2020-04-25 00:29:00,-1.65786,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430591",2020-04-25 00:30:00,-1.66504,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430592",2020-04-25 00:31:00,-1.65766,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430593",2020-04-25 00:32:00,-1.69474,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430594",2020-04-25 00:33:00,-1.70033,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430595",2020-04-25 00:34:00,-1.48896,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.5,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430596",2020-04-25 00:35:00,-2.0736,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.4,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430597",2020-04-25 00:36:00,-1.60715,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430598",2020-04-25 00:37:00,-1.60985,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.4,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430599",2020-04-25 00:38:00,-1.55582,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.3,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430600",2020-04-25 00:39:00,-1.21785,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430601",2020-04-25 00:40:00,-1.53306,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.4,0.37422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430602",2020-04-25 00:41:00,-1.48316,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.3,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430603",2020-04-25 00:42:00,-1.50358,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.2,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430604",2020-04-25 00:43:00,-1.46122,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.2,0.69237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430605",2020-04-25 00:44:00,-1.46347,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.2,0.69237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
