"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"430606",2020-04-25 00:45:00,-1.42105,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.1,0.66087,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430607",2020-04-25 00:46:00,-0.955049,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28,13.2,0.54873,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430608",2020-04-25 00:47:00,-1.3774,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,13.1,0.37863,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430609",2020-04-25 00:48:00,-1.3609,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,13.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430610",2020-04-25 00:49:00,-1.29862,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,13.1,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430611",2020-04-25 00:50:00,-1.3262,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,12.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430612",2020-04-25 00:51:00,-1.27072,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,12.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430613",2020-04-25 00:52:00,-1.28655,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,12.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430614",2020-04-25 00:53:00,-1.03593,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,12.9,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430615",2020-04-25 00:54:00,-1.15676,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,12.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430616",2020-04-25 00:55:00,-1.1766,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,13,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430617",2020-04-25 00:56:00,-1.20186,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,13,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430618",2020-04-25 00:57:00,-1.05451,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,13.1,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430619",2020-04-25 00:58:00,-1.10889,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,13.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430620",2020-04-25 00:59:00,-1.48197,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,13,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430621",2020-04-25 01:00:00,-1.01949,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,13,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430622",2020-04-25 01:01:00,-1.20884,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,26.5,28,12.9,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430623",2020-04-25 01:02:00,-1.31876,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430624",2020-04-25 01:03:00,-1.25517,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.9,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430625",2020-04-25 01:04:00,-1.23953,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.9,0.38241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430626",2020-04-25 01:05:00,-1.25645,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.9,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430627",2020-04-25 01:06:00,-1.20744,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.8,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430628",2020-04-25 01:07:00,-1.25861,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430629",2020-04-25 01:08:00,-1.26476,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.9,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430630",2020-04-25 01:09:00,-1.1793,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.9,0.59598,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430631",2020-04-25 01:10:00,-1.16974,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,13,0.71757,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430632",2020-04-25 01:11:00,-1.15684,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,13,0.70497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430633",2020-04-25 01:12:00,-1.41873,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,13,0.62811,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430634",2020-04-25 01:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.9,0.54432,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430635",2020-04-25 01:14:00,-1.07893,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430636",2020-04-25 01:15:00,-1.01718,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430637",2020-04-25 01:16:00,-1.01687,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.6,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430638",2020-04-25 01:17:00,-1.00246,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.7,0.39123,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430639",2020-04-25 01:18:00,-0.981755,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430640",2020-04-25 01:19:00,-0.988938,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430641",2020-04-25 01:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25.5,26.5,28,12.8,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430642",2020-04-25 01:21:00,-0.944442,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.8,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430643",2020-04-25 01:22:00,-0.908554,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.9,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430644",2020-04-25 01:23:00,-0.900933,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430645",2020-04-25 01:24:00,-1.1175,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.9,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430646",2020-04-25 01:25:00,-0.833878,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.9,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430647",2020-04-25 01:26:00,-0.805096,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.9,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430648",2020-04-25 01:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430649",2020-04-25 01:28:00,-0.874556,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.8,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430650",2020-04-25 01:29:00,-0.681298,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.9,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430651",2020-04-25 01:30:00,-2.4023,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,13,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430652",2020-04-25 01:31:00,-3.30485,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,13,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430653",2020-04-25 01:32:00,-2.50556,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.8,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430654",2020-04-25 01:33:00,-1.88236,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.7,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430655",2020-04-25 01:34:00,-0.890119,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.7,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430656",2020-04-25 01:35:00,-0.653996,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.6,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430657",2020-04-25 01:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.5,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430658",2020-04-25 01:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.5,0.53739,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430659",2020-04-25 01:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.5,0.71379,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430660",2020-04-25 01:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.4,0.74151,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430661",2020-04-25 01:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.4,0.71757,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430662",2020-04-25 01:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.5,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430663",2020-04-25 01:42:00,-0.650922,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430664",2020-04-25 01:43:00,-0.697083,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430665",2020-04-25 01:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430666",2020-04-25 01:45:00,-0.685187,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.4,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430667",2020-04-25 01:46:00,-1.0001,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430668",2020-04-25 01:47:00,-0.955934,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430669",2020-04-25 01:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.3,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430670",2020-04-25 01:49:00,-1.13891,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430671",2020-04-25 01:50:00,-3.00381,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12.1,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430672",2020-04-25 01:51:00,-4.27051,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,25,26.5,28,12,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430673",2020-04-25 01:52:00,-4.00738,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,28,12,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430674",2020-04-25 01:53:00,-3.8515,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,28,11.9,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430675",2020-04-25 01:54:00,-2.61483,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,28,11.8,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430676",2020-04-25 01:55:00,-2.1492,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,28,11.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430677",2020-04-25 01:56:00,-1.98316,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,28,11.7,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430678",2020-04-25 01:57:00,-1.90067,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,28,11.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430679",2020-04-25 01:58:00,-1.78733,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,28,11.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430680",2020-04-25 01:59:00,-1.70923,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,28,11.6,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430681",2020-04-25 02:00:00,-1.44706,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,28,11.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430682",2020-04-25 02:01:00,-1.6221,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,28,11.7,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430683",2020-04-25 02:02:00,-1.58965,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.7,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430684",2020-04-25 02:03:00,-1.49469,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.7,0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430685",2020-04-25 02:04:00,-1.4563,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.7,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430686",2020-04-25 02:05:00,-1.45942,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.5,0.67284,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430687",2020-04-25 02:06:00,-1.49571,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.5,0.69237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430688",2020-04-25 02:07:00,-1.41156,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.6,0.67725,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430689",2020-04-25 02:08:00,-1.49651,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.8,0.5733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430690",2020-04-25 02:09:00,-1.90043,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.8,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430691",2020-04-25 02:10:00,-1.98529,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430692",2020-04-25 02:11:00,-2.07021,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.8,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430693",2020-04-25 02:12:00,-1.92484,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.8,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430694",2020-04-25 02:13:00,-2.32273,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.8,0.37296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430695",2020-04-25 02:14:00,-2.02074,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430696",2020-04-25 02:15:00,-1.89558,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430697",2020-04-25 02:16:00,-1.70411,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430698",2020-04-25 02:17:00,-1.739,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12.1,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430699",2020-04-25 02:18:00,-1.61795,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430700",2020-04-25 02:19:00,-1.51419,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430701",2020-04-25 02:20:00,-1.80246,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.9,0.37296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430702",2020-04-25 02:21:00,-1.34614,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430703",2020-04-25 02:22:00,-1.27378,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.8,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430704",2020-04-25 02:23:00,-1.21328,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430705",2020-04-25 02:24:00,-1.17089,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430706",2020-04-25 02:25:00,-1.15219,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.6,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430707",2020-04-25 02:26:00,-1.43817,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.6,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430708",2020-04-25 02:27:00,-0.842849,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.7,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430709",2020-04-25 02:28:00,-1.05395,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.8,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430710",2020-04-25 02:29:00,-1.09444,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430711",2020-04-25 02:30:00,-1.10644,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430712",2020-04-25 02:31:00,-1.1356,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430713",2020-04-25 02:32:00,-1.20462,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,11.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430714",2020-04-25 02:33:00,-1.73709,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12.1,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430715",2020-04-25 02:34:00,-1.4505,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12.2,0.6993,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430716",2020-04-25 02:35:00,-1.58065,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12.1,0.73521,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430717",2020-04-25 02:36:00,-2.32287,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27,25,26.5,27.5,12,0.70182,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430718",2020-04-25 02:37:00,-1.86059,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,11.9,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430719",2020-04-25 02:38:00,-1.96758,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.1,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430720",2020-04-25 02:39:00,-2.00821,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.2,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430721",2020-04-25 02:40:00,-2.5485,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.2,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430722",2020-04-25 02:41:00,-1.93028,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.3,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430723",2020-04-25 02:42:00,-1.824,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430724",2020-04-25 02:43:00,-1.75005,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430725",2020-04-25 02:44:00,-1.67505,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.3,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430726",2020-04-25 02:45:00,-1.55368,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.2,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430727",2020-04-25 02:46:00,-1.32952,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.2,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430728",2020-04-25 02:47:00,-1.57949,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.3,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430729",2020-04-25 02:48:00,-1.37796,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430730",2020-04-25 02:49:00,-1.32329,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430731",2020-04-25 02:50:00,-1.34932,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430732",2020-04-25 02:51:00,-1.03302,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.5,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430733",2020-04-25 02:52:00,-1.28217,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,27,25,26.5,27.5,12.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430734",2020-04-25 02:53:00,-1.37523,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.4,0.40572,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430735",2020-04-25 02:54:00,-1.18318,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430736",2020-04-25 02:55:00,-1.28769,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430737",2020-04-25 02:56:00,-1.11849,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.5,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430738",2020-04-25 02:57:00,-1.30141,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.6,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430739",2020-04-25 02:58:00,-1.31656,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.6,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430740",2020-04-25 02:59:00,-1.36275,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.5,0.41202,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430741",2020-04-25 03:00:00,-1.2858,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.5,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430742",2020-04-25 03:01:00,-1.35974,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.5,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430743",2020-04-25 03:02:00,-1.39047,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.2,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430744",2020-04-25 03:03:00,-1.71179,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.2,0.72324,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430745",2020-04-25 03:04:00,-1.42482,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.2,0.71127,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430746",2020-04-25 03:05:00,-1.46518,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12.1,0.64764,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430747",2020-04-25 03:06:00,-1.48124,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,11.8,0.55818,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430748",2020-04-25 03:07:00,-1.68721,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,11.9,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430749",2020-04-25 03:08:00,-1.53437,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,26.5,25,26.5,27.5,12,0.40824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430750",2020-04-25 03:09:00,-1.61916,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,12.2,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430751",2020-04-25 03:10:00,-1.63009,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,12.2,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430752",2020-04-25 03:11:00,-1.6859,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,12,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430753",2020-04-25 03:12:00,-1.64798,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,12,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430754",2020-04-25 03:13:00,-2.51768,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.9,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430755",2020-04-25 03:14:00,-1.40167,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.9,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430756",2020-04-25 03:15:00,-1.67959,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.9,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430757",2020-04-25 03:16:00,-1.64868,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.9,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430758",2020-04-25 03:17:00,-1.6148,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.9,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430759",2020-04-25 03:18:00,-1.51897,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,12,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430760",2020-04-25 03:19:00,-1.49303,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,12,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430761",2020-04-25 03:20:00,-1.31111,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,12,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430762",2020-04-25 03:21:00,-1.40614,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.8,0.39501,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430763",2020-04-25 03:22:00,-1.39505,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.8,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430764",2020-04-25 03:23:00,-1.35772,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.8,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430765",2020-04-25 03:24:00,-1.35693,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.8,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430766",2020-04-25 03:25:00,-1.36547,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.8,0.39501,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430767",2020-04-25 03:26:00,-1.38065,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.8,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430768",2020-04-25 03:27:00,-1.40431,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.8,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430769",2020-04-25 03:28:00,-1.40377,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.9,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430770",2020-04-25 03:29:00,-1.41159,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,11.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430771",2020-04-25 03:30:00,-1.36158,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,12,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430772",2020-04-25 03:31:00,-1.32597,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,12,0.69174,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430773",2020-04-25 03:32:00,-1.31062,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26.5,27.5,12,0.69552,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430774",2020-04-25 03:33:00,-1.17105,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12,0.67977,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430775",2020-04-25 03:34:00,-1.40888,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430776",2020-04-25 03:35:00,-1.26175,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430777",2020-04-25 03:36:00,-1.2968,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430778",2020-04-25 03:37:00,-1.26699,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.1,0.3654,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430779",2020-04-25 03:38:00,-1.0343,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.1,0.37422,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430780",2020-04-25 03:39:00,-1.20413,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.2,0.37107,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430781",2020-04-25 03:40:00,-1.08732,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.2,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430782",2020-04-25 03:41:00,-1.15423,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.2,0.36477,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430783",2020-04-25 03:42:00,-1.21606,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.4,0.3654,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430784",2020-04-25 03:43:00,-1.16268,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.4,0.37107,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430785",2020-04-25 03:44:00,-1.24088,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.3,0.36225,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430786",2020-04-25 03:45:00,-1.28257,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.2,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430787",2020-04-25 03:46:00,-1.32743,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.2,0.37107,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430788",2020-04-25 03:47:00,-1.65348,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.1,0.37674,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430789",2020-04-25 03:48:00,-1.39237,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.1,0.37107,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430790",2020-04-25 03:49:00,-1.42502,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12,0.37233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430791",2020-04-25 03:50:00,-1.51209,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12,0.36477,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430792",2020-04-25 03:51:00,-1.50675,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.3,0.37548,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430793",2020-04-25 03:52:00,-1.57787,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.3,0.37674,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430794",2020-04-25 03:53:00,-1.44581,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.4,0.3654,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430795",2020-04-25 03:54:00,-1.67461,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.5,0.3591,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430796",2020-04-25 03:55:00,-1.67869,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.6,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430797",2020-04-25 03:56:00,-1.72056,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.5,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430798",2020-04-25 03:57:00,-1.7144,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.6,0.38052,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430799",2020-04-25 03:58:00,-1.74221,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.6,0.38241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430800",2020-04-25 03:59:00,-1.64351,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.7,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430801",2020-04-25 04:00:00,-1.94685,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.7,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430802",2020-04-25 04:01:00,-1.44599,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.7,0.49014,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430803",2020-04-25 04:02:00,-0.987237,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.7,0.70497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430804",2020-04-25 04:03:00,-1.50768,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.8,0.68607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430805",2020-04-25 04:04:00,-1.42298,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.7,0.64134,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430806",2020-04-25 04:05:00,-1.38206,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.6,0.54684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430807",2020-04-25 04:06:00,-1.41847,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430808",2020-04-25 04:07:00,-1.22202,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.4,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430809",2020-04-25 04:08:00,-1.30236,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.4,0.39501,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430810",2020-04-25 04:09:00,-1.26647,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.4,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430811",2020-04-25 04:10:00,-1.30872,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.4,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430812",2020-04-25 04:11:00,-1.25198,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.3,0.39249,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430813",2020-04-25 04:12:00,-1.32774,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.1,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430814",2020-04-25 04:13:00,-1.29196,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430815",2020-04-25 04:14:00,-1.33648,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,11.8,0.3843,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430816",2020-04-25 04:15:00,-1.29564,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,11.7,0.38934,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430817",2020-04-25 04:16:00,-1.26695,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,11.6,0.38934,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430818",2020-04-25 04:17:00,-1.3218,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27,11.6,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430819",2020-04-25 04:18:00,-1.3043,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27,11.4,0.3843,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430820",2020-04-25 04:19:00,-1.24297,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27,11.4,0.38745,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430821",2020-04-25 04:20:00,-1.2221,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27,11.5,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430822",2020-04-25 04:21:00,-1.48805,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27,11.6,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430823",2020-04-25 04:22:00,-1.32778,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27,11.6,0.39249,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430824",2020-04-25 04:23:00,-1.27628,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27,11.8,0.39879,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430825",2020-04-25 04:24:00,-1.27909,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27,11.8,0.40257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430826",2020-04-25 04:25:00,-1.41309,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27,11.6,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430827",2020-04-25 04:26:00,-1.35187,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27,11.5,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430828",2020-04-25 04:27:00,-1.0208,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27,11.6,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430829",2020-04-25 04:28:00,-1.41907,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.6,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430830",2020-04-25 04:29:00,-1.42434,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430831",2020-04-25 04:30:00,-1.47862,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.7,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430832",2020-04-25 04:31:00,-1.42195,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.7,0.66591,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430833",2020-04-25 04:32:00,-1.41054,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.7,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430834",2020-04-25 04:33:00,-1.29593,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.8,0.71694,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430835",2020-04-25 04:34:00,-1.10882,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.8,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430836",2020-04-25 04:35:00,-1.28219,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.8,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430837",2020-04-25 04:36:00,-1.25862,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.8,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430838",2020-04-25 04:37:00,-1.25515,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,11.8,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430839",2020-04-25 04:38:00,-1.2509,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430840",2020-04-25 04:39:00,-1.29695,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430841",2020-04-25 04:40:00,-1.27297,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.1,0.40068,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430842",2020-04-25 04:41:00,-1.3991,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.1,0.3654,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430843",2020-04-25 04:42:00,-1.4069,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.2,0.36792,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430844",2020-04-25 04:43:00,-0.840683,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.3,0.37611,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430845",2020-04-25 04:44:00,-1.46599,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27,12.4,0.37107,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430846",2020-04-25 04:45:00,-1.4973,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.3,0.37674,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430847",2020-04-25 04:46:00,-1.49515,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.4,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430848",2020-04-25 04:47:00,-1.1885,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.4,0.3969,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430849",2020-04-25 04:48:00,-1.37181,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.2,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430850",2020-04-25 04:49:00,-1.45105,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.1,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430851",2020-04-25 04:50:00,-1.34444,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.1,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430852",2020-04-25 04:51:00,-1.25761,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.2,0.39186,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430853",2020-04-25 04:52:00,-1.26773,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.3,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430854",2020-04-25 04:53:00,-1.09456,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.4,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430855",2020-04-25 04:54:00,-1.27601,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.5,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430856",2020-04-25 04:55:00,-1.29057,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.5,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430857",2020-04-25 04:56:00,-1.24965,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.7,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430858",2020-04-25 04:57:00,-1.29205,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,12.9,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430859",2020-04-25 04:58:00,-1.23771,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,13,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430860",2020-04-25 04:59:00,-1.24138,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,13.1,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430861",2020-04-25 05:00:00,-1.13168,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,13,0.86184,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430862",2020-04-25 05:01:00,-1.52009,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,13.2,0.7056,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430863",2020-04-25 05:02:00,-1.4346,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,13.1,0.91854,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430864",2020-04-25 05:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,13.2,0.93807,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430865",2020-04-25 05:04:00,-1.24149,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,13.1,0.90657,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430866",2020-04-25 05:05:00,-1.2795,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,13.2,0.79758,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430867",2020-04-25 05:06:00,-1.32163,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26,24.5,26,27,13.2,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430868",2020-04-25 05:07:00,-0.940005,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,13,0.57834,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430869",2020-04-25 05:08:00,-1.30257,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.9,0.56952,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430870",2020-04-25 05:09:00,-1.28085,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.5,0.56889,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430871",2020-04-25 05:10:00,-1.27342,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.4,0.56637,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430872",2020-04-25 05:11:00,-1.31402,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.3,0.55692,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430873",2020-04-25 05:12:00,-1.30344,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.54117,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430874",2020-04-25 05:13:00,-1.31704,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.4,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430875",2020-04-25 05:14:00,-1.17334,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.4,0.54621,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430876",2020-04-25 05:15:00,-1.29632,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.5,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430877",2020-04-25 05:16:00,-1.30674,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.6,0.5292,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430878",2020-04-25 05:17:00,-1.34685,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.6,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430879",2020-04-25 05:18:00,-1.46635,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.6,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430880",2020-04-25 05:19:00,-1.32511,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.5,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430881",2020-04-25 05:20:00,-1.17759,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.8,0.53613,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430882",2020-04-25 05:21:00,-1.59036,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.9,0.54054,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430883",2020-04-25 05:22:00,-1.27358,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.8,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430884",2020-04-25 05:23:00,-1.36823,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.8,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430885",2020-04-25 05:24:00,-1.23613,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.7,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430886",2020-04-25 05:25:00,-1.16137,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.7,0.53109,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430887",2020-04-25 05:26:00,-1.10921,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.7,0.53991,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430888",2020-04-25 05:27:00,-1.07072,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.5,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430889",2020-04-25 05:28:00,-1.02488,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.4,0.5355,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430890",2020-04-25 05:29:00,-1.00005,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.1,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430891",2020-04-25 05:30:00,-0.9623,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12,0.53424,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430892",2020-04-25 05:31:00,-0.993325,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.1,0.54684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430893",2020-04-25 05:32:00,-1.05004,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.84609,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430894",2020-04-25 05:33:00,-1.10344,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.4,0.85554,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430895",2020-04-25 05:34:00,-1.52902,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.6,0.83727,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430896",2020-04-25 05:35:00,-1.20177,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.7,0.7245,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430897",2020-04-25 05:36:00,-1.22583,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.8,0.52857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430898",2020-04-25 05:37:00,-1.27106,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.6,0.53361,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430899",2020-04-25 05:38:00,-1.32028,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.1,0.5166,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430900",2020-04-25 05:39:00,-1.37315,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12,0.52794,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430901",2020-04-25 05:40:00,-1.19388,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.1,0.52794,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430902",2020-04-25 05:41:00,-1.58088,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.5166,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430903",2020-04-25 05:42:00,-1.38901,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.4,0.55314,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430904",2020-04-25 05:43:00,-1.35592,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.4,0.54747,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430905",2020-04-25 05:44:00,-1.36909,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.54306,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430906",2020-04-25 05:45:00,-1.20352,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.54117,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430907",2020-04-25 05:46:00,-1.31643,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.53676,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430908",2020-04-25 05:47:00,-1.84129,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.1,0.54621,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430909",2020-04-25 05:48:00,-1.33132,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.54054,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430910",2020-04-25 05:49:00,-1.20013,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.54621,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430911",2020-04-25 05:50:00,-1.22821,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.55314,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430912",2020-04-25 05:51:00,-1.27655,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.3,0.54117,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430913",2020-04-25 05:52:00,-1.26232,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.54747,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430914",2020-04-25 05:53:00,-1.27486,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.54999,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430915",2020-04-25 05:54:00,-1.33318,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.55125,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"430916",2020-04-25 05:55:00,-1.24731,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.3,0.55314,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
