"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"430917",2020-04-25 05:56:00,-1.20925,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.3,0.55944,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430918",2020-04-25 05:57:00,-1.21456,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.4,0.5544,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430919",2020-04-25 05:58:00,-1.21197,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.5,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430920",2020-04-25 05:59:00,-1.18599,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.4,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430921",2020-04-25 06:00:00,-1.44719,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.3,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430922",2020-04-25 06:01:00,-1.18253,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430923",2020-04-25 06:02:00,-1.14445,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.2,0.79317,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430924",2020-04-25 06:03:00,-1.18343,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12.1,0.8631,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430925",2020-04-25 06:04:00,-1.21578,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12,0.8505,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430926",2020-04-25 06:05:00,-1.42119,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12,0.75537,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430927",2020-04-25 06:06:00,-1.23437,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12,0.6804,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"430928",2020-04-25 06:07:00,-1.19739,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,11.8,0.54747,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430929",2020-04-25 06:08:00,-1.24918,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,11.9,0.55251,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430930",2020-04-25 06:09:00,-1.22918,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,11.9,0.54621,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430931",2020-04-25 06:10:00,-1.64524,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430932",2020-04-25 06:11:00,-1.25156,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12,0.54054,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430933",2020-04-25 06:12:00,-1.20523,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,11.9,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430934",2020-04-25 06:13:00,-1.23293,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,11.8,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430935",2020-04-25 06:14:00,-1.2941,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,11.8,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430936",2020-04-25 06:15:00,-1.26833,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,11.9,0.53613,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430937",2020-04-25 06:16:00,-1.2517,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,12,0.53613,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430938",2020-04-25 06:17:00,-1.28394,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,27,11.9,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430939",2020-04-25 06:18:00,-1.25685,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.9,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430940",2020-04-25 06:19:00,-1.25752,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.8,0.52857,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430941",2020-04-25 06:20:00,-1.32398,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.5,0.52857,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430942",2020-04-25 06:21:00,-1.38327,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.4,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430943",2020-04-25 06:22:00,-1.22248,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.5,0.52857,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430944",2020-04-25 06:23:00,-1.20763,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.5,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430945",2020-04-25 06:24:00,-1.25927,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.5,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430946",2020-04-25 06:25:00,-1.29793,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.6,0.5292,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430947",2020-04-25 06:26:00,-1.38597,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.5,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430948",2020-04-25 06:27:00,-1.53038,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.4,0.52227,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430949",2020-04-25 06:28:00,-1.63236,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.4,0.54747,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430950",2020-04-25 06:29:00,-1.56535,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.5,0.54054,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430951",2020-04-25 06:30:00,-1.5353,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.5,0.53487,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430952",2020-04-25 06:31:00,-1.56926,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.6,0.62811,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430953",2020-04-25 06:32:00,-1.57873,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.7,0.81774,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430954",2020-04-25 06:33:00,-1.41702,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.9,0.79821,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430955",2020-04-25 06:34:00,-1.63291,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,12,0.73647,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430956",2020-04-25 06:35:00,-1.36068,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,12,0.64071,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430957",2020-04-25 06:36:00,-1.27407,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,12,0.48384,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430958",2020-04-25 06:37:00,-1.25439,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,12,0.47754,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430959",2020-04-25 06:38:00,-1.24001,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.9,0.47124,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430960",2020-04-25 06:39:00,-1.20004,20,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.8,0.46557,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430961",2020-04-25 06:40:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.7,0.46809,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430962",2020-04-25 06:41:00,-1.40732,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.7,0.45801,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430963",2020-04-25 06:42:00,-1.19002,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.7,0.45171,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430964",2020-04-25 06:43:00,-1.21067,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.7,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430965",2020-04-25 06:44:00,-1.18706,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,27,11.7,0.45171,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430966",2020-04-25 06:45:00,-1.20424,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,26.5,11.7,0.44541,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430967",2020-04-25 06:46:00,-1.20165,25,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.7,0.42273,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430968",2020-04-25 06:47:00,-1.35778,25,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.7,0.4158,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430969",2020-04-25 06:48:00,-1.01868,25,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.7,0.41517,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430970",2020-04-25 06:49:00,-1.2268,26,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.7,0.42147,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430971",2020-04-25 06:50:00,-1.24838,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.7,0.4158,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430972",2020-04-25 06:51:00,-1.21926,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.7,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430973",2020-04-25 06:52:00,-0.968685,25,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.8,0.42147,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430974",2020-04-25 06:53:00,-1.22008,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.8,0.42084,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430975",2020-04-25 06:54:00,-1.15489,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.8,0.42462,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430976",2020-04-25 06:55:00,-1.10633,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.8,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430977",2020-04-25 06:56:00,-1.10843,25,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.8,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430978",2020-04-25 06:57:00,-1.02968,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,24.5,25.5,26.5,11.9,0.40824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430979",2020-04-25 06:58:00,-1.01451,26,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,11.9,0.40572,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430980",2020-04-25 06:59:00,-1.02035,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,11.9,0.40257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430981",2020-04-25 07:00:00,-0.874889,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,11.9,0.50904,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"430982",2020-04-25 07:01:00,-0.876395,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,11.9,1.77219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430983",2020-04-25 07:02:00,-0.920301,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,11.9,0.67977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430984",2020-04-25 07:03:00,-0.959152,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,11.8,0.65583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430985",2020-04-25 07:04:00,-1.02408,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,11.8,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430986",2020-04-25 07:05:00,-1.08757,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,11.9,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430987",2020-04-25 07:06:00,-1.13031,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,11.9,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430988",2020-04-25 07:07:00,-0.708239,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430989",2020-04-25 07:08:00,-1.06701,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430990",2020-04-25 07:09:00,-1.28239,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430991",2020-04-25 07:10:00,-1.22598,35,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430992",2020-04-25 07:11:00,-1.08968,37,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.34524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430993",2020-04-25 07:12:00,-1.08378,39,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.34146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430994",2020-04-25 07:13:00,-1.05737,40,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.32634,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430995",2020-04-25 07:14:00,-0.748564,41,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.3087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430996",2020-04-25 07:15:00,-1.06054,44,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.2961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430997",2020-04-25 07:16:00,-1.05707,45,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.2772,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430998",2020-04-25 07:17:00,-1.02945,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.28161,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"430999",2020-04-25 07:18:00,-0.979412,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.26964,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431000",2020-04-25 07:19:00,-0.959346,51,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12,0.252,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431001",2020-04-25 07:20:00,-0.873792,52,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.1,0.24444,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431002",2020-04-25 07:21:00,-0.591896,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.2,0.25641,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431003",2020-04-25 07:22:00,-0.876042,89,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.3,0.13797,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431004",2020-04-25 07:23:00,-0.842937,113,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.4,0.08127,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431005",2020-04-25 07:24:00,-0.830185,98,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.5,0.05607,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431006",2020-04-25 07:25:00,-0.963202,74,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.6,0.17514,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431007",2020-04-25 07:26:00,-0.881534,70,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.6,0.20034,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431008",2020-04-25 07:27:00,-1.16744,65,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.7,0.51534,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431009",2020-04-25 07:28:00,0,61,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.7,0.56448,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431010",2020-04-25 07:29:00,-0.93821,58,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.6,0.56007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431011",2020-04-25 07:30:00,-0.989314,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.5,0.46494,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431012",2020-04-25 07:31:00,-1.10079,52,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.5,0.27027,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431013",2020-04-25 07:32:00,-0.832031,49,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.4,0.28224,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431014",2020-04-25 07:33:00,-1.14005,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.3,0.27657,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431015",2020-04-25 07:34:00,-0.963034,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.3,0.26964,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431016",2020-04-25 07:35:00,-1.18342,53,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.3,0.25767,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431017",2020-04-25 07:36:00,-1.17945,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,25.5,26.5,12.3,0.23877,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431018",2020-04-25 07:37:00,-1.18794,59,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.22554,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431019",2020-04-25 07:38:00,-1.15539,60,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.21987,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431020",2020-04-25 07:39:00,-1.13,62,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.4,0.21357,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431021",2020-04-25 07:40:00,-1.08324,62,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.20412,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431022",2020-04-25 07:41:00,-0.658334,65,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431023",2020-04-25 07:42:00,-1.06739,68,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.17199,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431024",2020-04-25 07:43:00,-1.0571,74,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.13797,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431025",2020-04-25 07:44:00,-1.05756,79,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.11214,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431026",2020-04-25 07:45:00,-1.02581,83,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.10584,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431027",2020-04-25 07:46:00,-0.990277,86,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.07434,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431028",2020-04-25 07:47:00,-0.95064,92,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.05544,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431029",2020-04-25 07:48:00,-0.839809,95,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.0441,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431030",2020-04-25 07:49:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.04221,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431031",2020-04-25 07:50:00,-1.11952,97,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.03654,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431032",2020-04-25 07:51:00,-0.893792,96,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.07371,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431033",2020-04-25 07:52:00,0,92,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.21609,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431034",2020-04-25 07:53:00,-0.886207,90,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431035",2020-04-25 07:54:00,-0.928912,151,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.28224,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431036",2020-04-25 07:55:00,-1.02601,89,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,0.39375,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431037",2020-04-25 07:56:00,-0.940845,92,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.2,0.26901,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431038",2020-04-25 07:57:00,-0.914481,96,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.2,0.05607,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431039",2020-04-25 07:58:00,-0.917812,100,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.2,0.03024,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431040",2020-04-25 07:59:00,-0.953548,107,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,-0.0252,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431041",2020-04-25 08:00:00,-1.04951,118,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.3,-0.05796,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431042",2020-04-25 08:01:00,-0.945027,130,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.4,-0.13293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431043",2020-04-25 08:02:00,-1.13854,139,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.5,-0.18522,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431044",2020-04-25 08:03:00,-1.18038,144,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.6,-0.23373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431045",2020-04-25 08:04:00,-1.36753,148,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,12.8,-0.24066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431046",2020-04-25 08:05:00,-1.55842,153,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13,-0.27153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431047",2020-04-25 08:06:00,-1.78365,176,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.2,-0.2835,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431048",2020-04-25 08:07:00,-2.14927,158,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.3,-0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431049",2020-04-25 08:08:00,-2.10344,169,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.5,-0.31626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431050",2020-04-25 08:09:00,-1.77166,175,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.6,-0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431051",2020-04-25 08:10:00,-1.57861,189,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.6,-0.7686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431052",2020-04-25 08:11:00,-1.38341,298,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.6,-0.49833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431053",2020-04-25 08:12:00,-1.04243,202,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.5,-0.31626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431054",2020-04-25 08:13:00,-0.976784,190,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.4,-0.39186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431055",2020-04-25 08:14:00,0,180,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.5,-0.35469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431056",2020-04-25 08:15:00,-0.789176,353,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.6,-0.66213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431057",2020-04-25 08:16:00,-0.727622,364,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.6,-0.52479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431058",2020-04-25 08:17:00,-0.662553,175,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.6,-0.02016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431059",2020-04-25 08:18:00,-0.668371,167,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.7,0.00567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431060",2020-04-25 08:19:00,-0.653065,165,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.7,-0.0126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431061",2020-04-25 08:20:00,-0.643101,352,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.7,-0.01134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431062",2020-04-25 08:21:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.7,0.35217,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431063",2020-04-25 08:22:00,-0.651788,133,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.8,-0.11403,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431064",2020-04-25 08:23:00,-0.625141,128,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.8,-0.10521,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431065",2020-04-25 08:24:00,-0.632322,133,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.8,-0.13671,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431066",2020-04-25 08:25:00,-0.800768,139,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.9,-0.15246,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431067",2020-04-25 08:26:00,-0.684696,362,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,13.9,-0.75096,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431068",2020-04-25 08:27:00,-0.934313,155,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,14,-0.19278,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431069",2020-04-25 08:28:00,0,180,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,14.1,-0.126,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431070",2020-04-25 08:29:00,-0.96337,361,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,14.1,-0.91413,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431071",2020-04-25 08:30:00,-1.08188,380,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,14.1,-1.06029,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431072",2020-04-25 08:31:00,-1.19135,388,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,26.5,14,-1.09494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431073",2020-04-25 08:32:00,-1.22021,396,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27,15.5,-1.134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431074",2020-04-25 08:33:00,-1.31325,402,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.2,-1.15416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431075",2020-04-25 08:34:00,-1.36781,410,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.4,-1.18503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431076",2020-04-25 08:35:00,-1.36682,420,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.7,-1.22913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431077",2020-04-25 08:36:00,-1.50555,434,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.4,-1.28583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431078",2020-04-25 08:37:00,-1.73991,451,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.3,-1.36521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431079",2020-04-25 08:38:00,-1.64808,473,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,13.9,-1.47483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431080",2020-04-25 08:39:00,-1.59122,514,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,13.6,-1.60713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431081",2020-04-25 08:40:00,-1.43103,537,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,13.9,-1.54413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431082",2020-04-25 08:41:00,-1.36995,486,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,14.6,-1.16361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431083",2020-04-25 08:42:00,-1.10612,401,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,14.3,-0.9954,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431084",2020-04-25 08:43:00,-0.974364,583,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,14.5,-1.38663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431085",2020-04-25 08:44:00,-0.872018,559,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,14.4,-1.41939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431086",2020-04-25 08:45:00,-0.816441,395,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,14,-0.66276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431087",2020-04-25 08:46:00,-0.783204,260,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,14.5,-0.64953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431088",2020-04-25 08:47:00,-0.684297,250,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,14.2,-0.50085,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431089",2020-04-25 08:48:00,-0.634631,324,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,14.6,-0.73143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431090",2020-04-25 08:49:00,0,247,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,14.8,-0.61236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431091",2020-04-25 08:50:00,-0.656094,245,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.5,-0.61173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431092",2020-04-25 08:51:00,-0.659121,252,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.5,-0.62496,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431093",2020-04-25 08:52:00,-0.680981,263,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.3,-0.67599,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431094",2020-04-25 08:53:00,-0.690263,271,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.1,-0.72765,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431095",2020-04-25 08:54:00,-0.59421,278,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.5,-0.73269,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431096",2020-04-25 08:55:00,-0.794607,281,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.7,-0.73836,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431097",2020-04-25 08:56:00,-0.723863,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.8,-0.68481,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431098",2020-04-25 08:57:00,-0.870401,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.5,-0.63756,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431099",2020-04-25 08:58:00,-0.927704,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,14.9,-0.63063,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431100",2020-04-25 08:59:00,-1.09579,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,15.6,-0.62181,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431101",2020-04-25 09:00:00,-1.24808,251,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,15.9,-0.56574,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431102",2020-04-25 09:01:00,-1.18548,243,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16,-0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431103",2020-04-25 09:02:00,-1.38177,237,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.3,-0.51723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431104",2020-04-25 09:03:00,-1.44807,237,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.8,-0.52416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431105",2020-04-25 09:04:00,-1.46886,244,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.5,-0.23373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431106",2020-04-25 09:05:00,-1.43395,253,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.2,-0.26586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431107",2020-04-25 09:06:00,-1.39369,258,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.2,-0.30366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431108",2020-04-25 09:07:00,-1.46127,259,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.1,-0.41076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431109",2020-04-25 09:08:00,-1.12303,258,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,16.4,-0.46746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431110",2020-04-25 09:09:00,-1.52457,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.5,-0.61803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431111",2020-04-25 09:10:00,-1.28246,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.4,-0.63126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431112",2020-04-25 09:11:00,-1.13111,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.3,-0.64323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431113",2020-04-25 09:12:00,-0.986965,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.4,-0.65016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431114",2020-04-25 09:13:00,-0.957517,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.4,-0.63504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431115",2020-04-25 09:14:00,-1.08946,260,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.6,-0.66276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431116",2020-04-25 09:15:00,-0.8175,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.2,-0.65961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431117",2020-04-25 09:16:00,-0.821164,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.7,-0.68166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431118",2020-04-25 09:17:00,-0.764145,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.3,-0.8442,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431119",2020-04-25 09:18:00,-0.786423,269,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.5,-0.73269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431120",2020-04-25 09:19:00,-0.76732,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.9,-0.78246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431121",2020-04-25 09:20:00,-0.966854,643,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.6,-1.10439,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"431122",2020-04-25 09:21:00,-0.77657,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.7,-0.42966,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431123",2020-04-25 09:22:00,-0.720365,396,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.7,-1.2978,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431124",2020-04-25 09:23:00,-0.760601,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.5,-0.78876,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431125",2020-04-25 09:24:00,-0.756398,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.9,-0.72513,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431126",2020-04-25 09:25:00,-0.839384,288,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.1,-0.78876,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431127",2020-04-25 09:26:00,-0.782615,391,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.2,-0.49833,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431128",2020-04-25 09:27:00,0,384,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.8,-0.44793,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431129",2020-04-25 09:28:00,-0.729734,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18,-1.95615,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431130",2020-04-25 09:29:00,-1.13677,317,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18.5,-0.41076,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431131",2020-04-25 09:30:00,-0.688927,320,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18.4,-0.62433,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431132",2020-04-25 09:31:00,-1.279,336,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18.1,-1.66509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431133",2020-04-25 09:32:00,-1.34385,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18,-1.0458,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431134",2020-04-25 09:33:00,-1.42481,455,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18.7,-2.19366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431135",2020-04-25 09:34:00,-1.46081,340,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,19,-0.73521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431136",2020-04-25 09:35:00,-1.4836,329,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18.6,-0.86121,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431137",2020-04-25 09:36:00,-1.46683,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18.3,-0.89271,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431138",2020-04-25 09:37:00,-1.49685,309,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18.5,-0.83979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431139",2020-04-25 09:38:00,-1.44315,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.8,-0.80766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431140",2020-04-25 09:39:00,-1.37196,298,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18.3,-0.8001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431141",2020-04-25 09:40:00,-1.17469,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.7,-0.78813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431142",2020-04-25 09:41:00,-0.93922,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.9,-0.78813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431143",2020-04-25 09:42:00,-1.00108,291,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18.1,-0.78246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431144",2020-04-25 09:43:00,-0.920539,298,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.8,-0.88263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431145",2020-04-25 09:44:00,-0.853872,755,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.6,-2.3058,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431146",2020-04-25 09:45:00,-0.873244,767,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.7,-1.60524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431147",2020-04-25 09:46:00,-0.769127,312,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,16.7,-0.64386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431148",2020-04-25 09:47:00,0,317,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,17.8,-0.6174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431149",2020-04-25 09:48:00,-0.766015,823,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,18.9,-2.01789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431150",2020-04-25 09:49:00,-0.695065,884,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,20.1,-2.64285,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431151",2020-04-25 09:50:00,-0.781447,904,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,21.2,-2.835,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431152",2020-04-25 09:51:00,-0.779714,875,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,21.7,-2.70711,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431153",2020-04-25 09:52:00,-0.774872,922,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,21.2,-3.21426,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431154",2020-04-25 09:53:00,-0.798806,670,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,21.7,-2.80224,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431155",2020-04-25 09:54:00,-0.618653,932,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,19.7,-3.17709,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431156",2020-04-25 09:55:00,-0.824643,947,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,19,-3.14433,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431157",2020-04-25 09:56:00,-0.819815,970,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,19,-3.18276,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431158",2020-04-25 09:57:00,-0.80148,536,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,20,-2.38014,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431159",2020-04-25 09:58:00,-0.936453,994,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,20.4,-3.23442,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431160",2020-04-25 09:59:00,-1.13463,930,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,21.8,-2.12499,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431161",2020-04-25 10:00:00,-1.19467,429,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.2,-1.44396,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431162",2020-04-25 10:01:00,-1.54473,662,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.7,-3.10149,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431163",2020-04-25 10:02:00,-1.4525,727,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,21.8,-1.70604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431164",2020-04-25 10:03:00,-1.49438,733,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,22,-3.29553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431165",2020-04-25 10:04:00,-1.54531,951,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,22.5,-3.4083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431166",2020-04-25 10:05:00,-1.56773,614,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,23.1,-1.60713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431167",2020-04-25 10:06:00,-1.48954,380,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,24.5,25.5,27,22.9,-1.22346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431168",2020-04-25 10:07:00,-0.851915,938,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.3,-1.4112,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431169",2020-04-25 10:08:00,-1.43383,449,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,21.9,-1.0584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431170",2020-04-25 10:09:00,-1.21634,594,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,21.9,-2.47149,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431171",2020-04-25 10:10:00,-1.06664,642,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,20.8,-1.29339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431172",2020-04-25 10:11:00,-0.998107,937,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,20.6,-1.53909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431173",2020-04-25 10:12:00,-0.882235,339,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,21,-1.08108,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431174",2020-04-25 10:13:00,-0.838998,664,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,20.6,-3.11346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431175",2020-04-25 10:14:00,0,630,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,21,-2.3184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431176",2020-04-25 10:15:00,-0.792221,899,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,21.7,-3.339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431177",2020-04-25 10:16:00,-0.785974,915,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.8,-3.25836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431178",2020-04-25 10:17:00,0,911,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.6,-3.16575,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431179",2020-04-25 10:18:00,-0.756505,907,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,23.3,-3.13173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431180",2020-04-25 10:19:00,-0.764737,611,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,23.4,-2.27304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431181",2020-04-25 10:20:00,-0.792229,830,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22,-2.94273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1
"431182",2020-04-25 10:21:00,0,855,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.7,-2.9232,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431183",2020-04-25 10:22:00,-0.779476,851,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,21.5,-2.89359,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431184",2020-04-25 10:23:00,-0.79758,847,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,21.1,-2.86713,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431185",2020-04-25 10:24:00,-0.834614,847,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,21.9,-2.79594,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431186",2020-04-25 10:25:00,-0.856554,849,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22,-2.43873,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431187",2020-04-25 10:26:00,-0.88482,863,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22,-2.4507,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431188",2020-04-25 10:27:00,-0.777121,865,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,20.8,-2.4822,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431189",2020-04-25 10:28:00,-1.19075,867,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,19.8,-2.52756,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431190",2020-04-25 10:29:00,-1.60762,862,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,20.8,-2.99439,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431191",2020-04-25 10:30:00,-1.45419,864,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,21,-3.02463,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431192",2020-04-25 10:31:00,-1.3834,878,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,19.9,-3.06306,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431193",2020-04-25 10:32:00,-1.41342,509,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,20.9,-3.07188,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431194",2020-04-25 10:33:00,-1.41577,884,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22,-3.10527,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431195",2020-04-25 10:34:00,-1.58462,886,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.4,-3.10653,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431196",2020-04-25 10:35:00,-1.42101,884,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.9,-3.08826,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431197",2020-04-25 10:36:00,-1.0719,889,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.7,-3.1122,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431198",2020-04-25 10:37:00,-1.39419,893,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.7,-3.12606,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431199",2020-04-25 10:38:00,-1.27258,887,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.9,-3.12417,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431200",2020-04-25 10:39:00,-1.2876,889,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22,-3.08259,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431201",2020-04-25 10:40:00,-1.27283,893,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,22.7,-3.0555,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431202",2020-04-25 10:41:00,-1.26004,897,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,24,-3.0114,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431203",2020-04-25 10:42:00,-1.13121,901,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,24.4,-2.6208,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431204",2020-04-25 10:43:00,-1.03929,914,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27,22.6,-2.6334,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431205",2020-04-25 10:44:00,-0.964265,915,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27,22.1,-2.9106,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431206",2020-04-25 10:45:00,-0.927957,911,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27,22.4,-2.9358,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431207",2020-04-25 10:46:00,-0.867731,910,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27,23.1,-3.18906,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431208",2020-04-25 10:47:00,0,915,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27,23.1,-3.20922,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431209",2020-04-25 10:48:00,-0.87336,921,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27,22.3,-3.23253,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431210",2020-04-25 10:49:00,-0.704143,930,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27,22.1,-3.2508,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431211",2020-04-25 10:50:00,-0.791514,933,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27,23,-3.2319,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431212",2020-04-25 10:51:00,-0.794818,939,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.1,-3.2445,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431213",2020-04-25 10:52:00,-0.779806,941,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.6,-3.23379,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431214",2020-04-25 10:53:00,-0.744505,949,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.7,-3.24639,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431215",2020-04-25 10:54:00,-0.72748,950,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.9,-3.23946,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431216",2020-04-25 10:55:00,-0.832302,955,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.6,-3.24387,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431217",2020-04-25 10:56:00,0,958,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.3,-3.24639,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431218",2020-04-25 10:57:00,-0.784177,956,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.8,-3.26403,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431219",2020-04-25 10:58:00,-1.02803,961,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,22.7,-3.27726,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431220",2020-04-25 10:59:00,-1.13253,967,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.1,-3.00258,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431221",2020-04-25 11:00:00,-1.21587,969,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.5,-3.0303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431222",2020-04-25 11:01:00,-1.24942,977,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.7,-3.08637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
