"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"431223",2020-04-25 11:02:00,-1.31553,979,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.2,-3.14496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431224",2020-04-25 11:03:00,-1.34933,984,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.1,-3.45303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431225",2020-04-25 11:04:00,-1.34556,991,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.6,-3.45429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431226",2020-04-25 11:05:00,-1.35304,991,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,25.5,-3.45996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431227",2020-04-25 11:06:00,-1.26132,992,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.5,-3.47256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431228",2020-04-25 11:07:00,-1.68704,1001,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,22.1,-3.5091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431229",2020-04-25 11:08:00,-1.32334,1005,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.2,-3.52233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431230",2020-04-25 11:09:00,-1.19019,1009,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.4,-3.52926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431231",2020-04-25 11:10:00,-1.17386,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.4,-3.56328,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431232",2020-04-25 11:11:00,-1.14237,1015,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.7,-3.64833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431233",2020-04-25 11:12:00,-1.07829,1021,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.9,-3.65526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431234",2020-04-25 11:13:00,-1.11973,1026,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,25.4,-3.66723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431235",2020-04-25 11:14:00,-1.23972,1032,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.7,-3.51099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431236",2020-04-25 11:15:00,-1.03026,1035,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,22.5,-3.31254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431237",2020-04-25 11:16:00,-1.27955,1039,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.1,-3.36546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431238",2020-04-25 11:17:00,-0.895942,1044,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.4,-3.45933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431239",2020-04-25 11:18:00,-0.905704,1051,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.4,-3.54816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431240",2020-04-25 11:19:00,-0.885595,1055,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,22.2,-3.76299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431241",2020-04-25 11:20:00,-0.878666,1055,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,22.7,-3.75606,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431242",2020-04-25 11:21:00,-0.845501,1059,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.9,-3.76929,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431243",2020-04-25 11:22:00,-0.838794,1058,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,20.6,-3.73464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431244",2020-04-25 11:23:00,-0.795668,1053,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.2,-3.72393,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431245",2020-04-25 11:24:00,-0.997661,1047,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,20.9,-3.68676,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431246",2020-04-25 11:25:00,-0.896057,1045,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.8,-3.71133,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431247",2020-04-25 11:26:00,-0.889554,1053,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,21.3,-3.72645,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431248",2020-04-25 11:27:00,-0.67518,1049,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,22.8,-3.73716,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431249",2020-04-25 11:28:00,-1.54016,1050,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,22.8,-3.7296,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431250",2020-04-25 11:29:00,-1.09438,1047,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.1,-3.34656,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431251",2020-04-25 11:30:00,-1.12349,1056,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.5,-3.38436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431252",2020-04-25 11:31:00,-1.19476,1061,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,25.7,-3.45681,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431253",2020-04-25 11:32:00,-1.21499,1067,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,26.3,-3.55509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431254",2020-04-25 11:33:00,-1.2931,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,26.9,-3.83166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431255",2020-04-25 11:34:00,-1.40999,1072,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,27,-3.82788,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431256",2020-04-25 11:35:00,-1.42121,1074,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,26.5,-3.84993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431257",2020-04-25 11:36:00,-1.31691,1078,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.2,-3.82536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431258",2020-04-25 11:37:00,-1.31893,1085,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.2,-3.81213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431259",2020-04-25 11:38:00,-1.2378,1088,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.6,-3.77811,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431260",2020-04-25 11:39:00,-1.21324,1094,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,22.8,-3.77559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431261",2020-04-25 11:40:00,-1.21426,1094,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.7,-3.77307,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431262",2020-04-25 11:41:00,-1.18921,1099,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.3,-3.76803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431263",2020-04-25 11:42:00,-1.15688,1103,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.3,-3.61053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431264",2020-04-25 11:43:00,-1.14368,1106,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.8,-3.40263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431265",2020-04-25 11:44:00,-1.08538,1110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.9,-3.47256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431266",2020-04-25 11:45:00,-1.04376,1110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.2,-3.51603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431267",2020-04-25 11:46:00,-0.974073,1113,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,23.4,-3.60675,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431268",2020-04-25 11:47:00,-0.974585,1112,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,24.5,25.5,27.5,24.4,-3.84993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431269",2020-04-25 11:48:00,-1.19331,1113,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25,-3.85623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431270",2020-04-25 11:49:00,-0.941289,1119,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.1,-3.83103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431271",2020-04-25 11:50:00,-0.934077,1122,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.6,-3.77811,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431272",2020-04-25 11:51:00,-0.877188,1125,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25,-3.75291,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431273",2020-04-25 11:52:00,-0.858032,1128,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.6,-3.73968,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431274",2020-04-25 11:53:00,-0.886413,1131,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,22.9,-3.71763,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431275",2020-04-25 11:54:00,-0.982116,1135,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.4,-3.68991,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431276",2020-04-25 11:55:00,-0.729305,1128,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,22.8,-3.68046,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431277",2020-04-25 11:56:00,-1.04805,1134,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23,-3.41586,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431278",2020-04-25 11:57:00,-0.825863,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.1,-3.29553,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431279",2020-04-25 11:58:00,-1.08157,1141,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.3,-3.32073,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431280",2020-04-25 11:59:00,-1.12245,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.6,-3.71826,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431281",2020-04-25 12:00:00,-1.16492,1145,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.7,-3.85938,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431282",2020-04-25 12:01:00,-0.957377,1149,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.2,-4.07673,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431283",2020-04-25 12:02:00,-1.31611,1151,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,22.9,-4.11453,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431284",2020-04-25 12:03:00,-1.30715,1154,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.6,-4.12146,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431285",2020-04-25 12:04:00,-1.36294,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,22.6,-4.14918,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431286",2020-04-25 12:05:00,-1.31072,1157,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.1,-4.14036,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431287",2020-04-25 12:06:00,-1.23077,1158,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,22.5,-4.15233,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431288",2020-04-25 12:07:00,-1.39027,1160,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.1,-4.15674,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431289",2020-04-25 12:08:00,-1.18642,1158,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.2,-4.2084,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431290",2020-04-25 12:09:00,-1.14799,1165,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.5,-3.98223,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431291",2020-04-25 12:10:00,-1.15873,1169,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.1,-3.85749,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431292",2020-04-25 12:11:00,-1.14024,1170,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.2,-3.92679,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431293",2020-04-25 12:12:00,-1.24504,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.7,-3.97026,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431294",2020-04-25 12:13:00,-1.03593,1173,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.9,-4.10823,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431295",2020-04-25 12:14:00,-0.87837,1177,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.1,-4.31739,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431296",2020-04-25 12:15:00,-1.02304,1176,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.5,-4.30416,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431297",2020-04-25 12:16:00,-0.856114,1173,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.6,-4.32873,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431298",2020-04-25 12:17:00,-1.1042,1179,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.9,-4.35393,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431299",2020-04-25 12:18:00,-1.02368,1179,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.9,-4.36023,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431300",2020-04-25 12:19:00,-1.02476,1183,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.8,-4.36716,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431301",2020-04-25 12:20:00,-1.0461,1186,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.1,-4.36842,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431302",2020-04-25 12:21:00,-1.02076,1187,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.2,-4.36716,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431303",2020-04-25 12:22:00,-1.19312,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.1,-3.97089,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431304",2020-04-25 12:23:00,-1.21688,1194,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.6,-3.99483,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431305",2020-04-25 12:24:00,-1.45653,1194,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.8,-4.03956,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431306",2020-04-25 12:25:00,-1.46931,1197,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.7,-4.08933,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431307",2020-04-25 12:26:00,-1.46911,1204,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.6,-4.39803,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431308",2020-04-25 12:27:00,-1.67354,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.5,-4.44276,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431309",2020-04-25 12:28:00,-2.00011,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.3,-4.44843,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431310",2020-04-25 12:29:00,-1.53225,1201,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.3,-4.43583,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431311",2020-04-25 12:30:00,-1.50517,1210,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.5,-4.46859,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431312",2020-04-25 12:31:00,-1.50561,1216,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,22.2,-4.50576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431313",2020-04-25 12:32:00,-1.29957,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,22.6,-4.51836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431314",2020-04-25 12:33:00,-1.41455,1223,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,22.9,-4.53033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431315",2020-04-25 12:34:00,-1.38693,1215,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.8,-4.33062,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431316",2020-04-25 12:35:00,-1.52823,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.6,-4.08996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431317",2020-04-25 12:36:00,-1.04794,1209,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.6,-4.07673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431318",2020-04-25 12:37:00,-0.905649,1211,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.9,-4.12083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431319",2020-04-25 12:38:00,-1.05907,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.9,-4.22163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431320",2020-04-25 12:39:00,-0.927858,1226,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.8,-4.5108,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431321",2020-04-25 12:40:00,-0.950574,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.3,-4.56876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431322",2020-04-25 12:41:00,0,1244,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24,-4.6431,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431323",2020-04-25 12:42:00,-0.878102,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24,-4.73319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431324",2020-04-25 12:43:00,-0.836419,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.9,-4.65003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431325",2020-04-25 12:44:00,0,1232,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.6,-4.58451,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431326",2020-04-25 12:45:00,-0.772911,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.2,-4.59396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431327",2020-04-25 12:46:00,-0.769976,1213,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.2,-4.57443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431328",2020-04-25 12:47:00,-0.773359,1232,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.3,-4.02003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431329",2020-04-25 12:48:00,-1.08866,1242,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.2,-4.18509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431330",2020-04-25 12:49:00,-0.787931,1243,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.9,-4.26699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431331",2020-04-25 12:50:00,-0.778943,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.8,-4.32999,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431332",2020-04-25 12:51:00,-0.776535,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.7,-4.58766,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431333",2020-04-25 12:52:00,-0.745044,1246,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.8,-4.56246,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431334",2020-04-25 12:53:00,-0.908514,1249,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.3,-4.60026,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431335",2020-04-25 12:54:00,-0.927693,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.8,-4.63491,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431336",2020-04-25 12:55:00,-1.01241,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.4,-4.63176,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431337",2020-04-25 12:56:00,-0.957164,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26,-4.54923,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431338",2020-04-25 12:57:00,-1.11147,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.3,-4.60593,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431339",2020-04-25 12:58:00,-1.24034,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.4,-4.34889,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431340",2020-04-25 12:59:00,-1.48055,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.7,-4.4919,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431341",2020-04-25 13:00:00,-1.63088,822,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,26.6,-2.5326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431342",2020-04-25 13:01:00,-1.69936,261,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25.5,-0.31689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431343",2020-04-25 13:02:00,-1.21217,725,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,25,-1.82763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431344",2020-04-25 13:03:00,-1.90774,374,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.4,-0.48006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431345",2020-04-25 13:04:00,-2.16492,264,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.6,-0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431346",2020-04-25 13:05:00,-1.99209,253,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.6,-0.68733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431347",2020-04-25 13:06:00,-1.32946,240,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.8,-0.60732,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431348",2020-04-25 13:07:00,-1.32333,223,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.3,-0.6111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431349",2020-04-25 13:08:00,-1.73978,216,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,22.9,-0.5985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431350",2020-04-25 13:09:00,-1.10747,263,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.5,-0.9198,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431351",2020-04-25 13:10:00,-0.927146,294,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,24.2,-1.701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431352",2020-04-25 13:11:00,-1.0324,468,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.6,-2.91564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431353",2020-04-25 13:12:00,-0.833715,875,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,23.2,-0.84483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431354",2020-04-25 13:13:00,-0.809857,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,25.5,27.5,22.7,-4.55049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431355",2020-04-25 13:14:00,-0.800647,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,23.5,-4.44906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431356",2020-04-25 13:15:00,-0.690917,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,22.5,-4.85856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431357",2020-04-25 13:16:00,-0.74804,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,22.7,-4.88754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431358",2020-04-25 13:17:00,-0.749276,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,23.4,-3.19851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431359",2020-04-25 13:18:00,-0.773952,345,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,24.1,-0.99099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431360",2020-04-25 13:19:00,-0.7243,324,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,23,-0.99666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431361",2020-04-25 13:20:00,-0.761952,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,23,-4.84029,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431362",2020-04-25 13:21:00,-0.58585,354,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,22.9,-1.08549,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431363",2020-04-25 13:22:00,-0.73504,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,23.9,-5.4873,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431364",2020-04-25 13:23:00,-0.718001,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,24.7,-5.17356,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431365",2020-04-25 13:24:00,-0.808338,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,25.2,-5.28507,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431366",2020-04-25 13:25:00,-0.770339,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,25.3,-5.25735,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431367",2020-04-25 13:26:00,-0.928088,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,24.9,-5.09544,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431368",2020-04-25 13:27:00,-1.10445,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,25.1,-5.00661,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431369",2020-04-25 13:28:00,-1.77202,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,25.3,-5.00598,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431370",2020-04-25 13:29:00,-1.42057,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,25.7,-5.12505,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431371",2020-04-25 13:30:00,-1.50923,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,26.8,-5.17419,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431372",2020-04-25 13:31:00,-1.56512,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,25.5,27.5,26.7,-5.40855,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431373",2020-04-25 13:32:00,-1.65669,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26,-5.41611,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431374",2020-04-25 13:33:00,-1.61491,1247,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26.4,-5.37768,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431375",2020-04-25 13:34:00,-1.60947,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26.9,-5.53329,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431376",2020-04-25 13:35:00,-1.5547,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26,-5.72481,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431377",2020-04-25 13:36:00,-1.48792,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26.9,-5.71032,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431378",2020-04-25 13:37:00,-1.38704,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26.6,-5.82624,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431379",2020-04-25 13:38:00,-1.2675,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,27.1,-5.46714,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431380",2020-04-25 13:39:00,-1.05016,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,28,-2.22642,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431381",2020-04-25 13:40:00,-0.991627,877,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,27.7,-4.45599,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431382",2020-04-25 13:41:00,-0.902065,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26.5,-5.73426,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431383",2020-04-25 13:42:00,-0.888646,918,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,27.4,-4.7943,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431384",2020-04-25 13:43:00,-0.841486,1056,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,27.1,-2.74113,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431385",2020-04-25 13:44:00,-0.812714,962,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26.5,-2.30769,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431386",2020-04-25 13:45:00,-0.806497,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26.6,-2.14389,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431387",2020-04-25 13:46:00,-0.699461,559,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26.9,-1.87173,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431388",2020-04-25 13:47:00,-0.800893,524,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26.5,-2.4822,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431389",2020-04-25 13:48:00,-0.595386,518,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,26.2,-1.68273,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"431390",2020-04-25 13:49:00,-0.810815,489,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24.1,-1.49436,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,1,1,1,1
"431391",2020-04-25 13:50:00,-0.776684,416,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,25.2,-1.16046,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431392",2020-04-25 13:51:00,0,409,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24.5,-0.8505,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431393",2020-04-25 13:52:00,-0.770826,405,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24.8,-0.87444,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431394",2020-04-25 13:53:00,-0.926122,437,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24.8,-1.17999,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431395",2020-04-25 13:54:00,-0.887493,406,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24.8,-0.99099,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431396",2020-04-25 13:55:00,-1.18238,393,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.6,-1.19196,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431397",2020-04-25 13:56:00,-0.972079,374,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24.3,-1.13526,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431398",2020-04-25 13:57:00,-1.15659,355,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24.7,-1.09116,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431399",2020-04-25 13:58:00,-1.31684,355,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24,-1.11636,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431400",2020-04-25 13:59:00,-1.3932,364,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24,-1.19133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431401",2020-04-25 14:00:00,-1.41145,387,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.5,-1.32363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431402",2020-04-25 14:01:00,-1.58435,444,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.6,-2.44314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431403",2020-04-25 14:02:00,-1.49887,713,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.3,-1.7829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431404",2020-04-25 14:03:00,-0.802683,627,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.6,-2.0349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431405",2020-04-25 14:04:00,-0.83073,510,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.6,-1.29276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431406",2020-04-25 14:05:00,-1.28527,473,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.4,-1.15164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431407",2020-04-25 14:06:00,-1.19498,438,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.8,-1.15353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431408",2020-04-25 14:07:00,-1.1461,441,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.7,-1.23795,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431409",2020-04-25 14:08:00,-1.08946,455,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24.1,-1.62918,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431410",2020-04-25 14:09:00,-1.04817,502,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.9,-1.9089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431411",2020-04-25 14:10:00,-1.0526,560,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,24.1,-3.1941,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431412",2020-04-25 14:11:00,-0.775014,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.4,-3.52737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431413",2020-04-25 14:12:00,-1.00162,607,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.8,-2.16846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431414",2020-04-25 14:13:00,-0.968563,592,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.9,-2.2428,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431415",2020-04-25 14:14:00,-0.984718,600,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.6,-2.3184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431416",2020-04-25 14:15:00,-0.590054,536,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.1,-1.91079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431417",2020-04-25 14:16:00,-1.02691,488,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.5,-1.71171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431418",2020-04-25 14:17:00,-1.12934,453,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.7,-1.59453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431419",2020-04-25 14:18:00,-1.25183,438,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.7,-1.36269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431420",2020-04-25 14:19:00,-1.38143,427,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.4,-1.071,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431421",2020-04-25 14:20:00,-1.50646,417,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.2,-1.00926,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431422",2020-04-25 14:21:00,-1.43303,403,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.5,-1.02816,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431423",2020-04-25 14:22:00,-1.16642,398,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.6,-1.08486,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431424",2020-04-25 14:23:00,-1.26239,396,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.3,-1.30662,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431425",2020-04-25 14:24:00,-0.922696,387,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.7,-1.27449,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431426",2020-04-25 14:25:00,-1.27947,372,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.1,-1.22283,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431427",2020-04-25 14:26:00,-1.66583,361,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.5,-1.16172,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431428",2020-04-25 14:27:00,-1.4408,351,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.3,-1.11699,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431429",2020-04-25 14:28:00,-1.28048,341,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.5,-1.09116,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431430",2020-04-25 14:29:00,-1.33352,353,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.7,-1.17873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431431",2020-04-25 14:30:00,-1.29426,353,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.7,-1.16613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431432",2020-04-25 14:31:00,-1.33619,358,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.7,-1.20456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431433",2020-04-25 14:32:00,-1.43175,368,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.7,-1.24236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431434",2020-04-25 14:33:00,-1.46216,364,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.2,-0.81396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431435",2020-04-25 14:34:00,-1.43656,349,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23.2,-0.73836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431436",2020-04-25 14:35:00,-1.39447,324,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.8,-0.65079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431437",2020-04-25 14:36:00,-1.34832,292,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.8,-0.56385,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431438",2020-04-25 14:37:00,-1.36312,259,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,23,-0.72261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431439",2020-04-25 14:38:00,-1.33621,239,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.5,-0.64386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431440",2020-04-25 14:39:00,-1.29566,226,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,21.7,-0.59913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431441",2020-04-25 14:40:00,-1.20358,218,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,21.3,-0.54621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431442",2020-04-25 14:41:00,-0.726239,216,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.1,-0.53802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431443",2020-04-25 14:42:00,-1.00556,220,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.1,-0.56133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431444",2020-04-25 14:43:00,-0.95777,224,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.3,-0.58149,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431445",2020-04-25 14:44:00,-0.94605,226,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.3,-0.6048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431446",2020-04-25 14:45:00,-0.871872,227,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.1,-0.61803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431447",2020-04-25 14:46:00,0,234,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,21.7,-0.66843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431448",2020-04-25 14:47:00,-1.09599,249,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,21.5,-0.75789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431449",2020-04-25 14:48:00,-0.848818,271,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,21.5,-0.51786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431450",2020-04-25 14:49:00,-0.703876,305,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22,-0.60732,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431451",2020-04-25 14:50:00,-1.03749,346,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.3,-0.83286,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431452",2020-04-25 14:51:00,-0.654076,411,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.4,-1.14786,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431453",2020-04-25 14:52:00,-0.822573,368,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.7,-1.0206,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431454",2020-04-25 14:53:00,-0.961024,385,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.3,-1.3167,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431455",2020-04-25 14:54:00,-0.8973,382,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,21.9,-1.54665,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431456",2020-04-25 14:55:00,-0.942458,369,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.4,-1.40805,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431457",2020-04-25 14:56:00,-0.991502,392,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.4,-1.89945,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431458",2020-04-25 14:57:00,-1.19079,436,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.7,-1.84149,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431459",2020-04-25 14:58:00,-1.36682,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.6,-1.98765,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431460",2020-04-25 14:59:00,-1.63299,457,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.3,-1.46916,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431461",2020-04-25 15:00:00,-1.7491,426,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.3,-2.583,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431462",2020-04-25 15:01:00,-1.84058,522,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.5,-1.58886,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431463",2020-04-25 15:02:00,-1.90687,447,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,22.3,-1.60083,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431464",2020-04-25 15:03:00,-1.95211,505,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,21.9,-5.20569,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431465",2020-04-25 15:04:00,-2.00821,487,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,21.7,-1.31481,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431466",2020-04-25 15:05:00,-2.0133,503,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,24.5,26,28,21.6,-1.97379,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431467",2020-04-25 15:06:00,-1.5807,436,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,21.8,-1.12896,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431468",2020-04-25 15:07:00,-1.37824,421,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.4,-1.13022,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431469",2020-04-25 15:08:00,-1.19769,414,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,21.9,-1.3986,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431470",2020-04-25 15:09:00,-1.10719,408,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.2,-1.37466,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431471",2020-04-25 15:10:00,-0.892644,399,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.2,-1.33686,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431472",2020-04-25 15:11:00,-0.911544,394,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.6,-1.32489,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431473",2020-04-25 15:12:00,-0.842428,396,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.6,-1.33056,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431474",2020-04-25 15:13:00,-1.02676,396,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.8,-1.33749,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431475",2020-04-25 15:14:00,0,401,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.9,-1.36332,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431476",2020-04-25 15:15:00,-0.674655,405,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,23.3,-1.38096,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431477",2020-04-25 15:16:00,-0.784387,414,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,23.6,-1.41939,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431478",2020-04-25 15:17:00,-0.767724,428,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,23.4,-1.50066,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431479",2020-04-25 15:18:00,-0.807887,442,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,23.3,-1.54476,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"431480",2020-04-25 15:19:00,-0.792006,444,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,23.3,-1.11006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431481",2020-04-25 15:20:00,-0.779819,440,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,23.6,-1.1088,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431482",2020-04-25 15:21:00,-0.763317,438,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,23.4,-1.12329,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431483",2020-04-25 15:22:00,-0.826548,434,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.7,-1.18251,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431484",2020-04-25 15:23:00,-0.96037,439,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.4,-1.51956,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431485",2020-04-25 15:24:00,-0.867175,449,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.7,-1.58256,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431486",2020-04-25 15:25:00,-0.857319,461,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.8,-1.64493,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431487",2020-04-25 15:26:00,-1.18162,460,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.9,-1.63233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431488",2020-04-25 15:27:00,-1.37693,449,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.2,-1.58193,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431489",2020-04-25 15:28:00,-1.46057,433,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.2,-1.49814,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431490",2020-04-25 15:29:00,-1.06526,415,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,21.9,-1.43577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431491",2020-04-25 15:30:00,-1.33023,401,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.5,-1.39356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431492",2020-04-25 15:31:00,-1.70972,404,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.6,-1.4112,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431493",2020-04-25 15:32:00,-1.68676,409,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28,22.6,-1.4679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431494",2020-04-25 15:33:00,-1.37485,431,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.5,-1.50633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431495",2020-04-25 15:34:00,-1.66379,437,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.5,-2.83311,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431496",2020-04-25 15:35:00,-1.62121,1049,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22,-2.15145,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431497",2020-04-25 15:36:00,-1.60784,810,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.3,-1.701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431498",2020-04-25 15:37:00,-1.58205,462,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,23.3,-1.13589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431499",2020-04-25 15:38:00,-1.01518,401,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,23.5,-0.99603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431500",2020-04-25 15:39:00,-1.09535,370,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,23.7,-1.00863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431501",2020-04-25 15:40:00,-1.01517,359,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,23.5,-1.16613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431502",2020-04-25 15:41:00,-0.90475,369,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,23.1,-1.21716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431503",2020-04-25 15:42:00,-0.882099,383,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,23.2,-1.29213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431504",2020-04-25 15:43:00,-0.888806,658,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22,-1.46979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431505",2020-04-25 15:44:00,-0.729741,387,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.3,-1.28142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431506",2020-04-25 15:45:00,-0.740128,371,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.3,-1.24299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431507",2020-04-25 15:46:00,-0.708647,359,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.6,-1.19511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431508",2020-04-25 15:47:00,-0.716287,343,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.4,-1.13022,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431509",2020-04-25 15:48:00,-0.732524,336,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.1,-1.10376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"431510",2020-04-25 15:49:00,-0.642745,340,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22,-1.11573,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431511",2020-04-25 15:50:00,-0.671325,357,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.4,-1.19763,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431512",2020-04-25 15:51:00,-0.667785,368,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.7,-0.86436,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431513",2020-04-25 15:52:00,-0.711034,373,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.9,-0.86436,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431514",2020-04-25 15:53:00,-0.715679,372,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.3,-0.90531,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431515",2020-04-25 15:54:00,-1.08673,374,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22,-0.97839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431516",2020-04-25 15:55:00,-1.23213,381,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.2,-1.07856,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431517",2020-04-25 15:56:00,-1.0075,391,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.3,-1.36773,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431518",2020-04-25 15:57:00,-1.41819,397,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.3,-1.69155,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431519",2020-04-25 15:58:00,-1.26379,385,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.1,-1.29843,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"431520",2020-04-25 15:59:00,-1.68822,372,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,24.5,26,28.5,22.2,-1.21653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"431521",2020-04-25 16:00:00,-1.15188,364,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.3,-0.78183,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431522",2020-04-25 16:01:00,-1.63616,367,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.4,-0.95382,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
