"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"431523",2020-04-25 16:02:00,-1.66511,384,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.3,-1.09053,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431524",2020-04-25 16:03:00,-1.64528,424,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.2,-1.4112,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431525",2020-04-25 16:04:00,-1.62734,626,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.3,-1.90449,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431526",2020-04-25 16:05:00,-1.55095,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.3,-4.6746,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431527",2020-04-25 16:06:00,-1.50014,450,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.3,-1.37529,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431528",2020-04-25 16:07:00,-1.40691,417,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.7,-0.95256,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431529",2020-04-25 16:08:00,-1.40877,389,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.4,-0.75033,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431530",2020-04-25 16:09:00,-1.37613,375,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.5,-0.72513,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431531",2020-04-25 16:10:00,-1.37489,372,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.2,-0.81648,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431532",2020-04-25 16:11:00,-1.31439,482,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.4,-2.68884,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431533",2020-04-25 16:12:00,-1.28922,378,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.5,-1.03005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431534",2020-04-25 16:13:00,-1.20646,355,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.4,-0.9954,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431535",2020-04-25 16:14:00,-1.14046,352,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.5,-0.9324,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431536",2020-04-25 16:15:00,-1.09326,347,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.2,-0.9513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431537",2020-04-25 16:16:00,-1.19766,346,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.5,-0.94626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431538",2020-04-25 16:17:00,-1.07007,345,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.5,-0.95256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431539",2020-04-25 16:18:00,-1.04321,348,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.4,-0.97209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431540",2020-04-25 16:19:00,-0.981308,353,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,21.9,-0.96642,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431541",2020-04-25 16:20:00,-0.6853,357,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22,-1.00233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431542",2020-04-25 16:21:00,-1.34119,360,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.4,-1.01556,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431543",2020-04-25 16:22:00,-1.0525,368,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.2,-0.94563,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431544",2020-04-25 16:23:00,-1.0172,518,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.1,-3.95136,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431545",2020-04-25 16:24:00,-0.963081,1162,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.3,-3.8178,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431546",2020-04-25 16:25:00,-1.0692,785,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,23,-1.17999,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431547",2020-04-25 16:26:00,-1.11365,513,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,23.3,-2.73798,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431548",2020-04-25 16:27:00,-1.19178,459,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.6,-2.26989,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431549",2020-04-25 16:28:00,-1.26768,407,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.6,-1.58823,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431550",2020-04-25 16:29:00,-1.32681,993,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.7,-4.07547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431551",2020-04-25 16:30:00,-1.41195,371,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.7,-0.99855,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431552",2020-04-25 16:31:00,-1.5788,464,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.7,-1.59453,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431553",2020-04-25 16:32:00,-1.63684,368,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,23.2,-1.50507,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431554",2020-04-25 16:33:00,-1.95491,682,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,23.5,-1.44018,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431555",2020-04-25 16:34:00,-2.4069,359,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.6,-0.96453,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431556",2020-04-25 16:35:00,-2.63677,380,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.3,-2.4066,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431557",2020-04-25 16:36:00,-2.57034,1064,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25,26,28.5,22.4,-3.91356,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431558",2020-04-25 16:37:00,-2.13057,1041,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.9,-3.79575,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431559",2020-04-25 16:38:00,-1.99261,427,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.3,-0.58779,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431560",2020-04-25 16:39:00,-1.70814,312,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.9,-0.40446,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431561",2020-04-25 16:40:00,-1.25422,296,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,23,-0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431562",2020-04-25 16:41:00,-1.13388,287,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.8,-0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431563",2020-04-25 16:42:00,-1.03643,283,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,23.1,-0.50526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431564",2020-04-25 16:43:00,-1.18446,282,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,23.2,-0.70245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431565",2020-04-25 16:44:00,-0.87227,284,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,23.4,-0.65583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431566",2020-04-25 16:45:00,-0.994724,284,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,23.1,-0.72009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431567",2020-04-25 16:46:00,-0.743932,290,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.9,-0.7686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431568",2020-04-25 16:47:00,-0.950573,297,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.8,-0.77301,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431569",2020-04-25 16:48:00,0,299,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,23.2,-0.76356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431570",2020-04-25 16:49:00,-0.787096,305,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.8,-0.80703,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431571",2020-04-25 16:50:00,-0.780689,307,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.1,-0.80199,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431572",2020-04-25 16:51:00,-0.795897,314,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,21.9,-0.85806,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431573",2020-04-25 16:52:00,0,337,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,21.9,-0.9576,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431574",2020-04-25 16:53:00,-0.870795,398,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.3,-1.00233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431575",2020-04-25 16:54:00,-0.940554,340,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.3,-0.91413,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431576",2020-04-25 16:55:00,-1.09734,466,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.4,-0.75096,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431577",2020-04-25 16:56:00,-1.33912,361,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.3,-1.2978,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431578",2020-04-25 16:57:00,-1.49475,963,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.3,-2.86839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431579",2020-04-25 16:58:00,-1.92841,561,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.3,-2.07144,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431580",2020-04-25 16:59:00,-1.64515,857,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,23,-1.0017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431581",2020-04-25 17:00:00,-1.68794,272,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.6,-0.63189,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431582",2020-04-25 17:01:00,-1.73925,256,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.6,-0.5985,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431583",2020-04-25 17:02:00,-1.75111,283,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.6,-0.65709,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431584",2020-04-25 17:03:00,-1.77772,286,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.2,-0.71883,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431585",2020-04-25 17:04:00,-1.84365,246,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.3,-0.53046,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431586",2020-04-25 17:05:00,-2.15018,210,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22,-0.37296,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431587",2020-04-25 17:06:00,-1.44106,194,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.3,-0.32256,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431588",2020-04-25 17:07:00,-1.75453,198,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.2,-0.5796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431589",2020-04-25 17:08:00,-1.59612,199,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.2,-0.35973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431590",2020-04-25 17:09:00,-1.53887,244,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,21.9,-0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431591",2020-04-25 17:10:00,-1.98924,206,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,21.4,-0.38619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431592",2020-04-25 17:11:00,-1.31079,215,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,21.8,-0.10773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431593",2020-04-25 17:12:00,-1.26371,242,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22,-0.20853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431594",2020-04-25 17:13:00,-1.22558,431,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,21.9,-0.45423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431595",2020-04-25 17:14:00,-1.08014,366,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.1,-1.15794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431596",2020-04-25 17:15:00,-1.05797,351,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,28.5,22.1,-0.76545,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431597",2020-04-25 17:16:00,-1.01759,803,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,29,21.8,-2.49606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431598",2020-04-25 17:17:00,-0.958312,777,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,29,21.9,-2.22894,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"431599",2020-04-25 17:18:00,-0.915172,797,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,29,22.1,-2.71215,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431600",2020-04-25 17:19:00,-0.928892,785,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26,29,22.3,-2.62899,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431601",2020-04-25 17:20:00,-0.911108,763,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26.5,29,22.7,-2.48913,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431602",2020-04-25 17:21:00,-0.932717,742,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26.5,29,22.7,-2.42109,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431603",2020-04-25 17:22:00,-1.11852,729,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26.5,29,22.6,-2.34549,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431604",2020-04-25 17:23:00,-0.981281,711,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26.5,29,23.7,-2.24469,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431605",2020-04-25 17:24:00,-0.990273,691,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26.5,29,23.6,-2.1735,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431606",2020-04-25 17:25:00,0,679,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25,26.5,29,23,-2.10357,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431607",2020-04-25 17:26:00,-1.22763,674,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29,22.4,-2.06766,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431608",2020-04-25 17:27:00,-1.52547,669,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29,23.7,-1.6695,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"431609",2020-04-25 17:28:00,-1.68103,661,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29,23.8,-1.638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"431610",2020-04-25 17:29:00,-1.7698,658,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29,23.4,-1.56933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431611",2020-04-25 17:30:00,-1.82191,656,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,23.4,-1.79802,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431612",2020-04-25 17:31:00,-1.84811,655,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,23.6,-2.03616,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431613",2020-04-25 17:32:00,-2.25782,656,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,23,-2.0727,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431614",2020-04-25 17:33:00,-1.79849,658,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,23.1,-2.06199,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431615",2020-04-25 17:34:00,-1.9469,658,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,22.9,-2.06766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431616",2020-04-25 17:35:00,-1.85133,661,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,22.9,-2.08719,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431617",2020-04-25 17:36:00,-1.869,660,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,23.1,-2.06766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431618",2020-04-25 17:37:00,-2.25198,655,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,23.1,-2.04246,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431619",2020-04-25 17:38:00,-1.59873,650,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,23.6,-2.01096,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431620",2020-04-25 17:39:00,-2.09387,637,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,23,-1.97946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431621",2020-04-25 17:40:00,-1.85809,628,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,22.7,-1.9341,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431622",2020-04-25 17:41:00,-1.99103,619,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,23,-1.88496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431623",2020-04-25 17:42:00,-1.84601,608,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,22.5,-1.77849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431624",2020-04-25 17:43:00,-1.84354,593,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,22.8,-1.38033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431625",2020-04-25 17:44:00,-1.83084,584,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,23.4,-1.32615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431626",2020-04-25 17:45:00,-1.73737,573,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,22.9,-1.3608,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431627",2020-04-25 17:46:00,-1.81392,566,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25,26.5,29.5,22.9,-1.3986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431628",2020-04-25 17:47:00,-1.84488,559,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25,26.5,29.5,22.7,-1.64556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"431629",2020-04-25 17:48:00,-1.83072,561,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25,26.5,29.5,22.7,-1.62603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431630",2020-04-25 17:49:00,-1.79713,557,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25,26.5,29.5,22.8,-1.61973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431631",2020-04-25 17:50:00,-1.80489,552,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25,26.5,29.5,23.8,-1.60713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431632",2020-04-25 17:51:00,-1.7987,550,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25,26.5,29.5,23.8,-1.58886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431633",2020-04-25 17:52:00,-1.99865,545,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.8,-1.55169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431634",2020-04-25 17:53:00,-1.90856,536,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.6,-1.52964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431635",2020-04-25 17:54:00,-1.4109,537,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23,-1.52586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431636",2020-04-25 17:55:00,-1.64708,534,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.2,-1.52523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431637",2020-04-25 17:56:00,-2.07638,535,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.1,-1.51893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431638",2020-04-25 17:57:00,-2.11381,532,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.8,-1.48176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431639",2020-04-25 17:58:00,-2.04437,530,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,24,-1.24236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431640",2020-04-25 17:59:00,-2.16257,526,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.1,-1.02879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431641",2020-04-25 18:00:00,-2.09849,518,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.7,-1.05336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431642",2020-04-25 18:01:00,-2.1326,513,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.3,-1.12896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431643",2020-04-25 18:02:00,-2.15202,509,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.5,-1.17432,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431644",2020-04-25 18:03:00,-2.13374,502,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.5,-1.36395,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431645",2020-04-25 18:04:00,-2.13244,500,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.1,-1.35261,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431646",2020-04-25 18:05:00,-2.69849,499,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23.1,-1.36269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431647",2020-04-25 18:06:00,-1.98697,499,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,23,-1.33875,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431648",2020-04-25 18:07:00,-2.02638,495,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.8,-1.30725,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431649",2020-04-25 18:08:00,-2.06022,487,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.8,-1.28646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"431650",2020-04-25 18:09:00,-2.04128,173,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.8,0.01827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"431651",2020-04-25 18:10:00,-2.13358,267,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.9,-0.02079,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"431652",2020-04-25 18:11:00,-2.00302,112,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.4,0.03087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"431653",2020-04-25 18:12:00,-1.91628,112,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.4,0.09891,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"431654",2020-04-25 18:13:00,-1.99176,97,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.3,0.11529,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"431655",2020-04-25 18:14:00,-1.8965,95,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.3,0.28791,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"431656",2020-04-25 18:15:00,-1.86804,91,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.3,0.54369,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"431657",2020-04-25 18:16:00,-1.80037,90,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.3,0.5103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"431658",2020-04-25 18:17:00,-1.75532,87,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.1,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"431659",2020-04-25 18:18:00,-1.69979,84,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.2,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431660",2020-04-25 18:19:00,-1.66529,87,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,21.7,0.20223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431661",2020-04-25 18:20:00,-1.62824,88,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,21.7,0.1638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431662",2020-04-25 18:21:00,-1.62541,91,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,21.8,0.17451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431663",2020-04-25 18:22:00,-1.76345,93,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,21.7,0.16191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431664",2020-04-25 18:23:00,-1.68224,95,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,21.5,0.1323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431665",2020-04-25 18:24:00,-1.66823,97,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,21.4,0.12222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431666",2020-04-25 18:25:00,-2.01869,101,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,21.5,0.11151,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431667",2020-04-25 18:26:00,-1.76498,105,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,21.5,0.09891,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431668",2020-04-25 18:27:00,-1.71761,105,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,21.5,0.0693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431669",2020-04-25 18:28:00,-1.94549,112,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,0.04914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431670",2020-04-25 18:29:00,-2.00622,157,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,-0.0504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431671",2020-04-25 18:30:00,-2.09466,131,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,-0.00756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431672",2020-04-25 18:31:00,-2.07469,179,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,-0.09513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431673",2020-04-25 18:32:00,-2.19908,169,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,0.28287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431674",2020-04-25 18:33:00,-2.08853,148,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,0.25137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431675",2020-04-25 18:34:00,-2.11234,159,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,0.13167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431676",2020-04-25 18:35:00,-2.093,168,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,-0.19656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431677",2020-04-25 18:36:00,-2.07796,179,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,-0.2835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431678",2020-04-25 18:37:00,-2.08985,251,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,-0.50652,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431679",2020-04-25 18:38:00,-1.9789,294,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,-0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431680",2020-04-25 18:39:00,-2.02995,255,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.5,-0.32256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431681",2020-04-25 18:40:00,-2.04451,175,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29.5,21.6,-0.21483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431682",2020-04-25 18:41:00,-2.02129,167,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,21.7,-0.18144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431683",2020-04-25 18:42:00,-1.99691,164,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,21.8,-0.15939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431684",2020-04-25 18:43:00,-2.75558,165,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,21.9,-0.19404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431685",2020-04-25 18:44:00,-2.06815,310,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,22,-0.58149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431686",2020-04-25 18:45:00,-1.76965,378,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,22,-0.8505,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431687",2020-04-25 18:46:00,-2.13464,378,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,22.1,-0.84105,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431688",2020-04-25 18:47:00,-1.81635,384,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,22.1,-0.85617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431689",2020-04-25 18:48:00,-2.80566,371,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,22,-0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431690",2020-04-25 18:49:00,-2.99013,329,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29.5,22,-0.31563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431691",2020-04-25 18:50:00,-3.48697,359,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.1,-0.38619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431692",2020-04-25 18:51:00,-3.50971,344,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.2,-0.32067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431693",2020-04-25 18:52:00,-3.70717,298,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.2,-0.29673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431694",2020-04-25 18:53:00,-2.978,252,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.2,-0.30996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431695",2020-04-25 18:54:00,-2.69952,323,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.2,-0.64323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431696",2020-04-25 18:55:00,-2.52523,326,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.2,-0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431697",2020-04-25 18:56:00,-2.37073,319,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.2,-0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431698",2020-04-25 18:57:00,-2.19737,316,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.2,-0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431699",2020-04-25 18:58:00,-1.99055,313,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.3,-0.54873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431700",2020-04-25 18:59:00,-1.74321,308,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.4,-0.49329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431701",2020-04-25 19:00:00,-1.93571,301,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.4,-0.50022,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431702",2020-04-25 19:01:00,-1.9163,294,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.5,-0.46116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431703",2020-04-25 19:02:00,-1.9413,289,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.5,-0.45423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431704",2020-04-25 19:03:00,-1.97961,288,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,30,22.6,-0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431705",2020-04-25 19:04:00,-1.92455,285,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.5,-0.35343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431706",2020-04-25 19:05:00,-1.44049,275,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.6,-0.02205,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431707",2020-04-25 19:06:00,-1.73473,271,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.6,-0.01953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431708",2020-04-25 19:07:00,-1.86136,249,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.6,0.00189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431709",2020-04-25 19:08:00,-1.87444,215,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.6,0.04599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431710",2020-04-25 19:09:00,-1.87496,243,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.7,-0.27342,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431711",2020-04-25 19:10:00,-2.33986,228,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.8,-0.2394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431712",2020-04-25 19:11:00,-1.88435,231,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.9,-0.16569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431713",2020-04-25 19:12:00,-1.93399,205,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.9,-0.12474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431714",2020-04-25 19:13:00,-2.04974,134,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.8,-0.06867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431715",2020-04-25 19:14:00,-2.05895,206,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.9,-0.09135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431716",2020-04-25 19:15:00,-2.21687,125,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,0.04032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431717",2020-04-25 19:16:00,-2.10003,119,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,0.0063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431718",2020-04-25 19:17:00,-2.13125,112,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,0.05355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431719",2020-04-25 19:18:00,-2.11431,142,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23.1,-0.09513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431720",2020-04-25 19:19:00,-2.03079,220,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,-0.16821,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431721",2020-04-25 19:20:00,-2.10809,211,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,-0.15813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431722",2020-04-25 19:21:00,-2.1391,208,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,-0.06678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431723",2020-04-25 19:22:00,-2.1664,219,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,0.24444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431724",2020-04-25 19:23:00,-2.14645,215,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,0.28287,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431725",2020-04-25 19:24:00,-2.1842,209,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,0.26397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431726",2020-04-25 19:25:00,-2.00319,203,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,0.17829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431727",2020-04-25 19:26:00,-2.4541,188,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,23,-0.05166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431728",2020-04-25 19:27:00,-2.49443,192,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.9,-0.02709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431729",2020-04-25 19:28:00,-2.65321,178,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.7,-0.00189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431730",2020-04-25 19:29:00,-2.66022,176,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.6,0.03591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431731",2020-04-25 19:30:00,-2.4567,155,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22.6,0.02646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431732",2020-04-25 19:31:00,-2.33553,122,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30.5,22.6,0.11025,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431733",2020-04-25 19:32:00,-2.25364,94,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30.5,22.5,0.18207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431734",2020-04-25 19:33:00,-2.13807,88,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30.5,22.4,0.1953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431735",2020-04-25 19:34:00,-2.64184,85,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30.5,22.2,0.21294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431736",2020-04-25 19:35:00,-1.75674,81,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,22,0.23121,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431737",2020-04-25 19:36:00,-2.02871,80,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,21.8,0.23562,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431738",2020-04-25 19:37:00,-2.06414,78,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,21.7,0.25452,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431739",2020-04-25 19:38:00,-2.0804,76,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,21.6,0.26901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431740",2020-04-25 19:39:00,-2.45958,75,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,21.5,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431741",2020-04-25 19:40:00,-1.96169,74,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,21.5,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431742",2020-04-25 19:41:00,-1.96778,71,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,27.5,25.5,27,30,21.4,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431743",2020-04-25 19:42:00,-1.96749,81,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21.4,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431744",2020-04-25 19:43:00,-1.9766,73,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21.3,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431745",2020-04-25 19:44:00,-1.99714,65,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21.3,0.31941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431746",2020-04-25 19:45:00,-2.24427,64,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21.4,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431747",2020-04-25 19:46:00,-1.73377,62,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21.4,0.32634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431748",2020-04-25 19:47:00,-1.95785,60,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21.3,0.32886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431749",2020-04-25 19:48:00,-1.99457,58,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21.3,0.34461,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431750",2020-04-25 19:49:00,-1.94277,56,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21.2,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431751",2020-04-25 19:50:00,-2.01459,56,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21.1,0.35658,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431752",2020-04-25 19:51:00,-1.96281,54,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431753",2020-04-25 19:52:00,-1.8292,53,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,30,21,0.35973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431754",2020-04-25 19:53:00,-1.50491,52,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,21,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431755",2020-04-25 19:54:00,-1.93915,49,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.9,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431756",2020-04-25 19:55:00,-2.0468,48,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.9,0.38619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431757",2020-04-25 19:56:00,-1.94467,45,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.8,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431758",2020-04-25 19:57:00,-1.94676,43,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.8,0.7938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431759",2020-04-25 19:58:00,-1.9068,41,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.8,0.80577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431760",2020-04-25 19:59:00,-2.21917,38,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.8,0.76104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431761",2020-04-25 20:00:00,-1.92783,37,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.8,0.71694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431762",2020-04-25 20:01:00,-1.96645,33,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.8,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431763",2020-04-25 20:02:00,-1.9259,29,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.8,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431764",2020-04-25 20:03:00,-2.02758,28,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.7,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431765",2020-04-25 20:04:00,-2.02668,26,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.7,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431766",2020-04-25 20:05:00,-2.02117,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.6,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431767",2020-04-25 20:06:00,-1.82769,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.6,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431768",2020-04-25 20:07:00,-2.01743,21,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.6,0.51408,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431769",2020-04-25 20:08:00,-2.0583,19,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.5,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431770",2020-04-25 20:09:00,-2.03343,19,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.5,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431771",2020-04-25 20:10:00,-2.04416,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.4,0.52416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431772",2020-04-25 20:11:00,-2.0033,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.4,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431773",2020-04-25 20:12:00,-1.92532,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.3,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431774",2020-04-25 20:13:00,-2.11442,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.3,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431775",2020-04-25 20:14:00,-2.00126,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.3,0.88767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431776",2020-04-25 20:15:00,-1.99373,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.2,0.92484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431777",2020-04-25 20:16:00,-1.97129,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.2,0.8883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431778",2020-04-25 20:17:00,-1.64401,17,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.2,0.7686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431779",2020-04-25 20:18:00,-1.87354,17,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.1,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431780",2020-04-25 20:19:00,-1.89552,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.1,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431781",2020-04-25 20:20:00,-1.56574,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431782",2020-04-25 20:21:00,-1.74835,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431783",2020-04-25 20:22:00,-1.84378,14,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.9,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431784",2020-04-25 20:23:00,-1.69435,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.9,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431785",2020-04-25 20:24:00,-1.73803,13,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.8,0.54873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431786",2020-04-25 20:25:00,-1.74744,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.8,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431787",2020-04-25 20:26:00,-1.44106,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.8,0.5481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431788",2020-04-25 20:27:00,-1.79798,11,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.8,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431789",2020-04-25 20:28:00,-1.80639,11,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.9,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431790",2020-04-25 20:29:00,-1.47992,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20,0.5607,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431791",2020-04-25 20:30:00,-1.86096,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20,0.57204,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431792",2020-04-25 20:31:00,-1.89883,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.1,0.56007,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431793",2020-04-25 20:32:00,-2.08436,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.1,0.67914,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431794",2020-04-25 20:33:00,-1.93062,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.1,0.92547,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431795",2020-04-25 20:34:00,-2.00141,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.1,0.90657,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431796",2020-04-25 20:35:00,-1.91878,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.1,0.86562,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431797",2020-04-25 20:36:00,-1.93876,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.2,0.81207,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431798",2020-04-25 20:37:00,-1.93278,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.2,0.57078,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431799",2020-04-25 20:38:00,-1.9182,6,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20.1,0.56637,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431800",2020-04-25 20:39:00,-1.41284,5,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,20,0.57771,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431801",2020-04-25 20:40:00,-1.74619,6,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.9,0.58464,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431802",2020-04-25 20:41:00,-1.59938,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.9,0.58023,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431803",2020-04-25 20:42:00,-1.84151,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.6,0.57645,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431804",2020-04-25 20:43:00,-1.86277,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.6,1.08234,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431805",2020-04-25 20:44:00,-2.1675,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.6,1.0773,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431806",2020-04-25 20:45:00,-1.37908,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.6,1.11447,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431807",2020-04-25 20:46:00,-1.08012,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,27.5,25.5,27,29.5,19.5,1.13337,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431808",2020-04-25 20:47:00,-1.23731,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29,19.5,1.15227,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431809",2020-04-25 20:48:00,-1.40445,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29,19.6,1.17621,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431810",2020-04-25 20:49:00,-1.50568,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29,19.8,1.17054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431811",2020-04-25 20:50:00,-0.791313,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,27,29,19.8,1.1214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431812",2020-04-25 20:51:00,-0.723259,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.8,1.33434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431813",2020-04-25 20:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.5,1.5183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431814",2020-04-25 20:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.4,1.51074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431815",2020-04-25 20:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.2,1.42317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431816",2020-04-25 20:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19,1.34757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431817",2020-04-25 20:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.2,1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431818",2020-04-25 20:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.2,1.15794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431819",2020-04-25 20:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19,1.15164,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431820",2020-04-25 20:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19,1.1466,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431821",2020-04-25 21:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,18.9,1.15227,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431822",2020-04-25 21:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,18.9,1.15164,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431823",2020-04-25 21:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,18.8,1.1529,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431824",2020-04-25 21:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,1.1466,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"431825",2020-04-25 21:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19,1.15857,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431826",2020-04-25 21:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19,1.16487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431827",2020-04-25 21:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,1.1655,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431828",2020-04-25 21:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,1.1655,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431829",2020-04-25 21:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,1.1655,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431830",2020-04-25 21:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,1.17117,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431831",2020-04-25 21:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,1.17747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
