"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"431832",2020-04-25 21:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,1.18944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431833",2020-04-25 21:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19,1.5624,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431834",2020-04-25 21:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,18.9,1.58193,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431835",2020-04-25 21:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19,1.55925,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431836",2020-04-25 21:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19,1.42884,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431837",2020-04-25 21:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19,1.19511,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431838",2020-04-25 21:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,1.18314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431839",2020-04-25 21:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431840",2020-04-25 21:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431841",2020-04-25 21:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431842",2020-04-25 21:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,29,19.1,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431843",2020-04-25 21:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.8,0.567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431844",2020-04-25 21:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.8,0.57141,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431845",2020-04-25 21:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.8,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431846",2020-04-25 21:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.7,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431847",2020-04-25 21:26:00,-1.00561,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.9,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431848",2020-04-25 21:27:00,-1.02943,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.8,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431849",2020-04-25 21:28:00,-1.15741,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.7,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431850",2020-04-25 21:29:00,-1.30273,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.8,0.57141,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431851",2020-04-25 21:30:00,-1.35535,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.8,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431852",2020-04-25 21:31:00,-1.38035,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.7,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431853",2020-04-25 21:32:00,-1.56766,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.8,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431854",2020-04-25 21:33:00,-1.56767,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.9,0.93807,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431855",2020-04-25 21:34:00,-1.42889,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.8,0.96957,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431856",2020-04-25 21:35:00,-2.28608,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.9,0.92862,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431857",2020-04-25 21:36:00,-2.40065,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,19,0.79947,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431858",2020-04-25 21:37:00,-2.36101,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.9,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431859",2020-04-25 21:38:00,-2.33685,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.8,0.5544,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431860",2020-04-25 21:39:00,-2.21091,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.7,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431861",2020-04-25 21:40:00,-2.15611,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.7,0.55881,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431862",2020-04-25 21:41:00,-1.69888,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.6,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431863",2020-04-25 21:42:00,-1.20811,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.6,0.5544,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431864",2020-04-25 21:43:00,-1.70314,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.7,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431865",2020-04-25 21:44:00,-1.66016,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,29,18.6,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431866",2020-04-25 21:45:00,-1.57991,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.6,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431867",2020-04-25 21:46:00,-1.4967,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.6,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431868",2020-04-25 21:47:00,-1.49721,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.6,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431869",2020-04-25 21:48:00,-1.45143,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.6,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431870",2020-04-25 21:49:00,-1.44405,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.6,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431871",2020-04-25 21:50:00,-1.33455,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.6,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431872",2020-04-25 21:51:00,-1.34191,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.6,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431873",2020-04-25 21:52:00,-1.3571,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.4,0.53172,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431874",2020-04-25 21:53:00,-1.65154,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.4,0.53802,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431875",2020-04-25 21:54:00,-1.42564,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.4,0.53046,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431876",2020-04-25 21:55:00,-1.50235,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.4,0.91224,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431877",2020-04-25 21:56:00,-1.60363,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.5,0.92673,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431878",2020-04-25 21:57:00,-2.11471,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.5,0.9072,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431879",2020-04-25 21:58:00,-1.6249,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.4,0.79254,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431880",2020-04-25 21:59:00,-1.48936,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.3,0.5355,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431881",2020-04-25 22:00:00,-1.55445,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.3,0.38871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431882",2020-04-25 22:01:00,-1.41989,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.3,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431883",2020-04-25 22:02:00,-1.9202,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.3,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431884",2020-04-25 22:03:00,-1.43692,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.4,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431885",2020-04-25 22:04:00,-1.41657,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.4,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431886",2020-04-25 22:05:00,-1.44418,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.3,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431887",2020-04-25 22:06:00,-1.47626,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.2,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431888",2020-04-25 22:07:00,-1.46303,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.3,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431889",2020-04-25 22:08:00,-1.44873,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431890",2020-04-25 22:09:00,-1.44933,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431891",2020-04-25 22:10:00,-1.46538,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431892",2020-04-25 22:11:00,-1.47854,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431893",2020-04-25 22:12:00,-1.06681,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431894",2020-04-25 22:13:00,-1.96048,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431895",2020-04-25 22:14:00,-1.44365,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.9,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431896",2020-04-25 22:15:00,-1.47141,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431897",2020-04-25 22:16:00,-1.49772,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.1,0.50904,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431898",2020-04-25 22:17:00,-1.42626,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431899",2020-04-25 22:18:00,-1.45928,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.9,0.7749,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431900",2020-04-25 22:19:00,-0.868051,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.8,0.76797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431901",2020-04-25 22:20:00,-1.40428,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.64071,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431902",2020-04-25 22:21:00,-1.65271,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431903",2020-04-25 22:22:00,-1.13765,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431904",2020-04-25 22:23:00,-1.46397,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431905",2020-04-25 22:24:00,-1.44241,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.1,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431906",2020-04-25 22:25:00,-1.45281,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431907",2020-04-25 22:26:00,-1.22686,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431908",2020-04-25 22:27:00,-1.44255,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18.2,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431909",2020-04-25 22:28:00,-1.40147,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431910",2020-04-25 22:29:00,-1.4228,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431911",2020-04-25 22:30:00,-1.40149,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,18,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431912",2020-04-25 22:31:00,-1.42545,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.9,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431913",2020-04-25 22:32:00,-1.39848,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431914",2020-04-25 22:33:00,-1.08634,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431915",2020-04-25 22:34:00,-1.42014,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.7,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431916",2020-04-25 22:35:00,-1.4367,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431917",2020-04-25 22:36:00,-1.42459,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.8,0.40005,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431918",2020-04-25 22:37:00,-1.8473,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.7,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431919",2020-04-25 22:38:00,-1.4106,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.7,0.39816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431920",2020-04-25 22:39:00,-0.840404,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.8,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431921",2020-04-25 22:40:00,-1.40821,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.8,0.77427,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431922",2020-04-25 22:41:00,-1.39861,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.8,0.8064,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431923",2020-04-25 22:42:00,-1.36505,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.7,0.77994,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431924",2020-04-25 22:43:00,-1.38753,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.7,0.6489,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431925",2020-04-25 22:44:00,-1.3831,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.8,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431926",2020-04-25 22:45:00,-1.35677,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.8,0.41328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431927",2020-04-25 22:46:00,-0.814132,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431928",2020-04-25 22:47:00,-1.35256,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.6,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431929",2020-04-25 22:48:00,-1.33359,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.5,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431930",2020-04-25 22:49:00,-1.28969,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.5,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431931",2020-04-25 22:50:00,-1.21351,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.5,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431932",2020-04-25 22:51:00,-1.15961,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.4,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431933",2020-04-25 22:52:00,-1.08161,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.5,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431934",2020-04-25 22:53:00,-0.959703,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.4,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431935",2020-04-25 22:54:00,-1.04505,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.4,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431936",2020-04-25 22:55:00,-1.02951,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.3,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431937",2020-04-25 22:56:00,-1.0749,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.4,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431938",2020-04-25 22:57:00,-1.30593,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.3,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431939",2020-04-25 22:58:00,-1.13231,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.3,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431940",2020-04-25 22:59:00,-1.16227,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.3,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431941",2020-04-25 23:00:00,-1.15018,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.3,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431942",2020-04-25 23:01:00,-1.28093,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.2,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431943",2020-04-25 23:02:00,-1.13639,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.2,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431944",2020-04-25 23:03:00,-1.13435,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.3,0.74907,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431945",2020-04-25 23:04:00,-1.17804,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.4,0.78561,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431946",2020-04-25 23:05:00,-1.16198,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.3,0.74844,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431947",2020-04-25 23:06:00,-1.30406,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.2,0.61047,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431948",2020-04-25 23:07:00,-1.16309,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431949",2020-04-25 23:08:00,-1.16242,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.5,0.38493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"431950",2020-04-25 23:09:00,-1.02964,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28.5,17.6,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431951",2020-04-25 23:10:00,-1.14161,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28,17.6,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431952",2020-04-25 23:11:00,-1.12924,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28,17.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431953",2020-04-25 23:12:00,-1.44372,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28,17.6,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431954",2020-04-25 23:13:00,-1.33088,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27,25.5,26.5,28,17.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431955",2020-04-25 23:14:00,-1.11847,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.4,0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431956",2020-04-25 23:15:00,-1.12459,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431957",2020-04-25 23:16:00,-1.20171,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.4,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431958",2020-04-25 23:17:00,-1.18499,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.3,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431959",2020-04-25 23:18:00,-1.20283,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.4,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431960",2020-04-25 23:19:00,-1.28302,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.2,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431961",2020-04-25 23:20:00,-1.57238,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431962",2020-04-25 23:21:00,-1.07888,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.4,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431963",2020-04-25 23:22:00,-1.11081,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.3,0.36162,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431964",2020-04-25 23:23:00,-1.10926,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.2,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431965",2020-04-25 23:24:00,-1.11632,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.3,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431966",2020-04-25 23:25:00,-1.14503,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.4,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431967",2020-04-25 23:26:00,-1.59664,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17,0.36729,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431968",2020-04-25 23:27:00,-1.18117,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17.1,0.72324,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431969",2020-04-25 23:28:00,-1.18467,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17,0.77364,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431970",2020-04-25 23:29:00,-1.19901,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17,0.71064,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431971",2020-04-25 23:30:00,-1.20468,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.9,0.5922,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431972",2020-04-25 23:31:00,-1.20878,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.9,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431973",2020-04-25 23:32:00,-0.934023,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,17,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431974",2020-04-25 23:33:00,-1.44953,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.8,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431975",2020-04-25 23:34:00,-1.30858,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.8,0.36036,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431976",2020-04-25 23:35:00,-1.20969,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.9,0.34839,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431977",2020-04-25 23:36:00,-1.20693,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.9,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431978",2020-04-25 23:37:00,-1.24035,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.8,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431979",2020-04-25 23:38:00,-1.20198,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.7,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"431980",2020-04-25 23:39:00,-1.21577,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.7,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431981",2020-04-25 23:40:00,-1.13196,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.5,0.37863,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431982",2020-04-25 23:41:00,-1.14841,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.6,0.38871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431983",2020-04-25 23:42:00,-1.15799,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.6,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431984",2020-04-25 23:43:00,-1.15261,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.6,0.38682,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431985",2020-04-25 23:44:00,-1.18748,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.5,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431986",2020-04-25 23:45:00,-1.20693,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.4,0.95697,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431987",2020-04-25 23:46:00,-1.43181,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.4,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431988",2020-04-25 23:47:00,-1.21351,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.5,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431989",2020-04-25 23:48:00,-1.22578,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.4,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"431990",2020-04-25 23:49:00,-1.26257,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.3,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"431991",2020-04-25 23:50:00,-1.28437,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.3,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"431992",2020-04-25 23:51:00,-1.37557,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.4,0.62307,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"431993",2020-04-25 23:52:00,-1.45101,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.5,0.77238,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"431994",2020-04-25 23:53:00,-1.36486,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26.5,28,16.4,0.73899,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"431995",2020-04-25 23:54:00,-1.34277,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26.5,28,16.4,0.6174,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"431996",2020-04-25 23:55:00,-1.34057,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26.5,28,16.4,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"431997",2020-04-25 23:56:00,-1.32161,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26.5,28,16.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"431998",2020-04-25 23:57:00,-0.628128,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26.5,28,16.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"431999",2020-04-25 23:58:00,-1.27866,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26.5,28,16.2,0.37926,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432000",2020-04-25 23:59:00,-1.22397,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.2,0.378,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432001",2020-04-26 00:00:00,-1.19977,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.2,0.40509,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432002",2020-04-26 00:01:00,-1.42461,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432003",2020-04-26 00:02:00,-1.24017,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432004",2020-04-26 00:03:00,-1.20983,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432005",2020-04-26 00:04:00,-1.21801,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432006",2020-04-26 00:05:00,-1.22085,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432007",2020-04-26 00:06:00,-1.1158,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.1,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432008",2020-04-26 00:07:00,-1.21102,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.2,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432009",2020-04-26 00:08:00,-1.17918,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.42021,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1
"432010",2020-04-26 00:09:00,-1.06549,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.1,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432011",2020-04-26 00:10:00,-1.04465,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.1,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432012",2020-04-26 00:11:00,-1.02443,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.2,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432013",2020-04-26 00:12:00,-0.844113,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.1,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432014",2020-04-26 00:13:00,-1.17449,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.9,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432015",2020-04-26 00:14:00,-1.03227,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432016",2020-04-26 00:15:00,-1.04974,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432017",2020-04-26 00:16:00,-1.08216,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.1,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432018",2020-04-26 00:17:00,-1.13457,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.1,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432019",2020-04-26 00:18:00,-1.14841,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.1,0.76797,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432020",2020-04-26 00:19:00,-1.58681,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.74151,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432021",2020-04-26 00:20:00,-1.17718,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432022",2020-04-26 00:21:00,-0.843494,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.8,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432023",2020-04-26 00:22:00,-1.25031,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432024",2020-04-26 00:23:00,-1.35742,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432025",2020-04-26 00:24:00,-1.32292,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.9,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432026",2020-04-26 00:25:00,-1.37401,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432027",2020-04-26 00:26:00,-1.33635,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.9,0.39312,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432028",2020-04-26 00:27:00,-1.72954,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.39249,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432029",2020-04-26 00:28:00,-1.93578,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,16,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432030",2020-04-26 00:29:00,-1.77755,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432031",2020-04-26 00:30:00,-1.58048,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432032",2020-04-26 00:31:00,-1.34415,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.8,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432033",2020-04-26 00:32:00,-0.639995,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432034",2020-04-26 00:33:00,-0.974685,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432035",2020-04-26 00:34:00,-0.997992,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432036",2020-04-26 00:35:00,-0.878777,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432037",2020-04-26 00:36:00,-0.806095,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432038",2020-04-26 00:37:00,-0.688827,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432039",2020-04-26 00:38:00,-0.764333,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.41328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432040",2020-04-26 00:39:00,-0.983591,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.6,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432041",2020-04-26 00:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432042",2020-04-26 00:41:00,-0.660563,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.8,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432043",2020-04-26 00:42:00,-0.947927,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.7,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432044",2020-04-26 00:43:00,-0.828353,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.8,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432045",2020-04-26 00:44:00,-0.842145,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,26.5,25.5,26,28,15.8,0.75537,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432046",2020-04-26 00:45:00,-0.842298,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.8,0.7371,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432047",2020-04-26 00:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.8,0.65394,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432048",2020-04-26 00:47:00,-1.14963,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.7,0.56133,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432049",2020-04-26 00:48:00,-1.26442,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.5,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432050",2020-04-26 00:49:00,-1.3601,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.5,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432051",2020-04-26 00:50:00,-1.47983,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432052",2020-04-26 00:51:00,-1.48064,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.5,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432053",2020-04-26 00:52:00,-1.53586,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.5,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432054",2020-04-26 00:53:00,-1.56585,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432055",2020-04-26 00:54:00,-1.50509,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.6,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432056",2020-04-26 00:55:00,-1.47921,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.3,0.38493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432057",2020-04-26 00:56:00,-1.47584,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.4,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432058",2020-04-26 00:57:00,-1.4584,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.3,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432059",2020-04-26 00:58:00,-1.28423,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.3,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432060",2020-04-26 00:59:00,-0.934174,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.3,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432061",2020-04-26 01:00:00,-1.07167,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.4,0.37926,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432062",2020-04-26 01:01:00,-1.31958,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.2,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432063",2020-04-26 01:02:00,-0.93773,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.3,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432064",2020-04-26 01:03:00,-0.842649,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.3,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432065",2020-04-26 01:04:00,-1.09458,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25.5,26,28,15.4,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432066",2020-04-26 01:05:00,-0.867607,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,15.3,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432067",2020-04-26 01:06:00,-1.11272,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,15.2,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432068",2020-04-26 01:07:00,-0.831342,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,15.3,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432069",2020-04-26 01:08:00,-0.838417,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,15.2,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432070",2020-04-26 01:09:00,-0.770156,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,15.2,0.50463,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432071",2020-04-26 01:10:00,-0.828084,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,28,15.2,0.72576,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432072",2020-04-26 01:11:00,-0.806971,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,28,15.1,0.7497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432073",2020-04-26 01:12:00,-0.888849,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,28,15.2,0.72324,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432074",2020-04-26 01:13:00,-0.656234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,28,15.2,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432075",2020-04-26 01:14:00,-0.830451,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,28,15.1,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432076",2020-04-26 01:15:00,-0.938153,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,15.1,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432077",2020-04-26 01:16:00,-1.1471,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,15.1,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432078",2020-04-26 01:17:00,-1.24941,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,15.1,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432079",2020-04-26 01:18:00,-1.40433,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,15,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432080",2020-04-26 01:19:00,-0.972978,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,15,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432081",2020-04-26 01:20:00,-1.47426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,15.1,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432082",2020-04-26 01:21:00,-1.49118,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.9,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432083",2020-04-26 01:22:00,-1.49938,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.9,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432084",2020-04-26 01:23:00,-1.44603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.9,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432085",2020-04-26 01:24:00,-1.27834,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.9,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432086",2020-04-26 01:25:00,-1.31826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.8,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432087",2020-04-26 01:26:00,-1.6057,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.8,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432088",2020-04-26 01:27:00,-1.07306,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.7,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432089",2020-04-26 01:28:00,-0.871157,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.7,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432090",2020-04-26 01:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.7,0.36225,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432091",2020-04-26 01:30:00,-0.786886,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.6,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432092",2020-04-26 01:31:00,-0.702102,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.6,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432093",2020-04-26 01:32:00,-0.670027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.6,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432094",2020-04-26 01:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.7,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432095",2020-04-26 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.6,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432096",2020-04-26 01:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.5,0.48951,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432097",2020-04-26 01:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.6,0.73017,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432098",2020-04-26 01:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.5,0.72954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"432099",2020-04-26 01:38:00,-0.610142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.5,0.68544,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432100",2020-04-26 01:39:00,-0.626906,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.5,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432101",2020-04-26 01:40:00,-0.726533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432102",2020-04-26 01:41:00,-0.707563,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432103",2020-04-26 01:42:00,-0.830194,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.3,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432104",2020-04-26 01:43:00,-0.861028,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.3,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432105",2020-04-26 01:44:00,-0.851657,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.2,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432106",2020-04-26 01:45:00,-0.94091,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.1,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432107",2020-04-26 01:46:00,-1.31044,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.2,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432108",2020-04-26 01:47:00,-1.20186,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.2,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432109",2020-04-26 01:48:00,-1.17919,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.2,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432110",2020-04-26 01:49:00,-1.22876,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.1,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432111",2020-04-26 01:50:00,-1.31803,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432112",2020-04-26 01:51:00,-1.73276,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432113",2020-04-26 01:52:00,-1.31419,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.1,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432114",2020-04-26 01:53:00,-1.66424,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432115",2020-04-26 01:54:00,-1.23384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,14.1,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432116",2020-04-26 01:55:00,-1.21733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.9,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432117",2020-04-26 01:56:00,-1.40919,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.9,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432118",2020-04-26 01:57:00,-1.09426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.9,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432119",2020-04-26 01:58:00,-1.0254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.8,0.39375,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432120",2020-04-26 01:59:00,-0.995095,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.7,0.39186,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432121",2020-04-26 02:00:00,-0.797519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.8,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432122",2020-04-26 02:01:00,-0.94346,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.8,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432123",2020-04-26 02:02:00,-1.00147,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.8,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432124",2020-04-26 02:03:00,-0.779427,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.7,0.68481,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432125",2020-04-26 02:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.7,0.73017,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432126",2020-04-26 02:05:00,-0.917556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.5,0.69804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432127",2020-04-26 02:06:00,-0.910887,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.6,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432128",2020-04-26 02:07:00,-0.892873,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25,26,27.5,13.4,0.54621,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"432129",2020-04-26 02:08:00,-1.13315,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432130",2020-04-26 02:09:00,-0.799903,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.6,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432131",2020-04-26 02:10:00,-0.74542,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432132",2020-04-26 02:11:00,-0.897214,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432133",2020-04-26 02:12:00,-0.693916,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432134",2020-04-26 02:13:00,-1.75862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432135",2020-04-26 02:14:00,-3.05664,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432136",2020-04-26 02:15:00,-2.50921,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432137",2020-04-26 02:16:00,-1.66894,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432138",2020-04-26 02:17:00,-1.44679,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.6,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432139",2020-04-26 02:18:00,-1.24811,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.38493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432140",2020-04-26 02:19:00,-1.15339,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432141",2020-04-26 02:20:00,-1.30813,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432142",2020-04-26 02:21:00,-1.01877,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
