"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"432143",2020-04-26 02:22:00,-0.945019,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432144",2020-04-26 02:23:00,-0.932899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.6,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432145",2020-04-26 02:24:00,-0.883793,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432146",2020-04-26 02:25:00,-0.816917,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432147",2020-04-26 02:26:00,-0.762164,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432148",2020-04-26 02:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.6,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432149",2020-04-26 02:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432150",2020-04-26 02:29:00,-0.971124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432151",2020-04-26 02:30:00,-1.03924,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.4,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432152",2020-04-26 02:31:00,-1.08411,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.4,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432153",2020-04-26 02:32:00,-1.10384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.4,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432154",2020-04-26 02:33:00,-1.35203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.5,0.69237,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432155",2020-04-26 02:34:00,-1.02106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.6,0.68607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432156",2020-04-26 02:35:00,-1.0471,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,25,26,27.5,13.6,0.65331,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432157",2020-04-26 02:36:00,-0.813115,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.5,0.53613,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432158",2020-04-26 02:37:00,-1.14274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.7,0.36918,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"432159",2020-04-26 02:38:00,-1.15421,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.5,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432160",2020-04-26 02:39:00,-1.2123,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.4,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432161",2020-04-26 02:40:00,-1.34892,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.4,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432162",2020-04-26 02:41:00,-1.2214,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.3,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432163",2020-04-26 02:42:00,-1.37073,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.3,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432164",2020-04-26 02:43:00,-1.371,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.2,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432165",2020-04-26 02:44:00,-1.40202,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.1,0.38619,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432166",2020-04-26 02:45:00,-1.43014,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.1,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432167",2020-04-26 02:46:00,-1.28885,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432168",2020-04-26 02:47:00,-1.73649,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13,0.38304,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"432169",2020-04-26 02:48:00,-1.4899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.1,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432170",2020-04-26 02:49:00,-1.48488,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432171",2020-04-26 02:50:00,-1.53226,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432172",2020-04-26 02:51:00,-1.70078,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432173",2020-04-26 02:52:00,-1.55627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,12.9,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432174",2020-04-26 02:53:00,-1.69414,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432175",2020-04-26 02:54:00,-1.29056,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432176",2020-04-26 02:55:00,-1.38249,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432177",2020-04-26 02:56:00,-1.36213,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.1,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432178",2020-04-26 02:57:00,-1.20671,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13.1,0.35595,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432179",2020-04-26 02:58:00,-1.22064,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432180",2020-04-26 02:59:00,-1.02098,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,13,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432181",2020-04-26 03:00:00,-1.14906,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,12.8,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432182",2020-04-26 03:01:00,-0.88898,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,12.7,0.378,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432183",2020-04-26 03:02:00,-0.811179,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,12.6,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432184",2020-04-26 03:03:00,-0.669745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,12.5,0.71064,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432185",2020-04-26 03:04:00,-0.685997,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,12.5,0.71127,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432186",2020-04-26 03:05:00,-0.748722,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,12.6,0.63,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432187",2020-04-26 03:06:00,-0.69893,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,26,27.5,12.6,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"432188",2020-04-26 03:07:00,-0.588308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.5,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"432189",2020-04-26 03:08:00,-0.659479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.5,0.40446,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432190",2020-04-26 03:09:00,-0.672786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432191",2020-04-26 03:10:00,-0.653598,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.5,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432192",2020-04-26 03:11:00,-0.757097,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432193",2020-04-26 03:12:00,-0.712405,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432194",2020-04-26 03:13:00,-0.949079,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432195",2020-04-26 03:14:00,-0.95479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432196",2020-04-26 03:15:00,-0.827082,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.2,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432197",2020-04-26 03:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.3,0.39816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"432198",2020-04-26 03:17:00,-1.15878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.2,0.38934,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"432199",2020-04-26 03:18:00,-1.28152,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.2,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432200",2020-04-26 03:19:00,-1.2144,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.2,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432201",2020-04-26 03:20:00,-1.17776,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.2,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432202",2020-04-26 03:21:00,-1.21672,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.1,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432203",2020-04-26 03:22:00,-1.15301,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.1,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432204",2020-04-26 03:23:00,-1.06143,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.2,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432205",2020-04-26 03:24:00,-1.02764,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.2,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432206",2020-04-26 03:25:00,-0.984251,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12.1,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432207",2020-04-26 03:26:00,-0.962035,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432208",2020-04-26 03:27:00,-1.27519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,12,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432209",2020-04-26 03:28:00,-0.879429,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,11.9,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432210",2020-04-26 03:29:00,-0.879378,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,11.9,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432211",2020-04-26 03:30:00,-0.819785,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.62874,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432212",2020-04-26 03:31:00,-0.82884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.71757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432213",2020-04-26 03:32:00,-0.777198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432214",2020-04-26 03:33:00,-0.580028,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432215",2020-04-26 03:34:00,-0.852501,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432216",2020-04-26 03:35:00,-0.765619,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432217",2020-04-26 03:36:00,-0.788057,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.7,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432218",2020-04-26 03:37:00,-0.775196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.7,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432219",2020-04-26 03:38:00,-0.587935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.7,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432220",2020-04-26 03:39:00,-0.723281,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432221",2020-04-26 03:40:00,-0.57063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432222",2020-04-26 03:41:00,-0.690226,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432223",2020-04-26 03:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432224",2020-04-26 03:43:00,-0.675351,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432225",2020-04-26 03:44:00,-0.683788,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432226",2020-04-26 03:45:00,-0.741718,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.7,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432227",2020-04-26 03:46:00,-0.714271,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432228",2020-04-26 03:47:00,-1.30101,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.8,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432229",2020-04-26 03:48:00,-0.700258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.7,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432230",2020-04-26 03:49:00,-0.753269,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432231",2020-04-26 03:50:00,-0.668339,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.6,0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432232",2020-04-26 03:51:00,-0.72712,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.5,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432233",2020-04-26 03:52:00,-0.68562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432234",2020-04-26 03:53:00,-0.679874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.6,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432235",2020-04-26 03:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.6,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432236",2020-04-26 03:55:00,-0.747733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.7,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432237",2020-04-26 03:56:00,-0.722601,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.6,0.40698,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432238",2020-04-26 03:57:00,-0.743672,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.7,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432239",2020-04-26 03:58:00,-0.753215,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.6,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432240",2020-04-26 03:59:00,-0.7455,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.5,0.66024,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432241",2020-04-26 04:00:00,-0.868568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.6,0.6804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432242",2020-04-26 04:01:00,-0.836006,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.6,0.65898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432243",2020-04-26 04:02:00,-0.560421,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27,11.6,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432244",2020-04-26 04:03:00,-0.802284,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,11.6,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432245",2020-04-26 04:04:00,-0.698779,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,11.6,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432246",2020-04-26 04:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,11.6,0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432247",2020-04-26 04:06:00,-0.682395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,11.7,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432248",2020-04-26 04:07:00,-1.25328,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,11.6,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432249",2020-04-26 04:08:00,-0.629377,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,11.6,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432250",2020-04-26 04:09:00,-0.604046,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,11.6,0.35973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432251",2020-04-26 04:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,11.5,0.36918,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432252",2020-04-26 04:11:00,-0.656313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,11.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432253",2020-04-26 04:12:00,-0.588228,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,11.4,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432254",2020-04-26 04:13:00,-0.621973,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25.5,27,11.4,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432255",2020-04-26 04:14:00,-0.671104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25.5,27,11.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432256",2020-04-26 04:15:00,-0.600471,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25.5,27,11.4,0.35973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432257",2020-04-26 04:16:00,-0.602803,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25.5,27,11.6,0.35721,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432258",2020-04-26 04:17:00,-0.598985,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25.5,27,11.5,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432259",2020-04-26 04:18:00,-0.591623,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25.5,27,11.5,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432260",2020-04-26 04:19:00,-0.655215,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25.5,27,11.4,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432261",2020-04-26 04:20:00,-0.672294,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432262",2020-04-26 04:21:00,-0.586934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.36099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432263",2020-04-26 04:22:00,-0.724099,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.4,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432264",2020-04-26 04:23:00,-0.69057,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432265",2020-04-26 04:24:00,-0.716735,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432266",2020-04-26 04:25:00,-1.05787,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432267",2020-04-26 04:26:00,-0.762349,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.35028,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432268",2020-04-26 04:27:00,-0.799195,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.36162,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432269",2020-04-26 04:28:00,-0.828336,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432270",2020-04-26 04:29:00,-0.851096,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432271",2020-04-26 04:30:00,-0.707831,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432272",2020-04-26 04:31:00,-0.843491,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.68355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432273",2020-04-26 04:32:00,-0.899449,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.69993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432274",2020-04-26 04:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.67032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432275",2020-04-26 04:34:00,-0.846533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.2,0.54999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432276",2020-04-26 04:35:00,-0.802096,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432277",2020-04-26 04:36:00,-0.726625,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432278",2020-04-26 04:37:00,-0.702717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432279",2020-04-26 04:38:00,-0.579751,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432280",2020-04-26 04:39:00,-0.648034,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432281",2020-04-26 04:40:00,-0.602129,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432282",2020-04-26 04:41:00,-0.912069,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432283",2020-04-26 04:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432284",2020-04-26 04:43:00,-0.664395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432285",2020-04-26 04:44:00,-0.642347,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432286",2020-04-26 04:45:00,-0.594168,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432287",2020-04-26 04:46:00,-0.662741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432288",2020-04-26 04:47:00,-0.782569,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432289",2020-04-26 04:48:00,-0.631058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432290",2020-04-26 04:49:00,-0.693811,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432291",2020-04-26 04:50:00,-0.685221,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432292",2020-04-26 04:51:00,-0.683846,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.7,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432293",2020-04-26 04:52:00,-0.6964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432294",2020-04-26 04:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.7,0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432295",2020-04-26 04:54:00,-0.804772,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.6,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432296",2020-04-26 04:55:00,-0.69937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.6,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432297",2020-04-26 04:56:00,-0.6862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.6,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432298",2020-04-26 04:57:00,-0.692894,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.7,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432299",2020-04-26 04:58:00,-0.570964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432300",2020-04-26 04:59:00,-0.667018,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432301",2020-04-26 05:00:00,-0.978063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.79254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432302",2020-04-26 05:01:00,-0.627895,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.67977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432303",2020-04-26 05:02:00,-0.711414,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.6237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432304",2020-04-26 05:03:00,-0.915878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.88137,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432305",2020-04-26 05:04:00,-0.601497,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.89397,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432306",2020-04-26 05:05:00,-0.996119,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.85491,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432307",2020-04-26 05:06:00,-0.572235,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11,0.75033,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432308",2020-04-26 05:07:00,-0.848859,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11.1,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432309",2020-04-26 05:08:00,-0.58628,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11,0.5607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432310",2020-04-26 05:09:00,-0.555655,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,11,0.55692,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432311",2020-04-26 05:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432312",2020-04-26 05:11:00,-0.594566,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432313",2020-04-26 05:12:00,-0.56978,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432314",2020-04-26 05:13:00,-0.577992,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432315",2020-04-26 05:14:00,-0.598527,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432316",2020-04-26 05:15:00,-0.697907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.57141,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"432317",2020-04-26 05:16:00,-0.710269,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432318",2020-04-26 05:17:00,-0.743134,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.8,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432319",2020-04-26 05:18:00,-0.747926,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"432320",2020-04-26 05:19:00,-0.785785,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,10.9,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432321",2020-04-26 05:20:00,-0.845788,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.9,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432322",2020-04-26 05:21:00,-0.920081,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.8,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432323",2020-04-26 05:22:00,-0.791308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.8,0.53235,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432324",2020-04-26 05:23:00,-0.822203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.8,0.52542,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432325",2020-04-26 05:24:00,-0.861387,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.9,0.54621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432326",2020-04-26 05:25:00,-0.795464,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.9,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432327",2020-04-26 05:26:00,-0.864573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.9,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432328",2020-04-26 05:27:00,-1.00796,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432329",2020-04-26 05:28:00,-0.656362,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432330",2020-04-26 05:29:00,-0.497344,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432331",2020-04-26 05:30:00,-0.925542,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.8,0.50526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432332",2020-04-26 05:31:00,-0.660666,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.6,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432333",2020-04-26 05:32:00,-0.644257,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.6,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432334",2020-04-26 05:33:00,-0.590088,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.7,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432335",2020-04-26 05:34:00,-1.00127,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.7,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432336",2020-04-26 05:35:00,-0.617657,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.7,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432337",2020-04-26 05:36:00,-0.595859,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.6,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432338",2020-04-26 05:37:00,-0.539196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.7,0.7875,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432339",2020-04-26 05:38:00,-0.568193,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.8,0.84231,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432340",2020-04-26 05:39:00,-0.545776,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,10.7,0.8001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432341",2020-04-26 05:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.7,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432342",2020-04-26 05:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.7,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432343",2020-04-26 05:42:00,-0.759011,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.50778,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432344",2020-04-26 05:43:00,-0.553978,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.49833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432345",2020-04-26 05:44:00,-0.558664,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432346",2020-04-26 05:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.9,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432347",2020-04-26 05:46:00,-0.541608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432348",2020-04-26 05:47:00,-0.628836,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.9,0.50841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432349",2020-04-26 05:48:00,-0.560663,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.9,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432350",2020-04-26 05:49:00,-0.591081,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432351",2020-04-26 05:50:00,-0.627545,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.7,0.49455,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432352",2020-04-26 05:51:00,-0.63334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.7,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432353",2020-04-26 05:52:00,-0.626639,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.7,0.49392,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432354",2020-04-26 05:53:00,-0.745996,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.7,0.50211,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432355",2020-04-26 05:54:00,-0.825264,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.7,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432356",2020-04-26 05:55:00,-0.620606,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432357",2020-04-26 05:56:00,-0.632479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432358",2020-04-26 05:57:00,-0.584355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.9,0.49329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432359",2020-04-26 05:58:00,-0.569227,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.9,0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432360",2020-04-26 05:59:00,-0.59125,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432361",2020-04-26 06:00:00,-0.85965,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432362",2020-04-26 06:01:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.7,0.51219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432363",2020-04-26 06:02:00,-0.564417,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.51219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432364",2020-04-26 06:03:00,-0.585231,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.52101,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432365",2020-04-26 06:04:00,-0.580173,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.52101,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432366",2020-04-26 06:05:00,-0.585851,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,26.5,10.8,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432367",2020-04-26 06:06:00,-0.591148,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,10.8,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432368",2020-04-26 06:07:00,-0.823129,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,10.8,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432369",2020-04-26 06:08:00,-0.647684,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,10.9,0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432370",2020-04-26 06:09:00,-0.62743,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,10.9,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432371",2020-04-26 06:10:00,-0.645448,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,10.8,0.8001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432372",2020-04-26 06:11:00,-0.687225,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,10.8,0.8442,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432373",2020-04-26 06:12:00,-0.668531,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,10.7,0.79317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432374",2020-04-26 06:13:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,10.8,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432375",2020-04-26 06:14:00,-0.693137,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,10.8,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432376",2020-04-26 06:15:00,-0.662534,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,10.9,0.4977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432377",2020-04-26 06:16:00,-0.658558,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,11,0.50274,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432378",2020-04-26 06:17:00,-0.670181,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,11,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432379",2020-04-26 06:18:00,-0.617113,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432380",2020-04-26 06:19:00,-0.652898,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,10.9,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432381",2020-04-26 06:20:00,-0.65189,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432382",2020-04-26 06:21:00,-0.560202,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.2,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432383",2020-04-26 06:22:00,-0.613252,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.2,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432384",2020-04-26 06:23:00,-0.609197,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.3,0.47124,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432385",2020-04-26 06:24:00,-0.591389,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.2,0.4599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432386",2020-04-26 06:25:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.2,0.46431,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432387",2020-04-26 06:26:00,-0.602898,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.47187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432388",2020-04-26 06:27:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.4662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432389",2020-04-26 06:28:00,-0.620111,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432390",2020-04-26 06:29:00,-0.588919,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.46431,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432391",2020-04-26 06:30:00,-0.60607,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.44667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432392",2020-04-26 06:31:00,-0.585427,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432393",2020-04-26 06:32:00,-0.573424,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.49014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432394",2020-04-26 06:33:00,-0.826054,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432395",2020-04-26 06:34:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432396",2020-04-26 06:35:00,-0.615024,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432397",2020-04-26 06:36:00,-0.595397,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432398",2020-04-26 06:37:00,-0.619143,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432399",2020-04-26 06:38:00,-0.623088,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432400",2020-04-26 06:39:00,-0.628641,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432401",2020-04-26 06:40:00,-0.609604,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432402",2020-04-26 06:41:00,-0.638883,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11,0.65457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432403",2020-04-26 06:42:00,-0.639758,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11,0.6741,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432404",2020-04-26 06:43:00,-0.584643,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.67032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432405",2020-04-26 06:44:00,-0.59723,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,11.1,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432406",2020-04-26 06:45:00,0,44,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.1,0.33075,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432407",2020-04-26 06:46:00,-0.578812,45,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.1,0.3339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432408",2020-04-26 06:47:00,-0.815243,46,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.1,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432409",2020-04-26 06:48:00,-1.02652,46,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.1,0.32571,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432410",2020-04-26 06:49:00,-0.669024,48,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.2,0.31437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432411",2020-04-26 06:50:00,-0.663013,48,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.2,0.30114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432412",2020-04-26 06:51:00,-0.599601,51,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.2,0.29484,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432413",2020-04-26 06:52:00,0,54,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.3,0.28791,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432414",2020-04-26 06:53:00,-0.581673,55,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.2,0.26397,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432415",2020-04-26 06:54:00,-0.655632,59,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.1,0.25767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432416",2020-04-26 06:55:00,-0.587173,61,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.1,0.25074,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432417",2020-04-26 06:56:00,-0.577531,63,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11,0.23814,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432418",2020-04-26 06:57:00,-0.580339,66,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432419",2020-04-26 06:58:00,-0.588941,67,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11,0.20727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432420",2020-04-26 06:59:00,-0.611358,69,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11,0.21294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432421",2020-04-26 07:00:00,0,70,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.1,0.19908,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432422",2020-04-26 07:01:00,-0.952604,71,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.1,0.189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432423",2020-04-26 07:02:00,-0.604878,71,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.1,0.21798,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432424",2020-04-26 07:03:00,-0.61476,74,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.2,0.17577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432425",2020-04-26 07:04:00,-0.61255,75,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.2,0.1701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432426",2020-04-26 07:05:00,0,77,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.2,0.15687,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432427",2020-04-26 07:06:00,-0.591594,79,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.2,0.14364,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432428",2020-04-26 07:07:00,-0.595367,80,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.2,0.12663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432429",2020-04-26 07:08:00,-0.584496,84,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.2,0.15624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432430",2020-04-26 07:09:00,-0.589154,87,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.3,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432431",2020-04-26 07:10:00,-0.614051,91,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.3,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432432",2020-04-26 07:11:00,-0.600462,94,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.4,0.32634,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432433",2020-04-26 07:12:00,-0.645356,97,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.5,0.19404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432434",2020-04-26 07:13:00,-0.765551,101,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.6,0.00819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432435",2020-04-26 07:14:00,-0.718062,107,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.7,-0.01386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432436",2020-04-26 07:15:00,-0.786785,113,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.7,-0.04536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432437",2020-04-26 07:16:00,-0.898105,128,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.8,-0.1134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432438",2020-04-26 07:17:00,-0.933908,133,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.8,-0.09954,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432439",2020-04-26 07:18:00,-0.50995,133,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,11.9,-0.13923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432440",2020-04-26 07:19:00,-0.863575,174,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,26.5,12,-0.21609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432441",2020-04-26 07:20:00,-0.543494,174,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.1,-0.20412,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432442",2020-04-26 07:21:00,-0.717288,178,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.3,-0.2331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432443",2020-04-26 07:22:00,-1.12044,180,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.4,-0.21609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432444",2020-04-26 07:23:00,-0.852649,182,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.5,-0.20853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432445",2020-04-26 07:24:00,-0.595748,189,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.6,-0.18963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432446",2020-04-26 07:25:00,-0.597773,187,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.8,-0.15939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432447",2020-04-26 07:26:00,-0.566623,133,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.8,-0.1008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432448",2020-04-26 07:27:00,-0.595178,127,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.7,-0.06489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432449",2020-04-26 07:28:00,-0.52057,118,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.6,-0.05103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
