"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"432450",2020-04-26 07:29:00,-0.53818,114,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.6,-0.03276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432451",2020-04-26 07:30:00,-0.543414,120,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.7,-0.02583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432452",2020-04-26 07:31:00,-0.519717,110,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.7,-0.01953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432453",2020-04-26 07:32:00,-0.521709,110,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.6,-0.0252,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432454",2020-04-26 07:33:00,-0.556859,112,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.6,-0.03843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432455",2020-04-26 07:34:00,-0.599989,113,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.6,-0.03843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432456",2020-04-26 07:35:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.5,-0.05166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432457",2020-04-26 07:36:00,-0.497135,117,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.3,-0.05796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432458",2020-04-26 07:37:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.3,0.23751,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432459",2020-04-26 07:38:00,-0.504634,125,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.4,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432460",2020-04-26 07:39:00,-0.503804,128,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.5,0.21168,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432461",2020-04-26 07:40:00,0,131,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.5,0.08757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432462",2020-04-26 07:41:00,-0.554579,131,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.6,0.04347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432463",2020-04-26 07:42:00,-0.529261,128,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.7,-0.07119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432464",2020-04-26 07:43:00,-0.519687,123,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.7,-0.05796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432465",2020-04-26 07:44:00,-0.53898,118,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.7,-0.03276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432466",2020-04-26 07:45:00,-0.985763,113,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.6,-0.0441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432467",2020-04-26 07:46:00,-0.563098,108,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.5,0.00189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432468",2020-04-26 07:47:00,0,107,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.4,0.00567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432469",2020-04-26 07:48:00,-0.598815,111,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.2,-0.00063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432470",2020-04-26 07:49:00,-0.610443,108,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.2,-0.02016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432471",2020-04-26 07:50:00,-0.631492,109,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.1,-0.01953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432472",2020-04-26 07:51:00,-0.629483,122,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12,-0.0882,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432473",2020-04-26 07:52:00,-0.674113,133,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12,-0.06426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432474",2020-04-26 07:53:00,-0.772186,125,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12,-0.11403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432475",2020-04-26 07:54:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.1,-0.1323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432476",2020-04-26 07:55:00,-0.630691,135,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.2,-0.1575,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432477",2020-04-26 07:56:00,-0.680458,144,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.4,-0.18396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432478",2020-04-26 07:57:00,-0.654862,183,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.5,-0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432479",2020-04-26 07:58:00,-0.685356,186,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.6,-0.25011,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432480",2020-04-26 07:59:00,-0.680324,179,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.7,-0.51786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432481",2020-04-26 08:00:00,0,260,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.9,-0.4599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432482",2020-04-26 08:01:00,-1.00582,261,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.9,-0.59913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432483",2020-04-26 08:02:00,-0.675743,277,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.8,-0.6426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432484",2020-04-26 08:03:00,-0.660059,269,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.7,-0.22869,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432485",2020-04-26 08:04:00,-0.656376,202,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.6,-0.09639,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432486",2020-04-26 08:05:00,0,195,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.03906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432487",2020-04-26 08:06:00,-0.609074,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.3,0.00504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432488",2020-04-26 08:07:00,-0.510654,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.2,-0.10521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432489",2020-04-26 08:08:00,-0.575185,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.2,-0.29673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432490",2020-04-26 08:09:00,-0.557516,175,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.3,-0.27909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432491",2020-04-26 08:10:00,-0.567249,171,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.4,-0.27153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432492",2020-04-26 08:11:00,-0.571743,167,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.5,-0.2583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432493",2020-04-26 08:12:00,-0.554955,162,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.5,-0.22806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432494",2020-04-26 08:13:00,-0.508456,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.21483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432495",2020-04-26 08:14:00,-0.514144,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.20349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432496",2020-04-26 08:15:00,-0.534233,172,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.24129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432497",2020-04-26 08:16:00,-0.542925,151,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.15876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432498",2020-04-26 08:17:00,-0.53828,143,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.13923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432499",2020-04-26 08:18:00,-0.524315,137,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.10836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432500",2020-04-26 08:19:00,-0.526398,133,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.09576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432501",2020-04-26 08:20:00,0,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.07686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432502",2020-04-26 08:21:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.0882,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432503",2020-04-26 08:22:00,0,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.0945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432504",2020-04-26 08:23:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.10143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432505",2020-04-26 08:24:00,-0.517994,135,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.12663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432506",2020-04-26 08:25:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.4,-0.14616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432507",2020-04-26 08:26:00,-0.522313,146,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.18963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432508",2020-04-26 08:27:00,0,153,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.21546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432509",2020-04-26 08:28:00,-0.525004,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.25263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432510",2020-04-26 08:29:00,-0.536197,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.14238,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432511",2020-04-26 08:30:00,-0.544519,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13,0.01764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432512",2020-04-26 08:31:00,-0.51393,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13,-0.02394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432513",2020-04-26 08:32:00,-0.526512,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.1,-0.11844,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432514",2020-04-26 08:33:00,-0.557154,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.25263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432515",2020-04-26 08:34:00,0,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.2,-0.45549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432516",2020-04-26 08:35:00,-0.581056,214,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.3,-0.51156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432517",2020-04-26 08:36:00,-0.596449,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.4,-0.56196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432518",2020-04-26 08:37:00,-0.603048,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.61236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432519",2020-04-26 08:38:00,-0.620248,242,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.63819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432520",2020-04-26 08:39:00,-0.604029,244,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.65079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432521",2020-04-26 08:40:00,-0.689601,245,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.9,-0.64953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432522",2020-04-26 08:41:00,-0.722737,244,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13,-0.64386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432523",2020-04-26 08:42:00,-0.637768,242,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.63063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432524",2020-04-26 08:43:00,-0.615356,240,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.6048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432525",2020-04-26 08:44:00,-0.573834,233,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.58023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432526",2020-04-26 08:45:00,-0.524652,226,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.8,-0.55503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432527",2020-04-26 08:46:00,-0.613779,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.4,-0.53046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432528",2020-04-26 08:47:00,-0.787857,248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.83979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432529",2020-04-26 08:48:00,-0.617575,220,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.4,-0.51156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432530",2020-04-26 08:49:00,-0.506007,219,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.4,-0.5481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432531",2020-04-26 08:50:00,-0.592944,222,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.53046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432532",2020-04-26 08:51:00,-0.601869,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.8,-0.56259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432533",2020-04-26 08:52:00,-0.585055,227,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.58716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432534",2020-04-26 08:53:00,-0.623959,231,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.6174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432535",2020-04-26 08:54:00,-0.620038,235,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.9,-0.61236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432536",2020-04-26 08:55:00,-0.606424,240,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.9,-0.33516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432537",2020-04-26 08:56:00,-0.603274,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.1,-0.31059,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432538",2020-04-26 08:57:00,-0.592681,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13,-0.34083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432539",2020-04-26 08:58:00,-0.586134,238,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.44163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432540",2020-04-26 08:59:00,-0.637951,233,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.8,-0.59976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432541",2020-04-26 09:00:00,-0.59072,229,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13,-0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432542",2020-04-26 09:01:00,-0.753543,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.51912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432543",2020-04-26 09:02:00,-0.589729,220,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.50526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432544",2020-04-26 09:03:00,-0.622646,219,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.5,-0.50841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432545",2020-04-26 09:04:00,-0.587788,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.8,-0.49203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432546",2020-04-26 09:05:00,-0.592588,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.8,-0.49455,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432547",2020-04-26 09:06:00,-0.610557,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.49833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432548",2020-04-26 09:07:00,-0.640299,219,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.50148,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432549",2020-04-26 09:08:00,-0.509705,221,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432550",2020-04-26 09:09:00,-0.601708,235,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13,-0.55188,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432551",2020-04-26 09:10:00,-0.600944,230,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.59913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432552",2020-04-26 09:11:00,-0.601834,239,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.8,-0.55566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432553",2020-04-26 09:12:00,-0.605917,228,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.8,-0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432554",2020-04-26 09:13:00,-0.583383,230,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.1,-0.54873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432555",2020-04-26 09:14:00,0,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.1,-0.5733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432556",2020-04-26 09:15:00,-0.640063,238,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.7,-0.58653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432557",2020-04-26 09:16:00,-0.623032,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.6,-0.59976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432558",2020-04-26 09:17:00,-0.532067,245,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.8,-0.61236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432559",2020-04-26 09:18:00,-0.587504,248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13,-0.29736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432560",2020-04-26 09:19:00,-0.619808,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.1,-0.29799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432561",2020-04-26 09:20:00,-0.571949,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13,-0.3024,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432562",2020-04-26 09:21:00,-0.585812,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.4,-0.41013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432563",2020-04-26 09:22:00,-0.608809,253,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.3,-0.60228,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432564",2020-04-26 09:23:00,-0.60675,252,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,12.8,-0.60606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432565",2020-04-26 09:24:00,-0.60686,316,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.3,-0.70686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432566",2020-04-26 09:25:00,-0.590882,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.9,-0.57393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432567",2020-04-26 09:26:00,-0.588269,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.2,-0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432568",2020-04-26 09:27:00,-0.497926,239,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.2,-0.54873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432569",2020-04-26 09:28:00,-0.562844,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.9,-0.56133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432570",2020-04-26 09:29:00,-0.736062,245,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.6,-0.58653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432571",2020-04-26 09:30:00,-0.607648,252,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.4,-0.61866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432572",2020-04-26 09:31:00,-0.598394,260,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.5,-0.65898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432573",2020-04-26 09:32:00,0,267,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.2,-0.69552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432574",2020-04-26 09:33:00,-0.580708,273,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.6,-0.7308,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432575",2020-04-26 09:34:00,0,276,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.9,-0.75096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432576",2020-04-26 09:35:00,-0.60195,279,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.2,-0.75663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432577",2020-04-26 09:36:00,-0.587684,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13,-0.76986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432578",2020-04-26 09:37:00,-0.555406,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.5,-0.76419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432579",2020-04-26 09:38:00,-0.542948,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.8,-0.76419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432580",2020-04-26 09:39:00,-0.526947,280,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.5,-0.75663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432581",2020-04-26 09:40:00,-0.642189,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.6,-0.75474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432582",2020-04-26 09:41:00,0,277,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.6,-0.75726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432583",2020-04-26 09:42:00,-0.514659,276,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.5,-0.73836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432584",2020-04-26 09:43:00,-0.549163,277,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.7,-0.42462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432585",2020-04-26 09:44:00,-0.544002,279,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14,-0.40509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432586",2020-04-26 09:45:00,-0.542857,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.4,-0.4599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432587",2020-04-26 09:46:00,-0.524013,282,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.4,-0.56196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432588",2020-04-26 09:47:00,0,283,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.6,-0.77553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432589",2020-04-26 09:48:00,0,284,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.8,-0.78813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432590",2020-04-26 09:49:00,-0.525195,286,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.4,-0.7938,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432591",2020-04-26 09:50:00,-0.545304,286,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.1,-0.79443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432592",2020-04-26 09:51:00,-0.5121,286,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.2,-0.79821,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432593",2020-04-26 09:52:00,-0.567255,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.3,-0.80451,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432594",2020-04-26 09:53:00,-0.527647,290,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.5,-0.819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432595",2020-04-26 09:54:00,-0.745719,294,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.3,-0.82719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432596",2020-04-26 09:55:00,-0.545424,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14,-0.84483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432597",2020-04-26 09:56:00,-0.545694,299,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.8,-0.85806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432598",2020-04-26 09:57:00,-0.579462,303,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.7,-0.87129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432599",2020-04-26 09:58:00,-0.536922,309,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14,-0.90846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432600",2020-04-26 09:59:00,-0.527368,320,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14,-0.97083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432601",2020-04-26 10:00:00,-0.559087,333,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.9,-1.1844,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432602",2020-04-26 10:01:00,-0.825754,357,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.9,-1.30599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432603",2020-04-26 10:02:00,-0.593735,385,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14,-1.45089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432604",2020-04-26 10:03:00,-0.557592,421,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.9,-1.65123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432605",2020-04-26 10:04:00,-0.609944,462,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.1,-1.85346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432606",2020-04-26 10:05:00,-0.612898,519,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.7,-2.5578,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432607",2020-04-26 10:06:00,-0.576537,767,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.3,-2.68569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432608",2020-04-26 10:07:00,-0.74888,905,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.4,-3.20103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432609",2020-04-26 10:08:00,-0.509639,903,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.9,-2.67624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432610",2020-04-26 10:09:00,-0.604101,637,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.7,-2.39085,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432611",2020-04-26 10:10:00,-0.58607,710,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.1,-2.6649,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432612",2020-04-26 10:11:00,-0.565743,846,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.9,-3.52296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432613",2020-04-26 10:12:00,-0.768826,820,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.9,-2.97801,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432614",2020-04-26 10:13:00,-0.577135,720,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15,-2.8728,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432615",2020-04-26 10:14:00,0,733,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,14.9,-2.76885,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432616",2020-04-26 10:15:00,-0.611737,666,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,14.3,-2.5893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432617",2020-04-26 10:16:00,-0.732239,669,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.7,-2.58363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432618",2020-04-26 10:17:00,-0.698739,755,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,17,-2.9421,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432619",2020-04-26 10:18:00,-0.560902,772,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,17.4,-3.01266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432620",2020-04-26 10:19:00,-0.585556,883,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,17.1,-4.0572,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432621",2020-04-26 10:20:00,-0.589762,1007,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,16.8,-3.66093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432622",2020-04-26 10:21:00,0,1137,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,17.6,-4.24116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432623",2020-04-26 10:22:00,-0.589524,1107,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,27,18.3,-4.17186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432624",2020-04-26 10:23:00,-0.576688,849,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,27,17.6,-2.91627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432625",2020-04-26 10:24:00,-0.566306,994,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,27,17.4,-4.01121,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432626",2020-04-26 10:25:00,-0.591923,750,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,16.7,-3.23946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432627",2020-04-26 10:26:00,-0.581488,785,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,17.4,-2.73546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432628",2020-04-26 10:27:00,-0.666475,873,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.3,-3.83796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432629",2020-04-26 10:28:00,-0.606658,1110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.8,-2.8413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432630",2020-04-26 10:29:00,-0.574904,707,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18,-3.21867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432631",2020-04-26 10:30:00,-0.589653,1078,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.5,-3.83355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432632",2020-04-26 10:31:00,-0.57986,776,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.4,-2.67309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432633",2020-04-26 10:32:00,-0.73453,921,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.2,-4.02003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432634",2020-04-26 10:33:00,-0.576393,1077,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18,-3.24639,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432635",2020-04-26 10:34:00,-0.511555,1119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,16.6,-3.35853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432636",2020-04-26 10:35:00,-0.563296,1113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18,-4.10256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432637",2020-04-26 10:36:00,-0.55734,1092,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.8,-4.06602,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432638",2020-04-26 10:37:00,-1.13113,981,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.8,-4.23549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432639",2020-04-26 10:38:00,-0.577711,1099,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.9,-4.09374,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432640",2020-04-26 10:39:00,-0.558392,846,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.8,-1.91709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432641",2020-04-26 10:40:00,-0.569642,505,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.5,-1.66509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432642",2020-04-26 10:41:00,-0.824525,541,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19,-1.73124,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432643",2020-04-26 10:42:00,-0.562246,557,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.4,-2.54646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432644",2020-04-26 10:43:00,-0.57732,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.2,-1.54413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432645",2020-04-26 10:44:00,-0.579933,1077,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,17.6,-3.11661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432646",2020-04-26 10:45:00,-0.559641,751,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,17.4,-3.05235,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432647",2020-04-26 10:46:00,-0.543523,828,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,17.3,-2.42172,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432648",2020-04-26 10:47:00,-0.591602,986,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.4,-3.2256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432649",2020-04-26 10:48:00,-0.73616,971,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.3,-2.64159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432650",2020-04-26 10:49:00,-0.568932,810,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.7,-2.72223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432651",2020-04-26 10:50:00,-0.580514,808,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.9,-3.34719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432652",2020-04-26 10:51:00,-0.564174,921,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.8,-3.50658,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432653",2020-04-26 10:52:00,-0.58233,1122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,17.5,-3.92931,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432654",2020-04-26 10:53:00,-0.597036,1099,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,17.6,-3.25899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432655",2020-04-26 10:54:00,0,872,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,17.6,-2.73546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432656",2020-04-26 10:55:00,-0.618392,985,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.2,-2.55276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432657",2020-04-26 10:56:00,-0.547583,997,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.9,-3.55005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432658",2020-04-26 10:57:00,-0.565678,1029,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.6,-3.53556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432659",2020-04-26 10:58:00,-0.597357,1017,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.7,-3.47886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432660",2020-04-26 10:59:00,-0.758518,1011,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.4,-3.47319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432661",2020-04-26 11:00:00,-0.565867,1013,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.3,-3.46626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432662",2020-04-26 11:01:00,-0.500365,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.8,-3.47067,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432663",2020-04-26 11:02:00,-0.584019,1007,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.3,-3.43413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432664",2020-04-26 11:03:00,-0.651354,1004,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.3,-3.5595,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432665",2020-04-26 11:04:00,-0.580092,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.1,-3.2508,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432666",2020-04-26 11:05:00,-0.587342,1021,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.6,-3.23883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432667",2020-04-26 11:06:00,-0.578423,1029,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.4,-3.28041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432668",2020-04-26 11:07:00,-0.590021,1037,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.5,-3.37113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432669",2020-04-26 11:08:00,0,1041,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.8,-3.47886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432670",2020-04-26 11:09:00,-0.569882,1031,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.3,-3.61179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432671",2020-04-26 11:10:00,-0.558555,1038,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.2,-3.64833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432672",2020-04-26 11:11:00,-0.561303,1042,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.1,-3.75228,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432673",2020-04-26 11:12:00,-0.558916,985,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.9,-3.55131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432674",2020-04-26 11:13:00,-0.568041,1063,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.6,-3.8115,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432675",2020-04-26 11:14:00,-0.559154,1069,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.5,-3.8556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432676",2020-04-26 11:15:00,-0.504802,1084,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.7,-3.9249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432677",2020-04-26 11:16:00,-0.538534,1091,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.2,-3.58596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432678",2020-04-26 11:17:00,-0.536074,1086,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.8,-3.44169,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432679",2020-04-26 11:18:00,-0.53103,934,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.3,-3.7926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432680",2020-04-26 11:19:00,-0.902318,1121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.9,-3.00699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432681",2020-04-26 11:20:00,-0.545771,986,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.4,-3.7296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432682",2020-04-26 11:21:00,0,595,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.8,-1.43073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432683",2020-04-26 11:22:00,-0.715377,980,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.3,-1.89819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432684",2020-04-26 11:23:00,-0.737206,1166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.3,-3.528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432685",2020-04-26 11:24:00,0,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.2,-3.4587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432686",2020-04-26 11:25:00,-0.569036,1133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.2,-3.50343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432687",2020-04-26 11:26:00,-0.811394,1116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.6,-3.59856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432688",2020-04-26 11:27:00,-0.58576,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.7,-3.52926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432689",2020-04-26 11:28:00,0,1103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.9,-3.50658,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432690",2020-04-26 11:29:00,-0.575756,1102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.1,-3.4776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432691",2020-04-26 11:30:00,-0.58052,1101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.9,-3.47319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432692",2020-04-26 11:31:00,0,1106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.2,-3.49083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432693",2020-04-26 11:32:00,-0.581981,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.5,-3.49083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432694",2020-04-26 11:33:00,-0.600421,1095,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.7,-3.87576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432695",2020-04-26 11:34:00,-0.585728,1096,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.9,-3.90726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432696",2020-04-26 11:35:00,0,1104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.8,-3.95766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432697",2020-04-26 11:36:00,-0.557132,1100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.2,-3.93309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432698",2020-04-26 11:37:00,-0.591476,1103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.1,-3.92364,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432699",2020-04-26 11:38:00,-0.563981,1099,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.1,-3.51036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432700",2020-04-26 11:39:00,-0.577113,1096,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.3,-3.43917,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432701",2020-04-26 11:40:00,-0.585446,1091,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.5,-3.42279,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432702",2020-04-26 11:41:00,-0.667746,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.9,-3.48327,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432703",2020-04-26 11:42:00,-0.963023,1079,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.4,-3.74976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432704",2020-04-26 11:43:00,-0.634942,1090,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.6,-3.79134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432705",2020-04-26 11:44:00,-0.561419,1092,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.1,-3.81276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432706",2020-04-26 11:45:00,-0.55004,1094,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.9,-3.84426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432707",2020-04-26 11:46:00,-0.516709,1093,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20,-3.84237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432708",2020-04-26 11:47:00,-0.57798,1093,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.7,-3.79953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432709",2020-04-26 11:48:00,-0.704063,1097,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.4,-3.88206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432710",2020-04-26 11:49:00,-0.576742,1100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.6,-3.86946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432711",2020-04-26 11:50:00,-0.953813,1103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.2,-3.83733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432712",2020-04-26 11:51:00,-0.57677,1108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.8,-3.78819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432713",2020-04-26 11:52:00,-0.582425,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.6,-3.79386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432714",2020-04-26 11:53:00,-0.653802,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.5,-3.76803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432715",2020-04-26 11:54:00,-0.567498,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.5,-3.35979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432716",2020-04-26 11:55:00,0,1117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.9,-3.34719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432717",2020-04-26 11:56:00,-0.557399,1121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.9,-3.40326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432718",2020-04-26 11:57:00,-0.553162,1129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.2,-3.44799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432719",2020-04-26 11:58:00,-0.593944,1129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.8,-3.73653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432720",2020-04-26 11:59:00,-0.565243,1133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23,-3.76047,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432721",2020-04-26 12:00:00,-0.591161,1135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.4,-3.78,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432722",2020-04-26 12:01:00,-0.587263,1136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.2,-3.80709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432723",2020-04-26 12:02:00,-0.706986,1136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.2,-3.76866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432724",2020-04-26 12:03:00,-0.534188,1136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.2,-4.08366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432725",2020-04-26 12:04:00,-0.559991,1137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.4,-4.10823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432726",2020-04-26 12:05:00,-0.538994,1139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.6,-4.12713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432727",2020-04-26 12:06:00,-0.579288,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21,-4.14666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432728",2020-04-26 12:07:00,-0.582724,1145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.2,-4.16808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432729",2020-04-26 12:08:00,-0.596628,1151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.3,-4.1832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432730",2020-04-26 12:09:00,0,1152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.7,-3.83796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432731",2020-04-26 12:10:00,0,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.3,-3.86883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432732",2020-04-26 12:11:00,-0.566743,1157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.5,-3.93183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432733",2020-04-26 12:12:00,-0.559641,1158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19,-4.06224,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432734",2020-04-26 12:13:00,0,1157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.8,-4.1265,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432735",2020-04-26 12:14:00,-0.559118,1157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.1,-4.28022,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432736",2020-04-26 12:15:00,-0.526552,1161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.7,-4.3092,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432737",2020-04-26 12:16:00,-0.57504,1166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.3,-4.34133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432738",2020-04-26 12:17:00,-1.05787,1162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.6,-4.33503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432739",2020-04-26 12:18:00,0,1164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.2,-4.33629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432740",2020-04-26 12:19:00,-0.57054,1168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.2,-4.35456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432741",2020-04-26 12:20:00,-0.552776,1172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.5,-4.37913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432742",2020-04-26 12:21:00,-0.549426,1175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.8,-4.38543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432743",2020-04-26 12:22:00,0,1176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.8,-4.38543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432744",2020-04-26 12:23:00,-0.580581,1178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23,-4.37976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432745",2020-04-26 12:24:00,-0.603424,1176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.1,-4.00113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432746",2020-04-26 12:25:00,-0.582959,1178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.1,-4.00239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432747",2020-04-26 12:26:00,-0.593005,1175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.5,-4.03326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432748",2020-04-26 12:27:00,-0.585128,1173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.3,-4.08303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432749",2020-04-26 12:28:00,-0.528491,1184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,24,-4.36653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432750",2020-04-26 12:29:00,-0.768662,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,24.5,-4.37409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432751",2020-04-26 12:30:00,-0.563315,1187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.4,-4.4163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432752",2020-04-26 12:31:00,-0.565096,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.3,-4.36842,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432753",2020-04-26 12:32:00,-0.572391,1189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.9,-4.3722,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
