"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"432754",2020-04-26 12:33:00,-0.577052,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.2,-4.36653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432755",2020-04-26 12:34:00,-0.597114,1190,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.8,-4.39173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432756",2020-04-26 12:35:00,0,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.6,-4.41126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432757",2020-04-26 12:36:00,0,1194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.4,-4.42008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432758",2020-04-26 12:37:00,-0.590802,1195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.5,-4.41693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432759",2020-04-26 12:38:00,-0.570209,1197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.4,-4.03956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432760",2020-04-26 12:39:00,-0.61331,1199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.8,-4.02192,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432761",2020-04-26 12:40:00,0,1199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.3,-4.06917,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432762",2020-04-26 12:41:00,-0.572457,1200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.5,-4.13973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432763",2020-04-26 12:42:00,0,1203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.3,-4.2084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432764",2020-04-26 12:43:00,-0.531454,1205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.4,-4.44843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432765",2020-04-26 12:44:00,-0.635363,1207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21,-4.44969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432766",2020-04-26 12:45:00,-0.783363,1211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.8,-4.47363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432767",2020-04-26 12:46:00,-0.574746,1211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.7,-4.48371,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432768",2020-04-26 12:47:00,-0.576877,1207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.9,-4.48056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432769",2020-04-26 12:48:00,-0.548635,1211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.6,-4.4982,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432770",2020-04-26 12:49:00,-0.932608,1213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21,-4.49316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432771",2020-04-26 12:50:00,-0.555934,1214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.3,-4.50324,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432772",2020-04-26 12:51:00,-0.584222,1215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.5,-4.48686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432773",2020-04-26 12:52:00,-0.576759,1219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,23.4,-4.22856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432774",2020-04-26 12:53:00,-0.548122,1219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.2,-4.11579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432775",2020-04-26 12:54:00,-0.576481,1223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.4,-4.17816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432776",2020-04-26 12:55:00,-0.563514,1231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,19.5,-4.30416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432777",2020-04-26 12:56:00,0,1233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.8,-4.3596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432778",2020-04-26 12:57:00,-0.548707,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.5,-4.56309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432779",2020-04-26 12:58:00,-0.581456,1236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21,-4.56183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432780",2020-04-26 12:59:00,-0.574446,1236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.9,-4.54293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432781",2020-04-26 13:00:00,-0.57141,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21,-4.53033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432782",2020-04-26 13:01:00,-0.578463,1240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.2,-4.51017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432783",2020-04-26 13:02:00,-0.50127,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22,-4.50513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432784",2020-04-26 13:03:00,0,1241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,22.3,-4.49253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432785",2020-04-26 13:04:00,-0.598899,1240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.5,-4.48623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432786",2020-04-26 13:05:00,-0.585277,1243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.8,-4.46733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432787",2020-04-26 13:06:00,-0.594537,1246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,21.6,-4.18383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432788",2020-04-26 13:07:00,-0.628915,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.6,-4.20966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432789",2020-04-26 13:08:00,-0.564603,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,20.8,-4.2714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432790",2020-04-26 13:09:00,-0.732097,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,21.7,-4.32936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432791",2020-04-26 13:10:00,-0.63609,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,21.5,-4.59459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432792",2020-04-26 13:11:00,-0.601906,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,22.3,-4.61286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432793",2020-04-26 13:12:00,-0.570561,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,22.9,-4.51962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432794",2020-04-26 13:13:00,-0.586916,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,23.3,-4.73193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432795",2020-04-26 13:14:00,-0.572164,1176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,23,-4.27959,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432796",2020-04-26 13:15:00,-0.58476,1142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,23.1,-4.27833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432797",2020-04-26 13:16:00,-0.712193,1165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,23.7,-4.30353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432798",2020-04-26 13:17:00,-0.538897,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,22.7,-4.59459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432799",2020-04-26 13:18:00,-0.563249,1225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,22.5,-4.18383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432800",2020-04-26 13:19:00,0,1072,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,21.1,-3.2949,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432801",2020-04-26 13:20:00,-0.586654,1172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,21.4,-3.60612,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432802",2020-04-26 13:21:00,-0.608552,1223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,22.3,-4.48623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432803",2020-04-26 13:22:00,-0.600009,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,21.1,-4.61538,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432804",2020-04-26 13:23:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,21.2,-4.84974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432805",2020-04-26 13:24:00,-0.678746,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,22.8,-4.80186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432806",2020-04-26 13:25:00,-0.796859,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,23.6,-4.77666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432807",2020-04-26 13:26:00,-0.920998,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,23.8,-4.73508,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432808",2020-04-26 13:27:00,-1.06344,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,23.6,-4.75272,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432809",2020-04-26 13:28:00,-1.14002,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,24,-4.70106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432810",2020-04-26 13:29:00,-0.63849,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,24.2,-4.60782,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432811",2020-04-26 13:30:00,-0.94584,1231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,24.9,-4.64121,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432812",2020-04-26 13:31:00,-0.852577,1247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,25.2,-4.66893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432813",2020-04-26 13:32:00,-0.746672,1242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,25.2,-4.23423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432814",2020-04-26 13:33:00,-0.691087,1243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27,25.9,-4.24746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432815",2020-04-26 13:34:00,-0.559509,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27.5,25.9,-4.33125,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432816",2020-04-26 13:35:00,-0.567856,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27.5,25.8,-4.39866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432817",2020-04-26 13:36:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27.5,23.6,-4.49379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432818",2020-04-26 13:37:00,-0.522502,1247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27.5,24,-4.67523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432819",2020-04-26 13:38:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27.5,23.5,-4.68153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432820",2020-04-26 13:39:00,-0.510507,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24,25,27.5,23.5,-4.73256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432821",2020-04-26 13:40:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,23.4,-4.56813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432822",2020-04-26 13:41:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,23.1,-4.74579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432823",2020-04-26 13:42:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,21.9,-4.74642,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432824",2020-04-26 13:43:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,21.8,-4.74831,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432825",2020-04-26 13:44:00,0,1245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.6,-4.71429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432826",2020-04-26 13:45:00,-0.49579,1231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,21.8,-4.28463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432827",2020-04-26 13:46:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.1,-4.33566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432828",2020-04-26 13:47:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.5,-4.35645,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432829",2020-04-26 13:48:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.7,-4.40496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432830",2020-04-26 13:49:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,23.1,-4.46922,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432831",2020-04-26 13:50:00,0,1246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.9,-4.68216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432832",2020-04-26 13:51:00,0,1248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.7,-4.71681,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432833",2020-04-26 13:52:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.6,-4.75398,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432834",2020-04-26 13:53:00,-0.509338,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.8,-4.75209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432835",2020-04-26 13:54:00,-0.523761,1249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22,-4.73886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432836",2020-04-26 13:55:00,-0.502784,1248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,21.5,-4.73886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432837",2020-04-26 13:56:00,0,1245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.1,-4.73319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432838",2020-04-26 13:57:00,-1.00269,1242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.4,-4.69539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432839",2020-04-26 13:58:00,0,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,21.8,-4.27266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432840",2020-04-26 13:59:00,0,1236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25,27.5,22.5,-4.24053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432841",2020-04-26 14:00:00,-0.607601,1233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25.5,27.5,22.3,-4.29093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432842",2020-04-26 14:01:00,-1.00766,1229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25.5,27.5,22.3,-4.36086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432843",2020-04-26 14:02:00,-0.603834,1228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25.5,27.5,22.3,-4.64436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432844",2020-04-26 14:03:00,-0.555525,1225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25.5,27.5,22.5,-4.62609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432845",2020-04-26 14:04:00,-0.619661,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25.5,27.5,22.5,-4.64814,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432846",2020-04-26 14:05:00,-0.64034,1219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25.5,27.5,22.2,-4.63113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432847",2020-04-26 14:06:00,-0.636057,1219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25.5,27.5,22.6,-4.61223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432848",2020-04-26 14:07:00,-0.631005,1220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25.5,27.5,22.9,-4.60026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432849",2020-04-26 14:08:00,-0.634448,1219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25.5,27.5,23.1,-4.60026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432850",2020-04-26 14:09:00,-0.944667,1217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24,25.5,27.5,22.7,-4.59585,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"432851",2020-04-26 14:10:00,-0.941384,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.4,-4.15548,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432852",2020-04-26 14:11:00,-0.621331,1222,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.4,-4.19769,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432853",2020-04-26 14:12:00,-0.643982,1224,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.9,-4.23549,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432854",2020-04-26 14:13:00,-0.635116,1226,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23.2,-4.28463,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432855",2020-04-26 14:14:00,-0.64905,1223,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23.8,-4.33503,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432856",2020-04-26 14:15:00,-0.882474,1224,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23.9,-4.5486,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432857",2020-04-26 14:16:00,-0.726056,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23.3,-4.54545,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432858",2020-04-26 14:17:00,-1.12371,1222,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23.3,-4.55175,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432859",2020-04-26 14:18:00,-1.61867,1222,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.9,-4.54986,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432860",2020-04-26 14:19:00,-1.94573,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23,-4.55049,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432861",2020-04-26 14:20:00,-2.14915,1216,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.6,-4.54545,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432862",2020-04-26 14:21:00,-2.05663,1215,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,21.9,-4.55112,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432863",2020-04-26 14:22:00,-2.3613,1212,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,21.8,-4.54986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432864",2020-04-26 14:23:00,-2.23895,1209,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.1,-4.16556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432865",2020-04-26 14:24:00,-2.38394,1204,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.1,-4.1265,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432866",2020-04-26 14:25:00,-2.21379,1198,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.1,-4.15359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432867",2020-04-26 14:26:00,-1.84884,1200,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,21.5,-4.22856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432868",2020-04-26 14:27:00,-1.53266,1195,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,21.4,-4.27266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432869",2020-04-26 14:28:00,-1.2863,1192,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,21.6,-4.48119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432870",2020-04-26 14:29:00,-1.13275,1197,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.2,-4.48434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432871",2020-04-26 14:30:00,-1.05121,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.7,-4.49442,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432872",2020-04-26 14:31:00,-0.912546,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23.5,-4.48875,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432873",2020-04-26 14:32:00,-0.875664,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23.6,-4.48812,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432874",2020-04-26 14:33:00,-0.801248,1204,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23.7,-4.48875,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432875",2020-04-26 14:34:00,-0.795118,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23.1,-4.48245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432876",2020-04-26 14:35:00,-0.750282,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23.3,-4.47489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432877",2020-04-26 14:36:00,-0.548942,1203,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.7,-4.06539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432878",2020-04-26 14:37:00,-0.729385,1201,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.4,-4.05216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432879",2020-04-26 14:38:00,-0.722099,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.2,-4.10571,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432880",2020-04-26 14:39:00,-0.712652,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.5,-4.18383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432881",2020-04-26 14:40:00,-0.746078,1191,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.7,-4.43205,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432882",2020-04-26 14:41:00,-0.730199,1187,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,22.8,-4.42575,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432883",2020-04-26 14:42:00,-0.744734,1187,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24,25.5,27.5,23,-4.41882,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432884",2020-04-26 14:43:00,0,1184,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24,25.5,27.5,22.9,-4.40055,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432885",2020-04-26 14:44:00,0,1185,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24,25.5,27.5,23,-4.38858,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432886",2020-04-26 14:45:00,-1.02552,1184,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24,25.5,27.5,22.5,-4.39866,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432887",2020-04-26 14:46:00,-1.55498,1181,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.9,-4.38354,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432888",2020-04-26 14:47:00,-1.44986,1176,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.6,-4.30479,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432889",2020-04-26 14:48:00,-1.67143,1176,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.5,-3.93309,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432890",2020-04-26 14:49:00,-1.79658,1174,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.3,-3.98349,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432891",2020-04-26 14:50:00,-1.9642,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.6,-4.02192,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432892",2020-04-26 14:51:00,-1.91894,1170,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.2,-4.10886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432893",2020-04-26 14:52:00,-1.97413,1170,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,21.7,-4.36716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432894",2020-04-26 14:53:00,-2.39498,1169,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.1,-4.36653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432895",2020-04-26 14:54:00,-1.91128,1165,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.6,-4.34322,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432896",2020-04-26 14:55:00,-1.81113,1165,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.7,-4.35204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432897",2020-04-26 14:56:00,-1.67557,1163,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.5,-4.32306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432898",2020-04-26 14:57:00,-1.43814,1161,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.3,-4.30983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432899",2020-04-26 14:58:00,-1.24574,1157,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.5,-4.29786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432900",2020-04-26 14:59:00,-1.08602,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.5,-4.26636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432901",2020-04-26 15:00:00,-0.964891,1152,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,21.5,-4.15989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432902",2020-04-26 15:01:00,-0.865303,1150,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.5,-3.8241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432903",2020-04-26 15:02:00,-0.855159,1147,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.3,-3.85119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432904",2020-04-26 15:03:00,-0.701614,1151,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.7,-3.88206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432905",2020-04-26 15:04:00,-0.676484,1143,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.3,-3.91986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432906",2020-04-26 15:05:00,-0.754234,1147,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23,-4.17753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432907",2020-04-26 15:06:00,-0.755049,1141,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23,-4.18383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432908",2020-04-26 15:07:00,-0.745005,1137,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.3,-4.17186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432909",2020-04-26 15:08:00,-0.918264,1134,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.2,-4.15863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432910",2020-04-26 15:09:00,-0.735321,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.7,-4.10256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432911",2020-04-26 15:10:00,-0.71626,1127,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.9,-4.13973,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432912",2020-04-26 15:11:00,0,1132,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,22.9,-4.16493,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432913",2020-04-26 15:12:00,-0.866255,1131,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.3,-4.14036,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432914",2020-04-26 15:13:00,-0.925329,1132,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,24,-3.70566,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432915",2020-04-26 15:14:00,-0.836375,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,24,-3.71763,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432916",2020-04-26 15:15:00,-0.982929,1124,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,24.7,-3.75039,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432917",2020-04-26 15:16:00,-1.17243,1120,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,25.8,-3.8052,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432918",2020-04-26 15:17:00,-1.23386,1117,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.9,-4.07736,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432919",2020-04-26 15:18:00,-1.53576,1115,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.6,-4.07736,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432920",2020-04-26 15:19:00,-1.59741,1111,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.8,-4.07673,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432921",2020-04-26 15:20:00,-1.66869,1108,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,24.5,-4.07043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432922",2020-04-26 15:21:00,-1.70542,1106,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,25.2,-4.05846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432923",2020-04-26 15:22:00,-1.73295,1104,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,24.8,-4.0635,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432924",2020-04-26 15:23:00,-1.69681,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.8,-4.0761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432925",2020-04-26 15:24:00,-1.96095,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.6,-4.07106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432926",2020-04-26 15:25:00,-1.57272,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.8,-4.05846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432927",2020-04-26 15:26:00,-1.50373,1103,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.6,-3.63636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432928",2020-04-26 15:27:00,-1.4703,1098,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.5,-3.60486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432929",2020-04-26 15:28:00,-1.43743,1094,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.6,-3.654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432930",2020-04-26 15:29:00,-1.33425,1090,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.6,-3.69873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432931",2020-04-26 15:30:00,-1.84015,1086,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.2,-3.9879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432932",2020-04-26 15:31:00,-0.685394,1084,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,21.9,-3.97593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432933",2020-04-26 15:32:00,-1.13729,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23,-3.95577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432934",2020-04-26 15:33:00,-1.04568,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.9,-3.94128,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432935",2020-04-26 15:34:00,-0.926451,1073,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.7,-3.92616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432936",2020-04-26 15:35:00,-0.965957,1068,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,23.8,-3.91923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432937",2020-04-26 15:36:00,-0.866916,1063,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,24.8,-3.90663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432938",2020-04-26 15:37:00,-0.66753,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,24.8,-3.88836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432939",2020-04-26 15:38:00,-0.836957,1059,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,25.9,-3.87576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432940",2020-04-26 15:39:00,-0.655252,1056,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27.5,25.7,-3.43476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1
"432941",2020-04-26 15:40:00,-0.72144,1056,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,28,25.2,-3.40956,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432942",2020-04-26 15:41:00,-0.797364,1050,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,25,-3.4461,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432943",2020-04-26 15:42:00,-0.801324,1048,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24.2,-3.49083,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432944",2020-04-26 15:43:00,-0.939735,1048,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23.5,-3.77433,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432945",2020-04-26 15:44:00,-1.23439,1043,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24.4,-3.74598,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432946",2020-04-26 15:45:00,-0.88408,1042,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23.7,-3.75606,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432947",2020-04-26 15:46:00,-1.05248,1040,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23.5,-3.7485,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432948",2020-04-26 15:47:00,-1.18765,1035,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23.7,-3.73023,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432949",2020-04-26 15:48:00,-1.28736,1028,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24,-3.69936,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432950",2020-04-26 15:49:00,-1.5055,1025,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24.1,-3.71889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432951",2020-04-26 15:50:00,-1.88857,1025,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24.1,-3.71259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432952",2020-04-26 15:51:00,-1.87798,1017,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24,-3.69306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432953",2020-04-26 15:52:00,-2.48755,1011,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24.5,-3.61872,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432954",2020-04-26 15:53:00,-2.71957,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24.5,-3.29553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432955",2020-04-26 15:54:00,-2.55304,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24.5,-3.28923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432956",2020-04-26 15:55:00,-2.23062,1013,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23.3,-3.28293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432957",2020-04-26 15:56:00,-1.88749,1009,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23.3,-3.34026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432958",2020-04-26 15:57:00,-1.15235,1003,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,22.8,-3.63006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432959",2020-04-26 15:58:00,-2.02796,995,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,22.7,-3.61305,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432960",2020-04-26 15:59:00,-0.84685,990,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23,-3.5973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432961",2020-04-26 16:00:00,-0.879413,986,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23.4,-3.16134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432962",2020-04-26 16:01:00,-0.87153,980,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23,-3.2697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432963",2020-04-26 16:02:00,-0.804731,973,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,22.5,-3.29427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432964",2020-04-26 16:03:00,-0.754833,960,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,22.7,-3.28923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432965",2020-04-26 16:04:00,-0.746633,964,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23.1,-3.32073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432966",2020-04-26 16:05:00,-0.754338,964,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23.6,-3.32703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432967",2020-04-26 16:06:00,-0.721948,964,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,22.9,-3.30183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432968",2020-04-26 16:07:00,-0.76944,963,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,22.7,-2.95533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432969",2020-04-26 16:08:00,-0.749739,958,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,22.8,-2.93202,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"432970",2020-04-26 16:09:00,-0.71637,958,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,21.5,-2.9295,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432971",2020-04-26 16:10:00,-0.743104,955,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,22.1,-2.99817,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432972",2020-04-26 16:11:00,-1.10349,951,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,22.1,-3.23379,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432973",2020-04-26 16:12:00,-0.745964,947,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,23.3,-3.22686,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432974",2020-04-26 16:13:00,-0.943226,947,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24.4,-3.20292,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432975",2020-04-26 16:14:00,-0.79115,940,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,25,-3.20166,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432976",2020-04-26 16:15:00,-0.876951,934,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,25.5,-3.18339,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432977",2020-04-26 16:16:00,-1.15442,927,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24.8,-3.18213,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432978",2020-04-26 16:17:00,-1.35911,926,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,28,24.6,-3.17583,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432979",2020-04-26 16:18:00,-1.93095,923,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,25.5,28,24.2,-3.15126,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"432980",2020-04-26 16:19:00,-1.71458,919,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28,24.4,-3.16764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432981",2020-04-26 16:20:00,-1.80888,917,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28,24.6,-3.00636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432982",2020-04-26 16:21:00,-1.91861,915,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28,25,-2.74995,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432983",2020-04-26 16:22:00,-1.95898,912,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28,23.7,-2.73546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432984",2020-04-26 16:23:00,-1.98369,909,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28,21.9,-2.76822,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432985",2020-04-26 16:24:00,-2.00976,907,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,22.3,-2.81043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432986",2020-04-26 16:25:00,-2.22229,903,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,22.7,-3.08826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432987",2020-04-26 16:26:00,-2.08381,900,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,23,-3.07566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432988",2020-04-26 16:27:00,-2.14848,899,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,22.9,-3.07566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432989",2020-04-26 16:28:00,-1.93913,897,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,23.2,-3.06432,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432990",2020-04-26 16:29:00,-1.77011,892,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,24.3,-3.03786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432991",2020-04-26 16:30:00,-1.48825,887,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,24.7,-3.02337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432992",2020-04-26 16:31:00,-1.44332,883,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,24.1,-2.99376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432993",2020-04-26 16:32:00,-1.18336,881,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,23.6,-2.98746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432994",2020-04-26 16:33:00,-1.11112,876,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,24.2,-3.00447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432995",2020-04-26 16:34:00,-1.05524,882,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,24.4,-2.99187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432996",2020-04-26 16:35:00,-1.01623,883,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,24.1,-2.62458,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432997",2020-04-26 16:36:00,-1.00121,887,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,23.2,-2.62962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432998",2020-04-26 16:37:00,-1.27288,888,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,23.5,-2.68506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"432999",2020-04-26 16:38:00,-1.09703,884,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,24,-2.72349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433000",2020-04-26 16:39:00,-1.04848,879,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,23.4,-2.97801,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433001",2020-04-26 16:40:00,-1.03661,870,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,23.4,-2.95407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433002",2020-04-26 16:41:00,-1.01419,866,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,24.5,26,28.5,23.6,-2.93076,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433003",2020-04-26 16:42:00,-1.4872,862,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28.5,23.7,-2.92761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433004",2020-04-26 16:43:00,-1.16321,849,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28.5,23.5,-2.68569,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433005",2020-04-26 16:44:00,-1.05069,819,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28.5,23.8,-2.84949,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433006",2020-04-26 16:45:00,-1.24314,857,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28.5,23.9,-2.92446,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433007",2020-04-26 16:46:00,-1.57588,863,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28.5,22.7,-2.93643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433008",2020-04-26 16:47:00,-1.91641,860,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28.5,22.9,-2.9232,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433009",2020-04-26 16:48:00,-1.97952,855,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,23.6,-2.89296,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433010",2020-04-26 16:49:00,-1.808,851,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,25.1,-2.73672,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433011",2020-04-26 16:50:00,-2.21015,851,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,25.8,-2.46456,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433012",2020-04-26 16:51:00,-2.21334,848,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,25.5,-2.46393,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433013",2020-04-26 16:52:00,-2.26155,851,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,25.6,-2.51496,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433014",2020-04-26 16:53:00,-2.22054,836,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,26,-2.50866,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433015",2020-04-26 16:54:00,-2.38465,249,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,26,-0.38556,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433016",2020-04-26 16:55:00,-2.28078,194,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,26,-0.315,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433017",2020-04-26 16:56:00,-2.28961,249,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,25.4,-1.66824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433018",2020-04-26 16:57:00,-2.23233,655,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,25.8,-2.65293,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433019",2020-04-26 16:58:00,-2.25984,826,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,25.9,-2.79972,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433020",2020-04-26 16:59:00,-2.14304,825,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,25.3,-2.77893,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433021",2020-04-26 17:00:00,-2.08566,810,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,24.7,-2.72097,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433022",2020-04-26 17:01:00,-2.07117,816,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,24.4,-2.75121,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433023",2020-04-26 17:02:00,-1.97535,811,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,24.6,-2.71341,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433024",2020-04-26 17:03:00,-1.96854,805,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,24.6,-2.72727,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433025",2020-04-26 17:04:00,-1.83205,774,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,24.3,-2.25603,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433026",2020-04-26 17:05:00,-2.03832,787,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,23.7,-2.25603,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433027",2020-04-26 17:06:00,-1.84759,784,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,29,23.5,-2.10609,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433028",2020-04-26 17:07:00,-1.8717,518,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,29,22.4,-0.73836,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433029",2020-04-26 17:08:00,-1.83332,259,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.6,-0.6048,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433030",2020-04-26 17:09:00,-1.7106,240,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.7,-0.44478,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433031",2020-04-26 17:10:00,-1.87249,213,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.5,-0.37863,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433032",2020-04-26 17:11:00,-1.78212,210,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23,-0.37863,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433033",2020-04-26 17:12:00,-1.55967,223,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,29,22.6,-0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433034",2020-04-26 17:13:00,-2.01511,245,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,29,22.2,-0.51093,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433035",2020-04-26 17:14:00,-1.7677,299,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,29,22,-0.94563,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433036",2020-04-26 17:15:00,-1.85594,716,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26.5,29,22.5,-2.45133,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433037",2020-04-26 17:16:00,-1.81343,784,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.7,-2.63655,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433038",2020-04-26 17:17:00,-1.79977,766,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.3,-2.55906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433039",2020-04-26 17:18:00,-1.71796,693,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.9,-2.28186,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433040",2020-04-26 17:19:00,-1.83208,330,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.9,-0.58086,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433041",2020-04-26 17:20:00,-1.82032,267,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.8,-0.18396,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433042",2020-04-26 17:21:00,-1.76712,262,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.2,-0.19026,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433043",2020-04-26 17:22:00,-1.80783,267,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.5,-0.24885,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433044",2020-04-26 17:23:00,-1.82546,227,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,21.5,-0.15183,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433045",2020-04-26 17:24:00,-1.99977,218,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,21.9,-0.36036,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433046",2020-04-26 17:25:00,-1.89719,221,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,21.9,-0.33831,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433047",2020-04-26 17:26:00,-1.93372,207,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.5,-0.33516,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433048",2020-04-26 17:27:00,-1.95605,213,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.6,-0.35847,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433049",2020-04-26 17:28:00,-1.98854,211,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.3,-0.34776,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433050",2020-04-26 17:29:00,-2.03455,210,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22,-0.34461,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433051",2020-04-26 17:30:00,-2.01226,203,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.3,-0.33138,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433052",2020-04-26 17:31:00,-1.72772,202,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.5,-0.32886,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433053",2020-04-26 17:32:00,-1.80857,197,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.5,-0.3087,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433054",2020-04-26 17:33:00,-2.13839,195,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.4,-0.30366,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433055",2020-04-26 17:34:00,-2.09176,190,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.3,-0.26838,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433056",2020-04-26 17:35:00,-2.10329,186,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.1,-0.06426,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433057",2020-04-26 17:36:00,-2.51643,176,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.1,0.18207,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433058",2020-04-26 17:37:00,-2.05057,164,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.1,0.20034,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
