"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"433059",2020-04-26 17:38:00,-2.2799,155,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.2,0.18774,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433060",2020-04-26 17:39:00,-1.87417,147,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,21.8,0.18774,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433061",2020-04-26 17:40:00,-2.1971,137,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,21.7,-0.02583,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433062",2020-04-26 17:41:00,-2.145,129,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,21.5,0.01134,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433063",2020-04-26 17:42:00,-1.95907,125,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,21.4,0.02457,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433064",2020-04-26 17:43:00,-1.90756,122,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,21.6,0.03654,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433065",2020-04-26 17:44:00,-1.87319,119,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,29,21.1,0.05544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433066",2020-04-26 17:45:00,-2.42102,118,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.05544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433067",2020-04-26 17:46:00,-1.84538,117,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.3,0.0567,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433068",2020-04-26 17:47:00,-1.87831,114,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.3,0.0693,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433069",2020-04-26 17:48:00,-1.59544,113,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.06867,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433070",2020-04-26 17:49:00,-1.85002,112,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.08064,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433071",2020-04-26 17:50:00,-1.85513,113,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21,0.07497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433072",2020-04-26 17:51:00,-1.82252,114,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21,0.10584,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433073",2020-04-26 17:52:00,-1.20145,118,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.8,0.43848,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433074",2020-04-26 17:53:00,-1.77633,122,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433075",2020-04-26 17:54:00,-1.76852,127,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21,0.3591,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433076",2020-04-26 17:55:00,-1.78462,130,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.9,0.28917,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433077",2020-04-26 17:56:00,-1.74726,133,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21,-0.01953,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433078",2020-04-26 17:57:00,-1.76218,135,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21,-0.03276,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433079",2020-04-26 17:58:00,-1.44418,133,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,-0.02583,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433080",2020-04-26 17:59:00,-1.50372,132,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.2,-0.01386,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433081",2020-04-26 18:00:00,-1.70093,130,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.2,-0.0126,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433082",2020-04-26 18:01:00,-1.69807,128,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.2,0.00504,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433083",2020-04-26 18:02:00,-1.68586,124,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.9,0.02394,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433084",2020-04-26 18:03:00,-1.3931,118,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.9,0.063,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433085",2020-04-26 18:04:00,-1.68058,112,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.2,0.08379,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433086",2020-04-26 18:05:00,-1.98952,103,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.3,0.11907,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433087",2020-04-26 18:06:00,-1.83639,96,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.15687,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433088",2020-04-26 18:07:00,-1.90589,88,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.19215,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433089",2020-04-26 18:08:00,-1.87991,81,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.3,0.30051,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433090",2020-04-26 18:09:00,-2.18335,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.3,0.64134,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433091",2020-04-26 18:10:00,-2.51271,72,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.3,0.64512,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433092",2020-04-26 18:11:00,-2.9767,66,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.2,0.6363,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433093",2020-04-26 18:12:00,-3.19505,63,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.2,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433094",2020-04-26 18:13:00,-2.66376,60,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.32634,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433095",2020-04-26 18:14:00,-2.45742,56,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.2,0.34461,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433096",2020-04-26 18:15:00,-2.3085,54,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.35469,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433097",2020-04-26 18:16:00,-2.00926,54,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.33894,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433098",2020-04-26 18:17:00,-1.87467,51,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.6,0.34587,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433099",2020-04-26 18:18:00,-1.46376,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.4,0.3591,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433100",2020-04-26 18:19:00,-1.39528,49,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.7,0.35784,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433101",2020-04-26 18:20:00,-1.55413,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.8,0.3591,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433102",2020-04-26 18:21:00,-1.55246,47,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.3717,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433103",2020-04-26 18:22:00,-1.48332,44,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.38934,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433104",2020-04-26 18:23:00,-1.27485,41,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,21.1,0.39438,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433105",2020-04-26 18:24:00,-1.50931,37,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.8,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433106",2020-04-26 18:25:00,-1.80559,38,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.8,0.41454,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433107",2020-04-26 18:26:00,-1.49061,36,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.6,0.57141,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433108",2020-04-26 18:27:00,-1.48728,33,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.8,0.81837,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433109",2020-04-26 18:28:00,-1.39487,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26,28.5,20.7,0.79317,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433110",2020-04-26 18:29:00,-1.44573,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,20.6,0.74844,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433111",2020-04-26 18:30:00,-1.45095,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,20.5,0.69804,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433112",2020-04-26 18:31:00,-1.48455,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,20.4,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433113",2020-04-26 18:32:00,-1.60526,33,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,20.3,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433114",2020-04-26 18:33:00,-1.57784,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,20.2,0.47817,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433115",2020-04-26 18:34:00,-1.63139,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,20,0.43974,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433116",2020-04-26 18:35:00,-1.75445,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.9,0.44919,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433117",2020-04-26 18:36:00,-1.68243,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.8,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433118",2020-04-26 18:37:00,-1.68313,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.7,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433119",2020-04-26 18:38:00,-1.65208,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.6,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433120",2020-04-26 18:39:00,-1.37098,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.6,0.47124,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433121",2020-04-26 18:40:00,-1.68374,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.5,0.4725,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433122",2020-04-26 18:41:00,-1.65819,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.4,0.48951,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433123",2020-04-26 18:42:00,-1.67568,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.3,0.49014,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433124",2020-04-26 18:43:00,-1.69232,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.3,0.57771,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433125",2020-04-26 18:44:00,-1.67929,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.2,0.90594,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433126",2020-04-26 18:45:00,-2.25278,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.2,0.89334,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433127",2020-04-26 18:46:00,-2.04731,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.1,0.84987,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433128",2020-04-26 18:47:00,-1.69824,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.1,0.80703,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433129",2020-04-26 18:48:00,-1.74465,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19.1,0.58338,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433130",2020-04-26 18:49:00,-1.79022,20,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,19,0.53424,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433131",2020-04-26 18:50:00,-1.76454,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.9,0.53424,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433132",2020-04-26 18:51:00,-2.00287,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.8,0.53991,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433133",2020-04-26 18:52:00,-1.80443,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.7,0.52794,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433134",2020-04-26 18:53:00,-1.92572,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.7,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433135",2020-04-26 18:54:00,-1.66628,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.7,0.52731,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433136",2020-04-26 18:55:00,-1.82928,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.7,0.52038,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433137",2020-04-26 18:56:00,-1.62572,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.7,0.51156,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433138",2020-04-26 18:57:00,-1.59706,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.7,0.50337,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433139",2020-04-26 18:58:00,-1.59948,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.7,0.51534,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433140",2020-04-26 18:59:00,-1.41207,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.6,0.50904,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433141",2020-04-26 19:00:00,-1.53173,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.6,0.50274,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433142",2020-04-26 19:01:00,-1.48635,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.6,0.62937,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433143",2020-04-26 19:02:00,-1.48131,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.5,0.86877,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433144",2020-04-26 19:03:00,-1.46793,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.4,0.9072,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433145",2020-04-26 19:04:00,-1.4496,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.3,0.84294,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433146",2020-04-26 19:05:00,-1.14087,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.2,0.7245,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433147",2020-04-26 19:06:00,-1.12858,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18.1,0.53172,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433148",2020-04-26 19:07:00,-1.46352,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,18,0.52164,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433149",2020-04-26 19:08:00,-1.48596,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,17.9,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433150",2020-04-26 19:09:00,-1.50034,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28.5,17.8,0.52731,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433151",2020-04-26 19:10:00,-1.46584,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,17.7,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433152",2020-04-26 19:11:00,-1.48417,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,17.6,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433153",2020-04-26 19:12:00,-1.48097,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,17.5,0.52164,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433154",2020-04-26 19:13:00,-1.27999,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,17.4,0.5103,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433155",2020-04-26 19:14:00,-1.76776,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,17.3,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433156",2020-04-26 19:15:00,-1.44533,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,17.3,0.50841,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433157",2020-04-26 19:16:00,-1.46672,26,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,17.2,0.50589,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433158",2020-04-26 19:17:00,-1.61494,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,17,0.50841,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433159",2020-04-26 19:18:00,-1.46432,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,17,0.55314,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433160",2020-04-26 19:19:00,-1.60262,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.9,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433161",2020-04-26 19:20:00,-1.48544,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.8,0.89208,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433162",2020-04-26 19:21:00,-1.15522,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.8,0.86247,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433163",2020-04-26 19:22:00,-2.21355,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.8,0.84546,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433164",2020-04-26 19:23:00,-1.48824,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.8,0.69237,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433165",2020-04-26 19:24:00,-1.52775,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.8,0.48447,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433166",2020-04-26 19:25:00,-1.50718,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.7,0.47691,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433167",2020-04-26 19:26:00,-1.61317,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.6,0.48384,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433168",2020-04-26 19:27:00,-1.61718,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.5,0.48321,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433169",2020-04-26 19:28:00,-1.61513,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.5,0.48384,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433170",2020-04-26 19:29:00,-1.6295,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.5,0.48447,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433171",2020-04-26 19:30:00,-1.59034,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.4,0.49644,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433172",2020-04-26 19:31:00,-1.61263,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.4,0.49077,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433173",2020-04-26 19:32:00,-1.66573,26,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.3,0.49392,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433174",2020-04-26 19:33:00,-1.38198,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26.5,25,26,28,16.2,0.5418,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433175",2020-04-26 19:34:00,-1.53365,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,16.1,0.49077,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433176",2020-04-26 19:35:00,-1.61568,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,16.1,0.49644,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433177",2020-04-26 19:36:00,-1.58303,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,16.1,0.4851,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433178",2020-04-26 19:37:00,-0.991196,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,16,0.48447,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433179",2020-04-26 19:38:00,-1.55756,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.9,0.61992,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433180",2020-04-26 19:39:00,-1.63868,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.9,0.86373,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433181",2020-04-26 19:40:00,-0.884981,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.8,0.90657,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433182",2020-04-26 19:41:00,-1.4689,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.7,0.85554,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433183",2020-04-26 19:42:00,-1.67058,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.6,0.72387,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433184",2020-04-26 19:43:00,-1.4998,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.6,0.49644,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433185",2020-04-26 19:44:00,-1.36892,26,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.5,0.48384,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433186",2020-04-26 19:45:00,-1.38143,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.5,0.48447,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433187",2020-04-26 19:46:00,-1.38719,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.5,0.4851,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433188",2020-04-26 19:47:00,-1.25141,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.4,0.4599,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433189",2020-04-26 19:48:00,-1.22081,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.4,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433190",2020-04-26 19:49:00,-1.16598,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.4,0.47376,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433191",2020-04-26 19:50:00,-1.09216,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.4,0.46872,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433192",2020-04-26 19:51:00,-1.06826,26,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.3,0.47439,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433193",2020-04-26 19:52:00,-1.08436,25,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.3,0.47187,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433194",2020-04-26 19:53:00,-0.883611,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.2,0.48384,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433195",2020-04-26 19:54:00,-1.20855,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.2,0.48447,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433196",2020-04-26 19:55:00,-1.27446,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.2,0.49581,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433197",2020-04-26 19:56:00,-1.36226,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.3,0.49014,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433198",2020-04-26 19:57:00,-1.58715,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.3,0.49014,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433199",2020-04-26 19:58:00,-1.44163,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.2,0.49707,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433200",2020-04-26 19:59:00,-1.30122,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.2,0.8442,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433201",2020-04-26 20:00:00,-1.99383,20,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.2,0.90594,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433202",2020-04-26 20:01:00,-1.62224,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15.1,0.89901,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433203",2020-04-26 20:02:00,-1.8072,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15,0.76671,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433204",2020-04-26 20:03:00,-1.58868,18,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433205",2020-04-26 20:04:00,-1.53739,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15,0.53046,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433206",2020-04-26 20:05:00,-1.56889,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433207",2020-04-26 20:06:00,-1.48815,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15,0.53109,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433208",2020-04-26 20:07:00,-1.52948,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15,0.53424,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433209",2020-04-26 20:08:00,-1.5243,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15,0.53802,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433210",2020-04-26 20:09:00,-1.56477,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15,0.54558,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433211",2020-04-26 20:10:00,-1.5173,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,15,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433212",2020-04-26 20:11:00,-1.47501,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.9,0.55881,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433213",2020-04-26 20:12:00,-1.35338,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.9,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433214",2020-04-26 20:13:00,-1.51901,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.8,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433215",2020-04-26 20:14:00,-1.47658,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.8,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433216",2020-04-26 20:15:00,-1.48704,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.8,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433217",2020-04-26 20:16:00,-1.50163,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.7,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433218",2020-04-26 20:17:00,-1.22083,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.7,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433219",2020-04-26 20:18:00,-1.51518,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.7,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433220",2020-04-26 20:19:00,-1.41231,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.7,0.93177,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433221",2020-04-26 20:20:00,-1.53808,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.7,0.97524,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433222",2020-04-26 20:21:00,-1.42695,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.7,0.95067,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433223",2020-04-26 20:22:00,-1.82912,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.7,0.81774,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433224",2020-04-26 20:23:00,-1.44504,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.6,0.59661,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433225",2020-04-26 20:24:00,-1.46121,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.5,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433226",2020-04-26 20:25:00,-1.43576,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.5,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433227",2020-04-26 20:26:00,-1.38523,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.4,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433228",2020-04-26 20:27:00,-1.40093,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.4,0.5922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433229",2020-04-26 20:28:00,-1.35532,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.4,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433230",2020-04-26 20:29:00,-1.00934,5,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433231",2020-04-26 20:30:00,-1.31983,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433232",2020-04-26 20:31:00,-1.28563,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.4,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433233",2020-04-26 20:32:00,-1.31742,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.5,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433234",2020-04-26 20:33:00,-0.903766,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.61299,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433235",2020-04-26 20:34:00,-1.35415,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.2,0.58779,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433236",2020-04-26 20:35:00,-1.33557,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433237",2020-04-26 20:36:00,-1.37256,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433238",2020-04-26 20:37:00,-1.32492,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.5922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433239",2020-04-26 20:38:00,-1.33588,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.4,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433240",2020-04-26 20:39:00,-1.54202,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.73584,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433241",2020-04-26 20:40:00,-1.39626,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.5,0.95067,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433242",2020-04-26 20:41:00,-1.43131,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.97524,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433243",2020-04-26 20:42:00,-1.30782,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.93807,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433244",2020-04-26 20:43:00,-1.3397,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.5,0.79317,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433245",2020-04-26 20:44:00,-0.923671,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.4,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433246",2020-04-26 20:45:00,-1.32902,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.5,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433247",2020-04-26 20:46:00,-1.62712,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.6,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433248",2020-04-26 20:47:00,-1.37542,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.5,0.60102,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433249",2020-04-26 20:48:00,-1.38645,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433250",2020-04-26 20:49:00,-1.29736,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433251",2020-04-26 20:50:00,-1.3359,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433252",2020-04-26 20:51:00,-1.311,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433253",2020-04-26 20:52:00,-1.34147,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.2,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433254",2020-04-26 20:53:00,-1.46843,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433255",2020-04-26 20:54:00,-1.35254,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.5,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433256",2020-04-26 20:55:00,-1.39113,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.5,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433257",2020-04-26 20:56:00,-1.43415,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.57582,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433258",2020-04-26 20:57:00,-1.48441,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.4,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433259",2020-04-26 20:58:00,-1.51879,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.4,0.56322,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433260",2020-04-26 20:59:00,-1.78455,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433261",2020-04-26 21:00:00,-1.57783,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.2,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433262",2020-04-26 21:01:00,-1.76818,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.2,0.63504,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433263",2020-04-26 21:02:00,-1.87825,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.2,0.91287,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433264",2020-04-26 21:03:00,-1.92713,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.1,0.90594,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433265",2020-04-26 21:04:00,-1.70008,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.1,0.86562,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433266",2020-04-26 21:05:00,-1.84741,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.73647,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433267",2020-04-26 21:06:00,-1.8907,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433268",2020-04-26 21:07:00,-1.72121,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433269",2020-04-26 21:08:00,-1.62951,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.3,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433270",2020-04-26 21:09:00,-1.50216,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.4,0.56763,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433271",2020-04-26 21:10:00,-1.42764,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.5,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433272",2020-04-26 21:11:00,-1.37527,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.9,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433273",2020-04-26 21:12:00,-1.298,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.9,0.57582,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433274",2020-04-26 21:13:00,-1.08122,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.9,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433275",2020-04-26 21:14:00,-1.29547,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.9,0.57015,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433276",2020-04-26 21:15:00,-1.2328,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14.1,0.57834,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433277",2020-04-26 21:16:00,-1.23077,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,14,0.5733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433278",2020-04-26 21:17:00,-1.20594,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.8,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433279",2020-04-26 21:18:00,-1.248,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.8,0.55251,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433280",2020-04-26 21:19:00,-1.26616,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.7,0.54747,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433281",2020-04-26 21:20:00,-1.0848,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.7,0.55692,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433282",2020-04-26 21:21:00,-1.17651,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.6,0.55881,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433283",2020-04-26 21:22:00,-1.17724,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.4,0.55314,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433284",2020-04-26 21:23:00,-1.21218,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.4,0.54684,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433285",2020-04-26 21:24:00,-1.19546,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.5,0.5418,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433286",2020-04-26 21:25:00,-1.19029,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.5,0.54117,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433287",2020-04-26 21:26:00,-1.24721,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.5,0.55314,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433288",2020-04-26 21:27:00,-0.931643,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.7,0.85617,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433289",2020-04-26 21:28:00,-1.25414,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.6,0.882,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433290",2020-04-26 21:29:00,-1.39858,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.7,0.87066,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433291",2020-04-26 21:30:00,-1.14691,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.6,0.76797,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433292",2020-04-26 21:31:00,-1.05176,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.4,0.70686,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433293",2020-04-26 21:32:00,-1.23711,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.4,0.55314,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433294",2020-04-26 21:33:00,-1.64845,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.5,0.54495,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433295",2020-04-26 21:34:00,-1.37298,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.6,0.54747,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433296",2020-04-26 21:35:00,-1.18893,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.6,0.54684,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433297",2020-04-26 21:36:00,-1.71543,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.6,0.54117,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433298",2020-04-26 21:37:00,-1.68581,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.5,0.53613,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433299",2020-04-26 21:38:00,-1.82948,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.6,0.55755,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433300",2020-04-26 21:39:00,-1.89917,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.8,0.55881,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433301",2020-04-26 21:40:00,-1.63929,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.7,0.54999,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433302",2020-04-26 21:41:00,-1.70593,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.6,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433303",2020-04-26 21:42:00,-1.57113,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.7,0.54621,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433304",2020-04-26 21:43:00,-1.54756,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.5,0.54684,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433305",2020-04-26 21:44:00,-1.37443,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.3,0.54369,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433306",2020-04-26 21:45:00,-1.36367,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13.1,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433307",2020-04-26 21:46:00,-1.2644,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13,0.57393,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433308",2020-04-26 21:47:00,-1.16183,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13,0.567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433309",2020-04-26 21:48:00,-1.19212,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433310",2020-04-26 21:49:00,-1.17637,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13,0.57204,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433311",2020-04-26 21:50:00,-1.20924,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,28,13,0.56007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433312",2020-04-26 21:51:00,-1.5238,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.56763,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433313",2020-04-26 21:52:00,-1.18524,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.56574,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433314",2020-04-26 21:53:00,-1.18651,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.78057,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433315",2020-04-26 21:54:00,-1.32557,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.8946,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433316",2020-04-26 21:55:00,-1.28341,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.88578,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433317",2020-04-26 21:56:00,-1.71243,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.78624,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433318",2020-04-26 21:57:00,-1.21742,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.71127,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433319",2020-04-26 21:58:00,-1.47598,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.57141,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433320",2020-04-26 21:59:00,-1.22696,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.56574,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433321",2020-04-26 22:00:00,-1.46723,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.39501,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433322",2020-04-26 22:01:00,-1.21648,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.38682,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433323",2020-04-26 22:02:00,-1.20145,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.39942,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433324",2020-04-26 22:03:00,-1.43218,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.9,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433325",2020-04-26 22:04:00,-1.24603,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433326",2020-04-26 22:05:00,-1.20472,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433327",2020-04-26 22:06:00,-1.18587,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.39753,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433328",2020-04-26 22:07:00,-0.844059,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433329",2020-04-26 22:08:00,-1.17128,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433330",2020-04-26 22:09:00,-1.22668,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433331",2020-04-26 22:10:00,-1.27661,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.9,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433332",2020-04-26 22:11:00,-1.27756,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.9,0.40005,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433333",2020-04-26 22:12:00,-1.26508,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433334",2020-04-26 22:13:00,-1.25294,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433335",2020-04-26 22:14:00,-1.10571,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.8,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433336",2020-04-26 22:15:00,-1.2813,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433337",2020-04-26 22:16:00,-1.26515,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433338",2020-04-26 22:17:00,-1.26719,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433339",2020-04-26 22:18:00,-1.24872,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.8,0.40824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433340",2020-04-26 22:19:00,-1.27734,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.8,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433341",2020-04-26 22:20:00,-1.15796,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433342",2020-04-26 22:21:00,-1.13406,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.71631,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433343",2020-04-26 22:22:00,-1.28526,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.68544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433344",2020-04-26 22:23:00,-1.41952,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.9,0.60417,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433345",2020-04-26 22:24:00,-1.28096,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.8,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433346",2020-04-26 22:25:00,-1.22693,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433347",2020-04-26 22:26:00,-1.25965,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433348",2020-04-26 22:27:00,-1.21271,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433349",2020-04-26 22:28:00,-1.2024,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433350",2020-04-26 22:29:00,-1.24182,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.8,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433351",2020-04-26 22:30:00,-1.21974,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.9,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433352",2020-04-26 22:31:00,-1.21844,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433353",2020-04-26 22:32:00,-1.03285,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433354",2020-04-26 22:33:00,-0.822409,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.3,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433355",2020-04-26 22:34:00,-0.657057,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433356",2020-04-26 22:35:00,-0.910402,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.2,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433357",2020-04-26 22:36:00,-0.81912,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13.1,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433358",2020-04-26 22:37:00,-0.851835,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433359",2020-04-26 22:38:00,-0.764908,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.8,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"433360",2020-04-26 22:39:00,-0.762507,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.9,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433361",2020-04-26 22:40:00,-1.13411,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433362",2020-04-26 22:41:00,-0.895904,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433363",2020-04-26 22:42:00,-0.791391,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.9,0.41139,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433364",2020-04-26 22:43:00,-0.859284,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433365",2020-04-26 22:44:00,-0.787963,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.9,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433366",2020-04-26 22:45:00,-0.946088,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,13,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433367",2020-04-26 22:46:00,-0.911507,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.9,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433368",2020-04-26 22:47:00,-1.10309,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.8,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433369",2020-04-26 22:48:00,-1.25899,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.7,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433370",2020-04-26 22:49:00,-1.1969,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,26,25,26,27.5,12.8,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
