"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"433371",2020-04-26 22:50:00,-1.07294,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.7,0.7245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433372",2020-04-26 22:51:00,-1.3954,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.8,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433373",2020-04-26 22:52:00,-1.45804,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.7,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433374",2020-04-26 22:53:00,-1.47339,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.8,0.38052,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433375",2020-04-26 22:54:00,-1.3589,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.7,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433376",2020-04-26 22:55:00,-1.38395,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433377",2020-04-26 22:56:00,-1.26573,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.8,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433378",2020-04-26 22:57:00,-1.1879,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.8,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433379",2020-04-26 22:58:00,-1.10406,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.8,0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433380",2020-04-26 22:59:00,-0.986371,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.8,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433381",2020-04-26 23:00:00,-1.17829,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.7,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433382",2020-04-26 23:01:00,-0.754461,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,26,27.5,12.7,0.35658,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433383",2020-04-26 23:02:00,-0.737527,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,12.8,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433384",2020-04-26 23:03:00,-0.671137,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,12.7,0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433385",2020-04-26 23:04:00,-0.616242,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,12.9,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433386",2020-04-26 23:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433387",2020-04-26 23:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13.1,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433388",2020-04-26 23:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433389",2020-04-26 23:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"433390",2020-04-26 23:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13,0.38493,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433391",2020-04-26 23:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13.1,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433392",2020-04-26 23:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,12.9,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433393",2020-04-26 23:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,12.9,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433394",2020-04-26 23:13:00,-0.740669,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13.1,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433395",2020-04-26 23:14:00,-0.664547,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13.1,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433396",2020-04-26 23:15:00,-0.879278,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433397",2020-04-26 23:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433398",2020-04-26 23:17:00,-1.61423,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,25.5,25,25.5,27.5,13,0.69489,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433399",2020-04-26 23:18:00,-1.05259,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,25.5,25,25.5,27.5,12.9,0.70938,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433400",2020-04-26 23:19:00,-1.14756,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,25.5,25,25.5,27.5,12.7,0.67347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433401",2020-04-26 23:20:00,-1.41918,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,25.5,25,25.5,27.5,12.8,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433402",2020-04-26 23:21:00,-1.19964,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,25.5,25,25.5,27.5,12.7,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433403",2020-04-26 23:22:00,-1.57553,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,25.5,25,25.5,27.5,12.7,0.36288,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433404",2020-04-26 23:23:00,-1.5081,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,25.5,25,25.5,27.5,12.7,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433405",2020-04-26 23:24:00,-1.44335,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,25.5,25,25.5,27.5,12.7,0.36162,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433406",2020-04-26 23:25:00,-1.38477,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,25.5,25,25.5,27.5,12.8,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433407",2020-04-26 23:26:00,-1.29309,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,25.5,25,25.5,27.5,12.7,0.38619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433408",2020-04-26 23:27:00,-0.96785,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,25.5,25,25.5,27.5,12.8,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433409",2020-04-26 23:28:00,-1.09047,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,12.7,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433410",2020-04-26 23:29:00,-0.930793,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,12.7,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433411",2020-04-26 23:30:00,-1.15975,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,12.8,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433412",2020-04-26 23:31:00,-1.12202,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,12.8,0.37989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433413",2020-04-26 23:32:00,-1.17349,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,12.9,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433414",2020-04-26 23:33:00,-0.980699,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,12.9,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433415",2020-04-26 23:34:00,-1.00072,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,12.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433416",2020-04-26 23:35:00,-0.938699,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,12.8,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433417",2020-04-26 23:36:00,-0.809618,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,12.9,0.38556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433418",2020-04-26 23:37:00,-0.938477,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433419",2020-04-26 23:38:00,-0.802968,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13.1,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"433420",2020-04-26 23:39:00,-0.811871,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433421",2020-04-26 23:40:00,-0.709694,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,12.9,0.51849,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433422",2020-04-26 23:41:00,-1.32147,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13,0.43281,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433423",2020-04-26 23:42:00,-0.849888,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433424",2020-04-26 23:43:00,-0.976929,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13.1,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433425",2020-04-26 23:44:00,-0.981152,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433426",2020-04-26 23:45:00,-0.9694,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13,0.44163,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433427",2020-04-26 23:46:00,-0.975976,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13.2,1.24677,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433428",2020-04-26 23:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13.1,1.27134,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433429",2020-04-26 23:48:00,-0.892823,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13.4,1.27701,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433430",2020-04-26 23:49:00,-0.845215,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13.2,1.17747,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433431",2020-04-26 23:50:00,-0.841084,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,25,25.5,27.5,13,1.1277,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433432",2020-04-26 23:51:00,-0.810714,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.2,0.99792,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433433",2020-04-26 23:52:00,-0.942078,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.2,0.97587,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433434",2020-04-26 23:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.3,0.95067,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433435",2020-04-26 23:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.3,0.95004,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433436",2020-04-26 23:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.4,0.95823,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433437",2020-04-26 23:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.3,0.95823,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433438",2020-04-26 23:57:00,-1.02909,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.2,0.96264,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433439",2020-04-26 23:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.2,0.96894,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433440",2020-04-26 23:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.2,0.96327,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433441",2020-04-27 00:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.1,0.96705,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433442",2020-04-27 00:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.1,0.96957,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433443",2020-04-27 00:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13,0.96957,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433444",2020-04-27 00:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.2,0.96201,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433445",2020-04-27 00:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.3,0.95634,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433446",2020-04-27 00:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.4,0.95319,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433447",2020-04-27 00:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.4,0.96327,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433448",2020-04-27 00:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.4,0.97209,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"433449",2020-04-27 00:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.6,1.00674,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,0,0
"433450",2020-04-27 00:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.7,1.00611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433451",2020-04-27 00:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.6,0.9891,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433452",2020-04-27 00:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.4,1.00044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433453",2020-04-27 00:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.2,1.00107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433454",2020-04-27 00:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.2,1.00548,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433455",2020-04-27 00:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.2,1.00674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433456",2020-04-27 00:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.4,1.00674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433457",2020-04-27 00:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.4,1.29087,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433458",2020-04-27 00:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.6,1.32363,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433459",2020-04-27 00:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.6,1.31607,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433460",2020-04-27 00:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.5,1.20267,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433461",2020-04-27 00:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.3,1.14597,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433462",2020-04-27 00:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13.1,0.37611,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433463",2020-04-27 00:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13,0.3402,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433464",2020-04-27 00:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,13,0.34713,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433465",2020-04-27 00:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,12.9,0.3402,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433466",2020-04-27 00:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,12.8,0.35217,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433467",2020-04-27 00:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,12.8,0.35847,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433468",2020-04-27 00:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,12.8,0.35847,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433469",2020-04-27 00:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,12.7,0.35847,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433470",2020-04-27 00:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,12.8,0.35406,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433471",2020-04-27 00:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,25.5,24.5,25.5,27.5,12.8,0.36225,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433472",2020-04-27 00:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27.5,12.8,0.3528,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433473",2020-04-27 00:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27.5,12.8,0.3528,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433474",2020-04-27 00:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.7,0.35847,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433475",2020-04-27 00:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.36099,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433476",2020-04-27 00:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.35973,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433477",2020-04-27 00:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.35973,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"433478",2020-04-27 00:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"433479",2020-04-27 00:38:00,-0.641654,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.7,0.39249,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433480",2020-04-27 00:39:00,-0.688765,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.7,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433481",2020-04-27 00:40:00,-0.717638,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.38493,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433482",2020-04-27 00:41:00,-0.785778,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.38493,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433483",2020-04-27 00:42:00,-0.802949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.39249,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433484",2020-04-27 00:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433485",2020-04-27 00:44:00,-1.14452,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433486",2020-04-27 00:45:00,-0.853875,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.38241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433487",2020-04-27 00:46:00,-1.09904,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433488",2020-04-27 00:47:00,-1.49357,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.7,0.5544,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433489",2020-04-27 00:48:00,-1.53405,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.7,0.67977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433490",2020-04-27 00:49:00,-1.88964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.8,0.6741,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433491",2020-04-27 00:50:00,-1.94338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433492",2020-04-27 00:51:00,-2.00506,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433493",2020-04-27 00:52:00,-1.93308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433494",2020-04-27 00:53:00,-1.70473,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433495",2020-04-27 00:54:00,-1.40612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433496",2020-04-27 00:55:00,-1.89096,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38682,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433497",2020-04-27 00:56:00,-1.09265,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.2,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433498",2020-04-27 00:57:00,-0.935831,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433499",2020-04-27 00:58:00,-0.873899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.3,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433500",2020-04-27 00:59:00,-0.758409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433501",2020-04-27 01:00:00,-0.712342,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38745,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433502",2020-04-27 01:01:00,-1.10005,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433503",2020-04-27 01:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433504",2020-04-27 01:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433505",2020-04-27 01:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.37485,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433506",2020-04-27 01:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.3,0.37989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433507",2020-04-27 01:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"433508",2020-04-27 01:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"433509",2020-04-27 01:08:00,-0.989704,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.3,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433510",2020-04-27 01:09:00,-0.758841,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.3,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433511",2020-04-27 01:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433512",2020-04-27 01:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.41958,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433513",2020-04-27 01:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433514",2020-04-27 01:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.41328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433515",2020-04-27 01:14:00,-0.672158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433516",2020-04-27 01:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433517",2020-04-27 01:16:00,-0.76348,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.40509,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433518",2020-04-27 01:17:00,-0.842452,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.4095,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433519",2020-04-27 01:18:00,-0.881495,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.7056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433520",2020-04-27 01:19:00,-0.897637,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.7182,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433521",2020-04-27 01:20:00,-0.887457,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433522",2020-04-27 01:21:00,-0.844782,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.59031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433523",2020-04-27 01:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433524",2020-04-27 01:23:00,-0.741223,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433525",2020-04-27 01:24:00,-0.699734,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.3,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433526",2020-04-27 01:25:00,-0.643838,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433527",2020-04-27 01:26:00,-0.620348,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433528",2020-04-27 01:27:00,-0.596065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38682,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433529",2020-04-27 01:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433530",2020-04-27 01:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433531",2020-04-27 01:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433532",2020-04-27 01:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433533",2020-04-27 01:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.7,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433534",2020-04-27 01:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.7,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433535",2020-04-27 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433536",2020-04-27 01:35:00,-0.792547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433537",2020-04-27 01:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.38619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"433538",2020-04-27 01:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"433539",2020-04-27 01:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.4,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433540",2020-04-27 01:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.3,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433541",2020-04-27 01:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433542",2020-04-27 01:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433543",2020-04-27 01:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433544",2020-04-27 01:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433545",2020-04-27 01:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433546",2020-04-27 01:45:00,-0.791952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433547",2020-04-27 01:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"433548",2020-04-27 01:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"433549",2020-04-27 01:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,24.5,25.5,27,12.6,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433550",2020-04-27 01:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.7,0.63252,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433551",2020-04-27 01:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433552",2020-04-27 01:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.6678,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433553",2020-04-27 01:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.3,0.57141,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433554",2020-04-27 01:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.3,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433555",2020-04-27 01:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.3,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433556",2020-04-27 01:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.3,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433557",2020-04-27 01:56:00,-0.843302,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.35406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433558",2020-04-27 01:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433559",2020-04-27 01:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433560",2020-04-27 01:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,1,0,0
"433561",2020-04-27 02:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"433562",2020-04-27 02:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.6,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"433563",2020-04-27 02:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.7,0.35469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"433564",2020-04-27 02:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.7,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"433565",2020-04-27 02:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.8,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"433566",2020-04-27 02:05:00,-0.685465,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.6,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"433567",2020-04-27 02:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.35532,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"433568",2020-04-27 02:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.6,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"433569",2020-04-27 02:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.7,0.37737,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433570",2020-04-27 02:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.8,0.38178,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433571",2020-04-27 02:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.9,0.3717,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433572",2020-04-27 02:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.9,0.3717,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433573",2020-04-27 02:12:00,-0.639437,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,13,0.37737,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433574",2020-04-27 02:13:00,-0.720464,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,13.1,0.37359,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433575",2020-04-27 02:14:00,-0.701644,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,13,0.37107,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433576",2020-04-27 02:15:00,-0.852092,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,13,0.37548,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433577",2020-04-27 02:16:00,-0.692826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.9,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433578",2020-04-27 02:17:00,-0.776156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.9,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"433579",2020-04-27 02:18:00,-0.795937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.8,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"433580",2020-04-27 02:19:00,-0.828465,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.7,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"433581",2020-04-27 02:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.7,0.68544,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"433582",2020-04-27 02:21:00,-0.820988,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.8,0.66717,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"433583",2020-04-27 02:22:00,-0.74326,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,13,0.58905,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"433584",2020-04-27 02:23:00,-0.742382,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,13.1,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"433585",2020-04-27 02:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,13,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"433586",2020-04-27 02:25:00,-0.629275,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,13,0.378,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"433587",2020-04-27 02:26:00,-0.760404,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.9,0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433588",2020-04-27 02:27:00,-0.740027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433589",2020-04-27 02:28:00,-0.668135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.6,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433590",2020-04-27 02:29:00,-1.00924,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433591",2020-04-27 02:30:00,-0.68316,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433592",2020-04-27 02:31:00,-0.6576,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.6,0.36918,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433593",2020-04-27 02:32:00,-0.656029,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433594",2020-04-27 02:33:00,-0.646039,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.6,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433595",2020-04-27 02:34:00,-0.64869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433596",2020-04-27 02:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.36792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433597",2020-04-27 02:36:00,-0.60198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433598",2020-04-27 02:37:00,-0.635819,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.3,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433599",2020-04-27 02:38:00,-0.643212,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.3,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433600",2020-04-27 02:39:00,-0.633463,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.3,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433601",2020-04-27 02:40:00,-0.61355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433602",2020-04-27 02:41:00,-0.61934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433603",2020-04-27 02:42:00,-0.572345,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433604",2020-04-27 02:43:00,-0.604628,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433605",2020-04-27 02:44:00,-0.993202,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433606",2020-04-27 02:45:00,-0.661899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.5,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433607",2020-04-27 02:46:00,-0.618857,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433608",2020-04-27 02:47:00,-0.587533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433609",2020-04-27 02:48:00,-0.603122,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.38178,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433610",2020-04-27 02:49:00,-0.66983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25,24.5,25.5,27,12.4,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433611",2020-04-27 02:50:00,-0.621552,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.5,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433612",2020-04-27 02:51:00,-0.622542,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.5,0.50715,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433613",2020-04-27 02:52:00,-0.749433,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.5,0.69804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433614",2020-04-27 02:53:00,-0.612723,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.5,0.69174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433615",2020-04-27 02:54:00,-0.610653,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.4,0.63567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433616",2020-04-27 02:55:00,-0.603016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.5,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433617",2020-04-27 02:56:00,-0.547907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.5,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433618",2020-04-27 02:57:00,-0.589752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.6,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433619",2020-04-27 02:58:00,-0.551776,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.4,0.37989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433620",2020-04-27 02:59:00,-0.589505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.4,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433621",2020-04-27 03:00:00,-0.593156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.4,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433622",2020-04-27 03:01:00,-0.573381,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.5,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433623",2020-04-27 03:02:00,-0.689031,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.7,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433624",2020-04-27 03:03:00,-0.786455,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.6,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433625",2020-04-27 03:04:00,-0.590782,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.7,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433626",2020-04-27 03:05:00,-0.569384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.8,0.36036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433627",2020-04-27 03:06:00,-0.551921,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.8,0.35658,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433628",2020-04-27 03:07:00,-0.605444,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.8,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433629",2020-04-27 03:08:00,-0.593138,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.7,0.35532,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433630",2020-04-27 03:09:00,-0.525267,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.7,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433631",2020-04-27 03:10:00,-0.504266,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.7,0.37989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433632",2020-04-27 03:11:00,-0.566166,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.8,0.38178,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433633",2020-04-27 03:12:00,-0.583222,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,13,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433634",2020-04-27 03:13:00,-0.589082,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,13,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433635",2020-04-27 03:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,13,0.38745,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433636",2020-04-27 03:15:00,-0.572532,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433637",2020-04-27 03:16:00,-0.819471,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.6,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433638",2020-04-27 03:17:00,-0.594556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,27,12.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433639",2020-04-27 03:18:00,-0.860145,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,26.5,12.6,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433640",2020-04-27 03:19:00,-0.505846,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,26.5,12.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433641",2020-04-27 03:20:00,-0.602138,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25.5,26.5,12.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433642",2020-04-27 03:21:00,-0.600718,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.6,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433643",2020-04-27 03:22:00,-0.596613,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.6,0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433644",2020-04-27 03:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433645",2020-04-27 03:24:00,-0.575982,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.5,0.69804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433646",2020-04-27 03:25:00,-0.568405,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.6,0.69174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433647",2020-04-27 03:26:00,-0.607465,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.5,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433648",2020-04-27 03:27:00,-0.581856,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.5,0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433649",2020-04-27 03:28:00,-0.59109,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.6,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433650",2020-04-27 03:29:00,-0.901334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.8,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433651",2020-04-27 03:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433652",2020-04-27 03:31:00,-0.591015,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.7,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433653",2020-04-27 03:32:00,-0.576075,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.7,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433654",2020-04-27 03:33:00,-0.588792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433655",2020-04-27 03:34:00,-0.699802,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433656",2020-04-27 03:35:00,-0.611923,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.7,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433657",2020-04-27 03:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.8,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433658",2020-04-27 03:37:00,-0.578746,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.8,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433659",2020-04-27 03:38:00,-0.627468,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.7,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433660",2020-04-27 03:39:00,-0.512165,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.6,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433661",2020-04-27 03:40:00,-0.566467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.5,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433662",2020-04-27 03:41:00,-0.603457,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.5,0.35532,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433663",2020-04-27 03:42:00,-0.592872,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433664",2020-04-27 03:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.5,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433665",2020-04-27 03:44:00,-0.572422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.6,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433666",2020-04-27 03:45:00,-0.553919,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.6,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433667",2020-04-27 03:46:00,-0.558376,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.6,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433668",2020-04-27 03:47:00,-0.586695,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.5,0.34776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433669",2020-04-27 03:48:00,-0.588254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.6,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433670",2020-04-27 03:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433671",2020-04-27 03:50:00,-0.64268,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.5,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433672",2020-04-27 03:51:00,-0.581772,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433673",2020-04-27 03:52:00,-0.579561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433674",2020-04-27 03:53:00,-0.597185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433675",2020-04-27 03:54:00,-0.555907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.35658,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433676",2020-04-27 03:55:00,-0.575284,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.65457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433677",2020-04-27 03:56:00,-0.781542,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433678",2020-04-27 03:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.64512,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433679",2020-04-27 03:58:00,-0.521822,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433680",2020-04-27 03:59:00,-0.853731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433681",2020-04-27 04:00:00,-0.581103,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433682",2020-04-27 04:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433683",2020-04-27 04:02:00,-0.561115,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
