"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"433684",2020-04-27 04:03:00,-0.831595,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433685",2020-04-27 04:04:00,-0.543662,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433686",2020-04-27 04:05:00,-0.558703,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.35406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433687",2020-04-27 04:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433688",2020-04-27 04:07:00,-0.561573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.37989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433689",2020-04-27 04:08:00,-0.541185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433690",2020-04-27 04:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433691",2020-04-27 04:10:00,-0.701712,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433692",2020-04-27 04:11:00,-0.551575,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433693",2020-04-27 04:12:00,-0.560598,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433694",2020-04-27 04:13:00,-0.530467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433695",2020-04-27 04:14:00,-0.563901,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433696",2020-04-27 04:15:00,-0.578252,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433697",2020-04-27 04:16:00,-0.64654,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433698",2020-04-27 04:17:00,-0.729675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433699",2020-04-27 04:18:00,-0.524519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433700",2020-04-27 04:19:00,-0.752611,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433701",2020-04-27 04:20:00,-1.33576,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433702",2020-04-27 04:21:00,-1.8181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433703",2020-04-27 04:22:00,-1.98588,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433704",2020-04-27 04:23:00,-2.23859,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433705",2020-04-27 04:24:00,-1.68012,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433706",2020-04-27 04:25:00,-1.35548,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.38619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433707",2020-04-27 04:26:00,-1.36934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433708",2020-04-27 04:27:00,-1.16275,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433709",2020-04-27 04:28:00,-1.0621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.69804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433710",2020-04-27 04:29:00,-0.911327,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.6741,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433711",2020-04-27 04:30:00,-1.10593,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433712",2020-04-27 04:31:00,-0.712019,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433713",2020-04-27 04:32:00,-0.617025,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433714",2020-04-27 04:33:00,-0.53569,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433715",2020-04-27 04:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433716",2020-04-27 04:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433717",2020-04-27 04:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.1,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433718",2020-04-27 04:37:00,-0.639619,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.2,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433719",2020-04-27 04:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433720",2020-04-27 04:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433721",2020-04-27 04:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433722",2020-04-27 04:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433723",2020-04-27 04:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433724",2020-04-27 04:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433725",2020-04-27 04:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.4,0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433726",2020-04-27 04:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,12.3,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433727",2020-04-27 04:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,26.5,12.2,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433728",2020-04-27 04:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,26.5,12.3,0.38178,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433729",2020-04-27 04:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.3,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433730",2020-04-27 04:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.3,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433731",2020-04-27 04:50:00,-0.599416,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.3,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433732",2020-04-27 04:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.3,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433733",2020-04-27 04:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.2,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433734",2020-04-27 04:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.2,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433735",2020-04-27 04:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433736",2020-04-27 04:55:00,-0.519677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433737",2020-04-27 04:56:00,-0.5143,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12,0.36603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433738",2020-04-27 04:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,11.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433739",2020-04-27 04:58:00,-0.534001,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433740",2020-04-27 04:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,11.9,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433741",2020-04-27 05:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12,1.02816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433742",2020-04-27 05:01:00,-0.546522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12,0.96327,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433743",2020-04-27 05:02:00,-0.528395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.2,0.89397,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433744",2020-04-27 05:03:00,-0.568929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.3,0.756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433745",2020-04-27 05:04:00,-0.610329,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.3,0.5481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433746",2020-04-27 05:05:00,-0.579505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.2,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433747",2020-04-27 05:06:00,-0.544059,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.2,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433748",2020-04-27 05:07:00,-0.533962,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.2,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433749",2020-04-27 05:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.2,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433750",2020-04-27 05:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.2,0.52668,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433751",2020-04-27 05:10:00,-0.671771,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.2,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433752",2020-04-27 05:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.2,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433753",2020-04-27 05:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12,0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433754",2020-04-27 05:13:00,-0.531547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12.1,0.52416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433755",2020-04-27 05:14:00,-0.583502,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,11.8,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433756",2020-04-27 05:15:00,-0.592807,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,11.8,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433757",2020-04-27 05:16:00,-0.639168,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,11.9,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433758",2020-04-27 05:17:00,-0.614422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,11.9,0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433759",2020-04-27 05:18:00,-0.574724,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,12,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433760",2020-04-27 05:19:00,-0.602603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,11.9,0.51912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433761",2020-04-27 05:20:00,-0.541591,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24.5,25,26.5,11.8,0.51471,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433762",2020-04-27 05:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433763",2020-04-27 05:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.9,0.50715,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433764",2020-04-27 05:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.9,0.51345,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433765",2020-04-27 05:24:00,-0.710309,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.9,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433766",2020-04-27 05:25:00,-1.02977,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.9,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433767",2020-04-27 05:26:00,-1.09677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,12,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433768",2020-04-27 05:27:00,-1.05411,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.9,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433769",2020-04-27 05:28:00,-0.991457,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433770",2020-04-27 05:29:00,-0.905145,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.50841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433771",2020-04-27 05:30:00,-0.891808,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433772",2020-04-27 05:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433773",2020-04-27 05:32:00,-0.727702,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,12,0.78309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433774",2020-04-27 05:33:00,-0.702244,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.84357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433775",2020-04-27 05:34:00,-0.672031,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.83727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433776",2020-04-27 05:35:00,-0.642376,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.73899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433777",2020-04-27 05:36:00,-0.568806,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.66717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433778",2020-04-27 05:37:00,-0.69527,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433779",2020-04-27 05:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.53361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433780",2020-04-27 05:39:00,-0.933588,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.52731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433781",2020-04-27 05:40:00,-0.692989,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433782",2020-04-27 05:41:00,-0.53393,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.53172,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433783",2020-04-27 05:42:00,-0.526076,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433784",2020-04-27 05:43:00,-0.567014,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.9,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433785",2020-04-27 05:44:00,-0.75751,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,12,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433786",2020-04-27 05:45:00,-0.540983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.9,0.51849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433787",2020-04-27 05:46:00,-0.537783,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.9,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433788",2020-04-27 05:47:00,-0.50849,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.9,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433789",2020-04-27 05:48:00,-0.539965,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.52479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433790",2020-04-27 05:49:00,-0.555896,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.6,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433791",2020-04-27 05:50:00,-0.592721,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.6,0.51723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433792",2020-04-27 05:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.51912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433793",2020-04-27 05:52:00,-0.557625,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433794",2020-04-27 05:53:00,-0.540235,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433795",2020-04-27 05:54:00,-0.536526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433796",2020-04-27 05:55:00,-0.533885,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.9,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433797",2020-04-27 05:56:00,-0.497264,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433798",2020-04-27 05:57:00,-0.599865,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.8,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433799",2020-04-27 05:58:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.52038,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433800",2020-04-27 05:59:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433801",2020-04-27 06:00:00,-0.645734,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.6,0.52731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433802",2020-04-27 06:01:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.7,0.53361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433803",2020-04-27 06:02:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.6,0.52731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433804",2020-04-27 06:03:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.4,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433805",2020-04-27 06:04:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.4,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433806",2020-04-27 06:05:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.4,0.82404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433807",2020-04-27 06:06:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.3,0.8253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433808",2020-04-27 06:07:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.2,0.81774,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433809",2020-04-27 06:08:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.2,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433810",2020-04-27 06:09:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.3,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433811",2020-04-27 06:10:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.4,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433812",2020-04-27 06:11:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.2,0.52101,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433813",2020-04-27 06:12:00,-0.562914,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,11.2,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433814",2020-04-27 06:13:00,-0.563008,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.2,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433815",2020-04-27 06:14:00,-0.577418,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.2,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433816",2020-04-27 06:15:00,-0.593811,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.2,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433817",2020-04-27 06:16:00,-0.572649,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.2,0.51975,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433818",2020-04-27 06:17:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.3,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433819",2020-04-27 06:18:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.3,0.51849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433820",2020-04-27 06:19:00,-0.602886,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.4,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433821",2020-04-27 06:20:00,-0.614656,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.4,0.49833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433822",2020-04-27 06:21:00,-0.63965,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.3,0.50274,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433823",2020-04-27 06:22:00,-0.669239,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.5,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433824",2020-04-27 06:23:00,-0.740645,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.3,0.4977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433825",2020-04-27 06:24:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.3,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433826",2020-04-27 06:25:00,-0.820518,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.4,0.49014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433827",2020-04-27 06:26:00,-0.979999,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.4,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433828",2020-04-27 06:27:00,-0.956277,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.5,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433829",2020-04-27 06:28:00,-0.700326,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.5,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433830",2020-04-27 06:29:00,-0.623723,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.6,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433831",2020-04-27 06:30:00,-0.592669,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.5,0.47313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433832",2020-04-27 06:31:00,-0.497375,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.5,0.44604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433833",2020-04-27 06:32:00,-0.533892,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26,11.5,0.44478,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433834",2020-04-27 06:33:00,-0.518763,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.4,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433835",2020-04-27 06:34:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.4,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433836",2020-04-27 06:35:00,0,21,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.3,0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433837",2020-04-27 06:36:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.3,0.42462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433838",2020-04-27 06:37:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.4,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433839",2020-04-27 06:38:00,-0.756257,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.5,0.41202,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433840",2020-04-27 06:39:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.5,0.61047,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433841",2020-04-27 06:40:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.6,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433842",2020-04-27 06:41:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.7,0.69048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433843",2020-04-27 06:42:00,-0.499801,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.8,0.58527,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433844",2020-04-27 06:43:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.9,0.52542,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433845",2020-04-27 06:44:00,-0.542201,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.9,0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433846",2020-04-27 06:45:00,-0.619322,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,12,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433847",2020-04-27 06:46:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,12,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433848",2020-04-27 06:47:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,12,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433849",2020-04-27 06:48:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.9,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433850",2020-04-27 06:49:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.9,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433851",2020-04-27 06:50:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.8,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433852",2020-04-27 06:51:00,-0.900628,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.8,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433853",2020-04-27 06:52:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.8,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433854",2020-04-27 06:53:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.9,0.33831,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433855",2020-04-27 06:54:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.9,0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433856",2020-04-27 06:55:00,0,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.9,0.2961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433857",2020-04-27 06:56:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,11.9,0.2709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433858",2020-04-27 06:57:00,-0.613086,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,12,0.25578,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433859",2020-04-27 06:58:00,0,69,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,12.2,0.24444,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433860",2020-04-27 06:59:00,-0.499971,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,12.3,0.2268,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433861",2020-04-27 07:00:00,-0.499662,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,12.6,0.25137,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433862",2020-04-27 07:01:00,0,81,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,12.8,0.21987,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433863",2020-04-27 07:02:00,0,84,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,13,0.20664,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433864",2020-04-27 07:03:00,0,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,13.2,0.1953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433865",2020-04-27 07:04:00,-0.533702,90,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,13.4,0.19908,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433866",2020-04-27 07:05:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,13.5,0.18774,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433867",2020-04-27 07:06:00,-0.597002,99,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,13.5,0.14427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433868",2020-04-27 07:07:00,0,104,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,13.5,0.13167,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433869",2020-04-27 07:08:00,0,109,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,13.6,0.11277,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433870",2020-04-27 07:09:00,-0.555163,111,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,13.7,0.33579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433871",2020-04-27 07:10:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26,13.8,0.64008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433872",2020-04-27 07:11:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26.5,14,0.40761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433873",2020-04-27 07:12:00,-0.504177,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26.5,14.1,0.28854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433874",2020-04-27 07:13:00,-0.540976,122,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26.5,14,0.22554,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433875",2020-04-27 07:14:00,-0.531062,125,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26.5,13.9,0.10332,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433876",2020-04-27 07:15:00,-0.536746,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26.5,13.8,0.0819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433877",2020-04-27 07:16:00,-0.529156,133,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26.5,13.7,0.04158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433878",2020-04-27 07:17:00,-0.605601,138,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26.5,13.6,0.02961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433879",2020-04-27 07:18:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26.5,13.6,0.01827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433880",2020-04-27 07:19:00,-0.523892,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,24.5,24,25,26.5,13.7,0.01134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433881",2020-04-27 07:20:00,-0.533551,143,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.7,0.00441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433882",2020-04-27 07:21:00,-0.531872,145,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.7,-0.02457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433883",2020-04-27 07:22:00,-0.548142,149,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.7,-0.05733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433884",2020-04-27 07:23:00,-0.553338,151,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.8,-0.05166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433885",2020-04-27 07:24:00,-0.648034,153,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,13.8,-0.05796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433886",2020-04-27 07:25:00,0,156,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14,-0.06363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433887",2020-04-27 07:26:00,0,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.2,-0.06804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433888",2020-04-27 07:27:00,-0.523157,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.4,-0.07119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433889",2020-04-27 07:28:00,-0.542586,166,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.6,-0.08316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433890",2020-04-27 07:29:00,0,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,14.9,-0.0945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433891",2020-04-27 07:30:00,-0.535112,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.1,-0.09135,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433892",2020-04-27 07:31:00,-0.588821,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.2,-0.08946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433893",2020-04-27 07:32:00,0,179,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.3,-0.1008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433894",2020-04-27 07:33:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.5,-0.13356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433895",2020-04-27 07:34:00,-0.651865,186,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.6,-0.1638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433896",2020-04-27 07:35:00,-0.538062,191,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.7,-0.15813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433897",2020-04-27 07:36:00,-0.55322,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.9,0.1575,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433898",2020-04-27 07:37:00,-0.548919,195,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,16.1,0.1701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433899",2020-04-27 07:38:00,0,199,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,16.3,0.13671,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433900",2020-04-27 07:39:00,-0.508664,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,16.4,-0.00693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433901",2020-04-27 07:40:00,-0.502936,206,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,16.5,-0.22113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433902",2020-04-27 07:41:00,-0.521941,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,16.7,-0.24003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433903",2020-04-27 07:42:00,-0.520753,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,16.7,-0.24696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433904",2020-04-27 07:43:00,-0.520997,215,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,16.5,-0.23058,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433905",2020-04-27 07:44:00,0,218,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,16.3,-0.22113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433906",2020-04-27 07:45:00,0,221,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,16.2,-0.27153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433907",2020-04-27 07:46:00,-0.52078,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,16.1,-0.32823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433908",2020-04-27 07:47:00,-0.532686,227,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.9,-0.34083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433909",2020-04-27 07:48:00,-0.50957,229,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.7,-0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433910",2020-04-27 07:49:00,-0.531391,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.9,-0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433911",2020-04-27 07:50:00,-0.528649,240,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.8,-0.38556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433912",2020-04-27 07:51:00,0,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.5,-0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433913",2020-04-27 07:52:00,0,245,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.4,-0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433914",2020-04-27 07:53:00,-0.497674,248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.4,-0.41643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433915",2020-04-27 07:54:00,-0.505478,252,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.3,-0.41706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433916",2020-04-27 07:55:00,-0.542135,253,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.3,-0.42966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433917",2020-04-27 07:56:00,-0.595776,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,15.4,-0.4788,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433918",2020-04-27 07:57:00,-0.517819,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,15.4,-0.43596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433919",2020-04-27 07:58:00,0,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,15.4,-0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433920",2020-04-27 07:59:00,-0.525538,267,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,15.4,-0.33894,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433921",2020-04-27 08:00:00,-0.523161,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,15.4,-0.2961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433922",2020-04-27 08:01:00,0,271,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.4,-0.49896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433923",2020-04-27 08:02:00,-0.509813,279,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.4,-0.22239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433924",2020-04-27 08:03:00,-0.510064,284,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.4,-0.22806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433925",2020-04-27 08:04:00,-0.521186,291,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.4,-0.27279,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433926",2020-04-27 08:05:00,0,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.4,-0.41706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433927",2020-04-27 08:06:00,-0.530505,299,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.4,-0.61236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433928",2020-04-27 08:07:00,-0.505236,301,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.2,-0.61614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433929",2020-04-27 08:08:00,0,304,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24,25,26.5,15.2,-0.65772,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433930",2020-04-27 08:09:00,0,304,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.1,-0.65709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433931",2020-04-27 08:10:00,-0.507699,312,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.2,-0.73269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433932",2020-04-27 08:11:00,0,318,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.2,-0.7623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433933",2020-04-27 08:12:00,-0.739853,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.3,-0.79443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433934",2020-04-27 08:13:00,-0.538482,325,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.4,-0.82089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433935",2020-04-27 08:14:00,-0.566295,328,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.4,-0.84924,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433936",2020-04-27 08:15:00,-0.584337,333,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.4,-0.86121,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433937",2020-04-27 08:16:00,-0.54708,337,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.5,-0.87066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433938",2020-04-27 08:17:00,-0.527644,341,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,26.5,15.5,-0.88893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433939",2020-04-27 08:18:00,-0.640876,346,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.7,-0.92673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433940",2020-04-27 08:19:00,-0.55256,351,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.7,-0.9513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433941",2020-04-27 08:20:00,0,355,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.9,-0.92988,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433942",2020-04-27 08:21:00,-0.530288,361,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.9,-0.93429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433943",2020-04-27 08:22:00,-0.528548,367,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16,-0.945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433944",2020-04-27 08:23:00,0,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.1,-0.93303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433945",2020-04-27 08:24:00,-0.543302,375,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.3,-0.9513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433946",2020-04-27 08:25:00,0,379,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.5,-0.9513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433947",2020-04-27 08:26:00,-0.552608,384,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.5,-0.95256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433948",2020-04-27 08:27:00,-0.547584,388,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.5,-0.80703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433949",2020-04-27 08:28:00,-0.679047,392,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.2,-0.65646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433950",2020-04-27 08:29:00,-0.537382,397,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.5,-0.73962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433951",2020-04-27 08:30:00,-0.575,401,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.6,-0.85806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433952",2020-04-27 08:31:00,-0.549281,403,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.5,-1.04076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433953",2020-04-27 08:32:00,0,410,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,14.6,-1.19259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433954",2020-04-27 08:33:00,-0.520603,413,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,14.4,-1.21905,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433955",2020-04-27 08:34:00,-0.553773,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,14,-1.24236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433956",2020-04-27 08:35:00,-0.53278,419,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,14.4,-1.26126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433957",2020-04-27 08:36:00,-0.55979,425,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15,-1.26819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433958",2020-04-27 08:37:00,-0.524354,426,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.7,-1.30347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433959",2020-04-27 08:38:00,0,430,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.8,-1.32363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433960",2020-04-27 08:39:00,-0.675997,434,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,17.2,-1.34946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433961",2020-04-27 08:40:00,-0.539968,440,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,17,-1.37466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433962",2020-04-27 08:41:00,-0.548518,444,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.4,-1.36332,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433963",2020-04-27 08:42:00,-0.518896,448,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,16.7,-1.38663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433964",2020-04-27 08:43:00,0,450,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.6,-1.3986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433965",2020-04-27 08:44:00,-0.553245,452,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,14.8,-1.41876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433966",2020-04-27 08:45:00,-0.534992,459,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.7,-1.45152,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433967",2020-04-27 08:46:00,-0.742399,462,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.7,-1.45782,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433968",2020-04-27 08:47:00,-0.535131,465,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.4,-1.47546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433969",2020-04-27 08:48:00,0,471,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,15.6,-1.53153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433970",2020-04-27 08:49:00,-0.507,478,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,15.7,-1.55232,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433971",2020-04-27 08:50:00,-0.593449,484,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,16.6,-1.23543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433972",2020-04-27 08:51:00,-0.566465,487,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,17.2,-1.24236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433973",2020-04-27 08:52:00,0,493,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,17.7,-1.28079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433974",2020-04-27 08:53:00,-0.572795,496,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.1,-1.41246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433975",2020-04-27 08:54:00,-0.563699,499,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.4,-1.6569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433976",2020-04-27 08:55:00,-0.580486,503,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,18.4,-1.67013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433977",2020-04-27 08:56:00,-0.556124,504,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,17.7,-1.6884,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433978",2020-04-27 08:57:00,-0.573541,509,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,16.7,-1.69785,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433979",2020-04-27 08:58:00,-0.622492,513,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,16.5,-1.7388,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433980",2020-04-27 08:59:00,0,519,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,14.8,-1.76589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433981",2020-04-27 09:00:00,-0.575109,524,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,27,14.3,-1.7829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433982",2020-04-27 09:01:00,-0.566214,527,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,15,-1.78479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433983",2020-04-27 09:02:00,-0.583236,532,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,15.7,-1.80873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433984",2020-04-27 09:03:00,-0.594206,539,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,15.9,-1.83645,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433985",2020-04-27 09:04:00,-0.568272,543,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.1,-1.8522,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433986",2020-04-27 09:05:00,-0.525999,547,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.2,-1.86543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433987",2020-04-27 09:06:00,0,552,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.9,-1.89441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433988",2020-04-27 09:07:00,-0.569169,558,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,17.8,-1.91961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433989",2020-04-27 09:08:00,-0.576833,562,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,18.2,-1.92906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433990",2020-04-27 09:09:00,-0.582233,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.8,-1.9593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433991",2020-04-27 09:10:00,-0.57938,571,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,15.8,-1.98513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
