"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"433992",2020-04-27 09:11:00,-0.590546,574,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,14.9,-1.62792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433993",2020-04-27 09:12:00,-0.731697,577,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,15.2,-1.62666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433994",2020-04-27 09:13:00,-0.604474,579,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,14.9,-1.67706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433995",2020-04-27 09:14:00,-0.934417,583,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,15.2,-1.80684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433996",2020-04-27 09:15:00,-0.7125,586,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,15.4,-2.01726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433997",2020-04-27 09:16:00,-0.553373,592,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,15.9,-2.016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433998",2020-04-27 09:17:00,-0.569498,595,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,15.7,-2.01096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"433999",2020-04-27 09:18:00,-0.805037,602,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.1,-2.02356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434000",2020-04-27 09:19:00,-0.683834,600,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.3,-2.02419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434001",2020-04-27 09:20:00,-0.550314,608,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,17.3,-2.04813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434002",2020-04-27 09:21:00,-0.575639,614,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.3,-2.07585,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434003",2020-04-27 09:22:00,0,615,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.3,-2.09475,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434004",2020-04-27 09:23:00,-0.549772,622,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.5,-2.1357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434005",2020-04-27 09:24:00,-0.564198,628,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,17,-2.15712,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434006",2020-04-27 09:25:00,-0.511404,634,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.9,-2.18736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434007",2020-04-27 09:26:00,-0.508313,641,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,17,-2.18862,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434008",2020-04-27 09:27:00,-0.57812,641,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.8,-2.17728,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434009",2020-04-27 09:28:00,-0.578692,644,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,27,16.4,-2.17413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434010",2020-04-27 09:29:00,-0.562951,648,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,16.5,-2.14389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434011",2020-04-27 09:30:00,-0.562365,651,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,16.7,-2.02923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434012",2020-04-27 09:31:00,-0.563317,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,16,-1.9719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434013",2020-04-27 09:32:00,-0.576342,661,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,16.4,-1.99962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434014",2020-04-27 09:33:00,-0.555444,663,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,16.3,-2.0664,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434015",2020-04-27 09:34:00,-0.597589,665,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,15.9,-2.16153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434016",2020-04-27 09:35:00,-0.576813,672,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,15.6,-2.32596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434017",2020-04-27 09:36:00,-0.580521,675,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,16.2,-2.33793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434018",2020-04-27 09:37:00,-0.574996,678,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,17.5,-2.36943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434019",2020-04-27 09:38:00,-0.549689,684,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,18.3,-2.4003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434020",2020-04-27 09:39:00,0,692,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,18.3,-2.40786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434021",2020-04-27 09:40:00,-0.595081,701,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,19,-2.46141,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434022",2020-04-27 09:41:00,-0.832377,706,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,18.4,-2.47086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434023",2020-04-27 09:42:00,-0.711643,708,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,17.4,-2.47653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434024",2020-04-27 09:43:00,-0.537002,716,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,17.5,-2.48031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434025",2020-04-27 09:44:00,-0.590554,715,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,18.4,-2.47653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434026",2020-04-27 09:45:00,-0.549283,720,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,18.2,-2.47716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434027",2020-04-27 09:46:00,0,725,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,18,-2.65104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434028",2020-04-27 09:47:00,-0.547517,730,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25.5,27,18.2,-2.66931,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434029",2020-04-27 09:48:00,-0.558859,738,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,17.7,-2.7216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434030",2020-04-27 09:49:00,-0.588463,747,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,17.5,-2.40786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434031",2020-04-27 09:50:00,-0.574622,754,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,18,-2.41479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434032",2020-04-27 09:51:00,-0.599233,760,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,18,-2.46834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434033",2020-04-27 09:52:00,-0.543157,763,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,19.1,-2.58426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434034",2020-04-27 09:53:00,-0.555506,769,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,18.6,-2.81547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434035",2020-04-27 09:54:00,-0.56264,770,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,19.8,-2.8224,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434036",2020-04-27 09:55:00,-0.569409,767,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,18.9,-2.83626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434037",2020-04-27 09:56:00,-0.575543,784,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,18.9,-2.88036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434038",2020-04-27 09:57:00,-0.602717,781,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,18.5,-2.86083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434039",2020-04-27 09:58:00,-0.63233,785,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,17.2,-2.85642,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434040",2020-04-27 09:59:00,-0.610371,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,18.4,-2.84697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434041",2020-04-27 10:00:00,0,786,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,18.2,-2.94273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434042",2020-04-27 10:01:00,-0.591762,790,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,17.4,-2.96163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434043",2020-04-27 10:02:00,-0.621858,794,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,18.1,-2.99313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434044",2020-04-27 10:03:00,-0.588551,802,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,17.2,-3.00636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434045",2020-04-27 10:04:00,-0.601258,801,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,17.4,-2.98746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434046",2020-04-27 10:05:00,-0.617177,808,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,17.6,-3.03156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434047",2020-04-27 10:06:00,0,811,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,17.2,-3.04353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434048",2020-04-27 10:07:00,-0.567942,814,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,17.4,-3.03156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434049",2020-04-27 10:08:00,-0.746398,818,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,27,19.2,-2.69766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434050",2020-04-27 10:09:00,-0.609104,823,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27,19.6,-2.64726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434051",2020-04-27 10:10:00,-0.595121,821,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27,18.8,-2.6964,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434052",2020-04-27 10:11:00,-0.52975,831,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27,18.2,-2.76003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434053",2020-04-27 10:12:00,-0.620093,857,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27,17.7,-2.9988,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434054",2020-04-27 10:13:00,-0.608633,759,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27,17.7,-2.93391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434055",2020-04-27 10:14:00,-0.642738,799,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27,17.4,-2.8854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434056",2020-04-27 10:15:00,-0.591869,328,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,17.6,-2.95533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434057",2020-04-27 10:16:00,-0.60915,869,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,18.2,-3.28923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434058",2020-04-27 10:17:00,-0.594479,873,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.5,-3.25143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434059",2020-04-27 10:18:00,-0.60758,873,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,20.1,-3.26529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434060",2020-04-27 10:19:00,-0.610721,883,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,20.5,-3.3138,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434061",2020-04-27 10:20:00,-0.645354,891,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,21.6,-3.33396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434062",2020-04-27 10:21:00,-0.602031,902,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,20.4,-3.36357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434063",2020-04-27 10:22:00,-0.606558,908,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.4,-3.34026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434064",2020-04-27 10:23:00,-0.615757,909,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,18.9,-3.31506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434065",2020-04-27 10:24:00,-0.617743,900,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.7,-3.25206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434066",2020-04-27 10:25:00,-0.60465,899,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,18.2,-3.26403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434067",2020-04-27 10:26:00,-0.675732,900,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,17.7,-2.94903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434068",2020-04-27 10:27:00,-0.702012,899,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,16.9,-2.95533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434069",2020-04-27 10:28:00,0,896,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,18.6,-2.9673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434070",2020-04-27 10:29:00,-0.598952,889,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,20,-3.04668,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434071",2020-04-27 10:30:00,-0.62109,892,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.8,-3.2634,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434072",2020-04-27 10:31:00,-0.671236,898,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.6,-3.2949,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434073",2020-04-27 10:32:00,-0.499826,906,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,18.2,-3.31506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434074",2020-04-27 10:33:00,-0.592589,908,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,17.4,-3.31506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434075",2020-04-27 10:34:00,-0.607499,915,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,17.4,-3.35853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434076",2020-04-27 10:35:00,-0.592447,919,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,18.2,-3.36294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434077",2020-04-27 10:36:00,-0.600082,919,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,18,-3.36546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434078",2020-04-27 10:37:00,-0.599161,922,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,17.4,-3.37806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434079",2020-04-27 10:38:00,-0.587445,925,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,17.4,-3.38436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434080",2020-04-27 10:39:00,-0.573993,930,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,17.5,-3.41586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434081",2020-04-27 10:40:00,-0.609444,933,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,18.5,-3.44799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434082",2020-04-27 10:41:00,-0.566754,939,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.3,-3.46248,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434083",2020-04-27 10:42:00,-0.578406,940,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.8,-3.4587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434084",2020-04-27 10:43:00,-0.580313,943,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.7,-3.10086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434085",2020-04-27 10:44:00,-0.560298,939,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.5,-3.08385,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434086",2020-04-27 10:45:00,-0.583229,941,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.6,-3.14748,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434087",2020-04-27 10:46:00,-0.580922,946,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,20.1,-3.23946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434088",2020-04-27 10:47:00,-0.606897,958,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.5,-3.52863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434089",2020-04-27 10:48:00,-0.572098,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,20,-3.5406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434090",2020-04-27 10:49:00,-0.60298,969,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,20.3,-3.55194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434091",2020-04-27 10:50:00,-0.572592,971,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19,-3.54438,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434092",2020-04-27 10:51:00,-0.601195,982,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,20.1,-3.58533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434093",2020-04-27 10:52:00,-0.564949,982,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,26,27.5,19.3,-3.6036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434094",2020-04-27 10:53:00,-0.576238,981,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,24,26,27.5,20.5,-3.59793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434095",2020-04-27 10:54:00,-0.603849,992,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,24,26,27.5,20.9,-3.61179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434096",2020-04-27 10:55:00,-0.938085,991,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,24,26,27.5,21.5,-3.62565,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434097",2020-04-27 10:56:00,-0.720811,994,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,24,26,27.5,20.5,-3.62439,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434098",2020-04-27 10:57:00,-0.588225,996,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,24,26,27.5,21,-3.63321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434099",2020-04-27 10:58:00,-0.615048,996,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,24,26,27.5,20,-3.6477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434100",2020-04-27 10:59:00,-0.567842,1006,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,20.1,-3.66786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434101",2020-04-27 11:00:00,-0.593807,1007,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,19.7,-3.31443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434102",2020-04-27 11:01:00,-0.606317,1015,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,20,-3.33648,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434103",2020-04-27 11:02:00,-0.608105,1025,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,20.7,-3.39444,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434104",2020-04-27 11:03:00,0,1024,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,22,-3.45303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434105",2020-04-27 11:04:00,-0.596175,1027,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,20.5,-3.7296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434106",2020-04-27 11:05:00,-0.574369,1032,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,20.4,-3.76299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434107",2020-04-27 11:06:00,-0.56932,1037,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,20.1,-3.80079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434108",2020-04-27 11:07:00,-0.582283,1043,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,20.8,-3.8115,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434109",2020-04-27 11:08:00,-0.592001,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,20,-3.81339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434110",2020-04-27 11:09:00,-0.596416,1048,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,19.9,-3.84426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434111",2020-04-27 11:10:00,-0.61602,1056,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,20.9,-3.87009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434112",2020-04-27 11:11:00,-0.614417,1057,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,21.5,-3.9312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434113",2020-04-27 11:12:00,-0.642101,1062,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,21.1,-3.95073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434114",2020-04-27 11:13:00,-0.650635,1068,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,21.5,-3.9753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434115",2020-04-27 11:14:00,-0.659796,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,22.8,-3.9879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434116",2020-04-27 11:15:00,-0.687562,1077,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26,27.5,22.7,-3.60423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434117",2020-04-27 11:16:00,-0.700291,1083,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,22.9,-3.62313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434118",2020-04-27 11:17:00,-0.716849,1088,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,22.6,-3.69306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434119",2020-04-27 11:18:00,-0.705843,1095,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,20.2,-3.78945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434120",2020-04-27 11:19:00,-0.728084,1103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,18.8,-4.09563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434121",2020-04-27 11:20:00,-0.723307,1107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,18.9,-4.12965,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434122",2020-04-27 11:21:00,-0.885447,1108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,19.1,-4.13343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434123",2020-04-27 11:22:00,0,1107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,20.7,-4.11138,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434124",2020-04-27 11:23:00,-0.741061,1112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,21.4,-4.13973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434125",2020-04-27 11:24:00,-0.76888,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,22.5,-4.14036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434126",2020-04-27 11:25:00,-1.07686,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,21,-4.14036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434127",2020-04-27 11:26:00,-0.554071,1121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,20.4,-4.19013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434128",2020-04-27 11:27:00,-0.533567,1144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,18.5,-4.2714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434129",2020-04-27 11:28:00,-0.635503,1154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,19.4,-4.32873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434130",2020-04-27 11:29:00,-0.517081,1158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,19,-4.33566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434131",2020-04-27 11:30:00,-0.594667,1155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,18.7,-4.13595,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434132",2020-04-27 11:31:00,-0.600161,1147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,18.8,-3.90159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434133",2020-04-27 11:32:00,-0.597959,1153,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,20,-3.96774,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434134",2020-04-27 11:33:00,-0.596718,1157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,19.2,-4.0761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434135",2020-04-27 11:34:00,-0.622796,1171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,20,-4.19643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434136",2020-04-27 11:35:00,-0.630295,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,21,-4.44969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434137",2020-04-27 11:36:00,-0.655582,1212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,20.2,-4.55616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434138",2020-04-27 11:37:00,-0.609601,1227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,19.4,-4.63743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434139",2020-04-27 11:38:00,-0.635771,1245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,20.1,-4.66893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434140",2020-04-27 11:39:00,-0.622409,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,24,26.5,27.5,20.5,-4.69539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434141",2020-04-27 11:40:00,-0.625886,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,19.8,-4.71429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434142",2020-04-27 11:41:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,19.4,-4.75146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434143",2020-04-27 11:42:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,19.1,-4.74453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434144",2020-04-27 11:43:00,-0.651089,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,19.2,-4.76406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434145",2020-04-27 11:44:00,-0.614863,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,20.1,-4.83336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434146",2020-04-27 11:45:00,-0.762056,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,20.1,-4.58136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434147",2020-04-27 11:46:00,-0.901369,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,19.1,-4.41189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434148",2020-04-27 11:47:00,-0.628561,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,19,-4.35771,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434149",2020-04-27 11:48:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,20,-4.36779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434150",2020-04-27 11:49:00,-0.654111,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,20.6,-4.41063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434151",2020-04-27 11:50:00,-0.606365,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,20.4,-3.40389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434152",2020-04-27 11:51:00,-0.626468,1096,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,19.9,-4.39803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434153",2020-04-27 11:52:00,-0.561128,1238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,20.3,-1.05273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434154",2020-04-27 11:53:00,-0.58292,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20.2,-0.74466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434155",2020-04-27 11:54:00,-0.614564,277,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,18.8,-0.99666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434156",2020-04-27 11:55:00,-0.612217,792,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.9,-1.5057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434157",2020-04-27 11:56:00,-0.624272,478,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20.9,-0.76293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434158",2020-04-27 11:57:00,-0.593203,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.2,-0.74025,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434159",2020-04-27 11:58:00,-0.594054,290,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,20.4,-0.88326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434160",2020-04-27 11:59:00,-0.571344,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,19.8,-1.24803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434161",2020-04-27 12:00:00,-0.591232,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,20,-4.52403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434162",2020-04-27 12:01:00,-0.615539,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,27.5,20.1,-4.8258,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434163",2020-04-27 12:02:00,-0.601503,459,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.8,-0.60606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434164",2020-04-27 12:03:00,-0.571624,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,18.7,-0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434165",2020-04-27 12:04:00,-0.58569,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19,-0.63063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434166",2020-04-27 12:05:00,-0.600276,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.6,-0.77868,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434167",2020-04-27 12:06:00,-0.617657,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.4,-0.85176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434168",2020-04-27 12:07:00,-0.608827,288,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.2,-0.9135,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434169",2020-04-27 12:08:00,-0.645617,357,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,18.9,-1.24929,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434170",2020-04-27 12:09:00,-0.663177,1109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.2,-0.6174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434171",2020-04-27 12:10:00,0,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,18.7,-0.61173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434172",2020-04-27 12:11:00,-0.634562,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.1,-0.7119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434173",2020-04-27 12:12:00,-0.693684,312,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19,-1.0962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434174",2020-04-27 12:13:00,-0.542628,980,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.5,-2.23209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434175",2020-04-27 12:14:00,-0.646797,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.4,-4.47048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434176",2020-04-27 12:15:00,-0.658203,1009,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20.6,-2.48409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434177",2020-04-27 12:16:00,-0.665692,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20.1,-0.28728,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434178",2020-04-27 12:17:00,0,913,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.6,-4.44213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434179",2020-04-27 12:18:00,-0.645093,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20.3,-3.97719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434180",2020-04-27 12:19:00,-0.620157,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.7,-4.67901,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434181",2020-04-27 12:20:00,-0.663723,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,23,-4.70169,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434182",2020-04-27 12:21:00,-0.647775,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,23.7,-4.75146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434183",2020-04-27 12:22:00,-0.643554,1245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,24.2,-4.61853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434184",2020-04-27 12:23:00,-0.967902,1209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,24,-4.42071,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434185",2020-04-27 12:24:00,-0.65984,1217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.9,-4.47489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434186",2020-04-27 12:25:00,-0.643959,1248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,22,-4.61223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434187",2020-04-27 12:26:00,-0.618268,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.7,-4.72626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434188",2020-04-27 12:27:00,-0.672838,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,22.4,-4.75713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434189",2020-04-27 12:28:00,-0.945539,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.8,-4.76406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434190",2020-04-27 12:29:00,-0.667824,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.2,-4.76973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434191",2020-04-27 12:30:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.4,-4.725,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434192",2020-04-27 12:31:00,-0.673464,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.3,-4.62609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434193",2020-04-27 12:32:00,-0.736234,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.1,-4.64499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434194",2020-04-27 12:33:00,-0.750458,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20.9,-4.51773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434195",2020-04-27 12:34:00,-0.731367,206,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.3,0.06489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434196",2020-04-27 12:35:00,-0.909948,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.4,-0.60606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434197",2020-04-27 12:36:00,-0.732325,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,21.7,-4.81572,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434198",2020-04-27 12:37:00,-0.588304,221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20.8,-0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434199",2020-04-27 12:38:00,-0.782801,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20.9,-0.71883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434200",2020-04-27 12:39:00,-0.789407,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20.3,-0.48636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434201",2020-04-27 12:40:00,-0.677423,199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20,-0.8001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434202",2020-04-27 12:41:00,-0.83384,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,19.5,-4.7124,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434203",2020-04-27 12:42:00,-0.797253,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,26,24,26.5,28,20.3,-1.43514,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"434204",2020-04-27 12:43:00,-0.80349,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.7,-4.66326,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434205",2020-04-27 12:44:00,-0.739312,1097,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.3,-1.53909,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434206",2020-04-27 12:45:00,-0.653331,324,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,19.6,-1.76463,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434207",2020-04-27 12:46:00,-0.616873,497,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.8,-2.0853,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434208",2020-04-27 12:47:00,-0.770369,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,19.8,-5.2353,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434209",2020-04-27 12:48:00,-0.839634,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20,-3.60612,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434210",2020-04-27 12:49:00,-0.66335,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,21.9,-5.34303,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434211",2020-04-27 12:50:00,-0.821551,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.7,-4.98141,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434212",2020-04-27 12:51:00,-1.14732,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.2,-5.17734,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434213",2020-04-27 12:52:00,-1.66532,175,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.6,-2.81799,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434214",2020-04-27 12:53:00,-1.69255,1001,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,21.1,-0.62433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434215",2020-04-27 12:54:00,-2.12003,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.6,-5.39154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434216",2020-04-27 12:55:00,-2.17416,187,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,19.6,-0.41076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434217",2020-04-27 12:56:00,-2.13454,179,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,19.7,-0.40446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434218",2020-04-27 12:57:00,-2.23735,191,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,19.3,-0.4599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434219",2020-04-27 12:58:00,-2.23457,193,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,18.8,-0.47691,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434220",2020-04-27 12:59:00,-1.91489,202,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,18.5,-0.52542,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434221",2020-04-27 13:00:00,-1.43417,211,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,18.8,-0.21735,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434222",2020-04-27 13:01:00,-1.37682,238,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,19.6,-0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434223",2020-04-27 13:02:00,-1.23823,375,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,19.8,-1.6632,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434224",2020-04-27 13:03:00,-1.14849,305,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.3,-0.32319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434225",2020-04-27 13:04:00,-1.05798,267,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.6,-0.82656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434226",2020-04-27 13:05:00,-0.950017,277,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.5,-0.94626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434227",2020-04-27 13:06:00,-0.919306,303,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20,-1.04706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434228",2020-04-27 13:07:00,-0.833943,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.3,-5.93523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434229",2020-04-27 13:08:00,-0.854582,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.8,-4.8636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434230",2020-04-27 13:09:00,-0.834873,385,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,21,-1.19637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434231",2020-04-27 13:10:00,-0.751484,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,21.1,-1.14345,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434232",2020-04-27 13:11:00,-0.837077,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.3,-5.75316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434233",2020-04-27 13:12:00,-1.21686,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.2,-5.76198,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434234",2020-04-27 13:13:00,-0.824151,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.9,-5.81679,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434235",2020-04-27 13:14:00,-0.845704,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.9,-5.65803,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434236",2020-04-27 13:15:00,-0.970606,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,21.3,-5.1723,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434237",2020-04-27 13:16:00,-1.06542,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,20.3,-5.2038,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434238",2020-04-27 13:17:00,-1.12448,359,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,21.1,-1.82763,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434239",2020-04-27 13:18:00,-0.907235,542,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,22.1,-2.39841,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434240",2020-04-27 13:19:00,0,331,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,22.2,-2.9988,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434241",2020-04-27 13:20:00,-1.22646,311,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,21.3,-0.92106,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434242",2020-04-27 13:21:00,-1.65008,308,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,21.7,-0.9072,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434243",2020-04-27 13:22:00,-1.80471,281,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24,26.5,28,21,-0.82089,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434244",2020-04-27 13:23:00,-1.94809,271,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21,-0.87633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434245",2020-04-27 13:24:00,-1.94611,259,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.2,-0.75159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434246",2020-04-27 13:25:00,-2.01132,266,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21,-5.65677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434247",2020-04-27 13:26:00,-1.97639,228,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.3,-0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434248",2020-04-27 13:27:00,-2.00203,218,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20.7,-0.57456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434249",2020-04-27 13:28:00,-1.95412,219,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20.7,-0.60417,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434250",2020-04-27 13:29:00,-1.93165,242,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20.1,-0.82341,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434251",2020-04-27 13:30:00,-1.82224,335,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20.9,-3.41649,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434252",2020-04-27 13:31:00,-1.50234,319,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.3,-0.42462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434253",2020-04-27 13:32:00,-1.2378,246,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.1,-0.34146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434254",2020-04-27 13:33:00,-1.13275,236,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.2,-0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434255",2020-04-27 13:34:00,-1.07886,238,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.4,-0.68859,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434256",2020-04-27 13:35:00,-0.955267,242,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22,-0.71379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434257",2020-04-27 13:36:00,-0.902143,241,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.5,-0.7308,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434258",2020-04-27 13:37:00,-1.04349,255,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.4,-0.81396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434259",2020-04-27 13:38:00,-0.833234,286,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.4,-1.0206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434260",2020-04-27 13:39:00,-0.583264,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.3,-6.22503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434261",2020-04-27 13:40:00,-0.848445,389,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.1,-1.2348,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434262",2020-04-27 13:41:00,-0.813456,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.2,-5.79474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434263",2020-04-27 13:42:00,-0.75856,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.4,-6.24204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1
"434264",2020-04-27 13:43:00,-0.821831,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.3,-6.35166,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434265",2020-04-27 13:44:00,-0.802443,543,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.1,-2.583,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434266",2020-04-27 13:45:00,-0.830772,512,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.5,-4.14099,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434267",2020-04-27 13:46:00,-0.99502,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20.7,-5.55408,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434268",2020-04-27 13:47:00,-1.02322,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20,-5.2101,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434269",2020-04-27 13:48:00,-0.895223,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.3,-5.26554,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434270",2020-04-27 13:49:00,-1.14349,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.8,-5.52069,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434271",2020-04-27 13:50:00,-1.27789,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22,-5.45706,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434272",2020-04-27 13:51:00,-1.37724,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.1,-5.39595,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434273",2020-04-27 13:52:00,-1.74991,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.5,-5.36256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434274",2020-04-27 13:53:00,-1.85159,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.2,-5.27499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434275",2020-04-27 13:54:00,-1.93374,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20.8,-5.22963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434276",2020-04-27 13:55:00,-1.90705,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.7,-5.27562,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434277",2020-04-27 13:56:00,-1.85083,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.8,-5.28129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434278",2020-04-27 13:57:00,-1.88455,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.6,-5.31909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434279",2020-04-27 13:58:00,-1.80511,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.5,-5.39406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434280",2020-04-27 13:59:00,-1.83733,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.3,-4.99023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434281",2020-04-27 14:00:00,-1.59799,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.5,-1.09179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434282",2020-04-27 14:01:00,-1.34802,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.7,-4.95936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434283",2020-04-27 14:02:00,-1.47608,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,23.1,-4.8825,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434284",2020-04-27 14:03:00,-1.09403,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.6,-5.01669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434285",2020-04-27 14:04:00,-1.05351,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.3,-5.24034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434286",2020-04-27 14:05:00,-1.19111,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.9,-5.28129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434287",2020-04-27 14:06:00,-0.893783,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.6,-5.26806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434288",2020-04-27 14:07:00,-1.10814,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.7,-2.16342,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434289",2020-04-27 14:08:00,-0.827164,295,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22,-0.73836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434290",2020-04-27 14:09:00,-0.904556,243,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.9,-0.68796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434291",2020-04-27 14:10:00,-0.834046,343,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.3,-5.5818,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434292",2020-04-27 14:11:00,-0.793673,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.8,-5.58306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434293",2020-04-27 14:12:00,-0.830563,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.1,-5.46966,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434294",2020-04-27 14:13:00,-0.845193,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,22.3,-5.04504,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434295",2020-04-27 14:14:00,0,225,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20.9,-0.17703,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434296",2020-04-27 14:15:00,-0.827357,202,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20.5,-0.13419,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434297",2020-04-27 14:16:00,-0.985477,265,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20.8,-0.62496,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434298",2020-04-27 14:17:00,-0.877697,1190,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21,-5.76639,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
