"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"434299",2020-04-27 14:18:00,-0.867984,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,21.1,-5.41989,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434300",2020-04-27 14:19:00,-1.27244,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26,24.5,26.5,28,20.9,-0.48006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434301",2020-04-27 14:20:00,-1.47089,173,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,20.7,-0.42273,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434302",2020-04-27 14:21:00,-1.61027,426,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,20.8,-2.06577,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434303",2020-04-27 14:22:00,-1.76224,967,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.3,-5.75253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434304",2020-04-27 14:23:00,-1.86762,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22,-5.76009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434305",2020-04-27 14:24:00,-2.02717,262,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.5,-2.32659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434306",2020-04-27 14:25:00,-1.9033,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.5,-5.38524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434307",2020-04-27 14:26:00,-1.88015,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.4,-4.84533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434308",2020-04-27 14:27:00,-1.86518,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.7,-4.78737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434309",2020-04-27 14:28:00,-1.89342,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.5,-4.85289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434310",2020-04-27 14:29:00,-1.19401,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.8,-4.96566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434311",2020-04-27 14:30:00,-1.47826,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.1,-3.80646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434312",2020-04-27 14:31:00,-1.26423,217,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.5,-0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434313",2020-04-27 14:32:00,-1.21852,191,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.2,-0.4851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434314",2020-04-27 14:33:00,-1.08045,250,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.3,-5.11938,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434315",2020-04-27 14:34:00,-0.72606,320,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,20.9,-1.24173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434316",2020-04-27 14:35:00,-0.909321,564,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.6,-1.06596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434317",2020-04-27 14:36:00,-0.884242,337,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.9,-1.8144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434318",2020-04-27 14:37:00,-0.814183,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.2,-5.4495,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434319",2020-04-27 14:38:00,-0.774233,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.3,-5.06142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434320",2020-04-27 14:39:00,-0.746848,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.3,-5.09166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434321",2020-04-27 14:40:00,-0.722738,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21,-4.73886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434322",2020-04-27 14:41:00,-0.760953,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.7,-4.69287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434323",2020-04-27 14:42:00,-0.729886,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.6,-4.71303,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434324",2020-04-27 14:43:00,-0.727606,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.7,-4.74579,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434325",2020-04-27 14:44:00,-0.736762,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.4,-1.92339,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434326",2020-04-27 14:45:00,-1.03075,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.7,-4.99086,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434327",2020-04-27 14:46:00,-0.838178,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.5,-4.90203,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434328",2020-04-27 14:47:00,-0.822,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.3,-4.84029,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434329",2020-04-27 14:48:00,-1.07275,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.4,-4.77666,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434330",2020-04-27 14:49:00,-1.35623,1225,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22,-4.71177,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434331",2020-04-27 14:50:00,-1.53029,1228,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.1,-4.72815,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434332",2020-04-27 14:51:00,-1.45492,1231,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.7,-4.74327,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434333",2020-04-27 14:52:00,-1.48886,1235,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.3,-4.63176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434334",2020-04-27 14:53:00,-1.67856,1232,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.6,-4.33566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434335",2020-04-27 14:54:00,-1.9123,1219,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.3,-4.30353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434336",2020-04-27 14:55:00,-1.92035,1220,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.4,-4.34196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434337",2020-04-27 14:56:00,-1.81493,1216,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.9,-4.39173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434338",2020-04-27 14:57:00,-1.86425,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.9,-4.68846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434339",2020-04-27 14:58:00,-1.73549,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.3,-4.67649,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434340",2020-04-27 14:59:00,-1.64283,1213,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,23.1,-4.65066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434341",2020-04-27 15:00:00,-1.47562,1211,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,23.6,-4.63743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434342",2020-04-27 15:01:00,-1.27705,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,23.6,-4.54356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434343",2020-04-27 15:02:00,-1.10129,1201,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.1,-4.58703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434344",2020-04-27 15:03:00,-1.04774,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.9,-4.58136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434345",2020-04-27 15:04:00,-1.40088,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.5,-4.58073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434346",2020-04-27 15:05:00,-1.23523,1200,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,23,-4.16556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434347",2020-04-27 15:06:00,-0.857466,1203,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.9,-4.17123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434348",2020-04-27 15:07:00,-0.872483,1208,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.9,-4.23675,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434349",2020-04-27 15:08:00,-0.835405,1210,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,21.6,-4.3155,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434350",2020-04-27 15:09:00,-0.84185,1209,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22,-4.61223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434351",2020-04-27 15:10:00,-0.825578,1207,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.2,-4.61853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434352",2020-04-27 15:11:00,-0.750014,1201,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.2,-4.60026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"434353",2020-04-27 15:12:00,-0.81719,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.7,-4.53285,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434354",2020-04-27 15:13:00,-0.943558,1201,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.4,-4.56939,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434355",2020-04-27 15:14:00,-0.860038,1198,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28,22.4,-4.56939,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434356",2020-04-27 15:15:00,-0.841564,1195,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.6,-4.5612,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434357",2020-04-27 15:16:00,-0.804346,1190,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,22.8,-4.47993,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434358",2020-04-27 15:17:00,-0.885906,1180,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,22.9,-4.3659,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434359",2020-04-27 15:18:00,-1.09027,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,24,-4.04586,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434360",2020-04-27 15:19:00,-1.1927,1176,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,22.3,-4.05783,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434361",2020-04-27 15:20:00,-1.42579,1187,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.5,-4.14603,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434362",2020-04-27 15:21:00,-1.7724,1189,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.6,-4.22163,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434363",2020-04-27 15:22:00,-1.77502,1192,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.3,-4.54986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434364",2020-04-27 15:23:00,-1.78449,1183,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,22.8,-4.51773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434365",2020-04-27 15:24:00,-1.86243,1166,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,22.4,-4.42449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434366",2020-04-27 15:25:00,-1.91154,1153,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,22.9,-4.38543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434367",2020-04-27 15:26:00,-1.85294,1146,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.1,-4.33566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434368",2020-04-27 15:27:00,-1.85577,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.1,-4.31109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434369",2020-04-27 15:28:00,-1.88467,1145,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,24.2,-4.35393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434370",2020-04-27 15:29:00,-1.68797,1154,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,24.3,-4.24305,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434371",2020-04-27 15:30:00,-1.46,1164,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.7,-4.0194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434372",2020-04-27 15:31:00,-1.28531,159,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.9,-3.05109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434373",2020-04-27 15:32:00,-0.976435,1182,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,24.6,-4.08933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434374",2020-04-27 15:33:00,-0.894114,1169,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.4,-4.10886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434375",2020-04-27 15:34:00,-0.917583,1154,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,22.4,-4.38543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434376",2020-04-27 15:35:00,-0.887661,1148,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23,-4.32306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434377",2020-04-27 15:36:00,-0.756262,1121,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.1,-4.23171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434378",2020-04-27 15:37:00,-0.793666,1118,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,24.4,-4.22226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434379",2020-04-27 15:38:00,-0.957515,1116,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.8,-4.22226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434380",2020-04-27 15:39:00,-0.797478,1119,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,24.1,-4.20336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434381",2020-04-27 15:40:00,-0.782708,1109,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,24.5,26.5,28.5,23.5,-4.17186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434382",2020-04-27 15:41:00,-0.647427,1106,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.5,-4.16619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"434383",2020-04-27 15:42:00,-0.823747,1107,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22,-4.15926,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434384",2020-04-27 15:43:00,-0.808187,1109,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.7,-3.87513,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434385",2020-04-27 15:44:00,-0.700138,1103,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.4,-3.72897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434386",2020-04-27 15:45:00,-0.627914,1097,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.2,-3.7548,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434387",2020-04-27 15:46:00,-0.885856,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.6,-3.71196,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434388",2020-04-27 15:47:00,-0.884253,1086,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,23.1,-3.83796,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434389",2020-04-27 15:48:00,-1.11727,1083,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,23.1,-4.09689,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434390",2020-04-27 15:49:00,-1.35501,1086,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.5,-4.11579,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434391",2020-04-27 15:50:00,-1.56778,1082,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.4,-4.10634,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434392",2020-04-27 15:51:00,-2.06231,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.5,-4.08996,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434393",2020-04-27 15:52:00,-1.79165,1072,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.3,-4.05783,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434394",2020-04-27 15:53:00,-1.85478,1065,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,21.9,-4.0635,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434395",2020-04-27 15:54:00,-2.37236,1063,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.6,-4.03389,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434396",2020-04-27 15:55:00,-1.94563,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.8,-4.02507,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434397",2020-04-27 15:56:00,-1.94797,1059,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.4,-3.99609,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434398",2020-04-27 15:57:00,-1.89473,1052,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,23,-3.59856,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434399",2020-04-27 15:58:00,-2.27113,1049,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.6,-3.55446,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434400",2020-04-27 15:59:00,-1.89419,1043,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.5,-3.59289,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434401",2020-04-27 16:00:00,-1.90028,1043,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.5,-3.276,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434402",2020-04-27 16:01:00,-1.88685,1038,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.3,-3.60864,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434403",2020-04-27 16:02:00,-1.90117,1030,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.2,-3.69369,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434404",2020-04-27 16:03:00,-1.79473,1028,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.9,-3.71889,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434405",2020-04-27 16:04:00,-1.65237,1028,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.7,-3.70566,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434406",2020-04-27 16:05:00,-2.16326,1024,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,23,-3.70566,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434407",2020-04-27 16:06:00,-1.58034,1022,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22.5,-3.70503,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434408",2020-04-27 16:07:00,-1.65029,1023,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,28.5,22,-3.7044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434409",2020-04-27 16:08:00,-1.64839,1019,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,29,21.9,-3.70062,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434410",2020-04-27 16:09:00,-1.65819,1016,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,29,22.3,-3.68613,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434411",2020-04-27 16:10:00,-1.63384,1008,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,29,22.9,-3.27033,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434412",2020-04-27 16:11:00,-1.51987,1007,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,29,23.1,-3.24576,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434413",2020-04-27 16:12:00,-1.63563,1003,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,24.5,26.5,29,23.7,-3.25143,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"434414",2020-04-27 16:13:00,-1.63878,996,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,24.8,-3.3012,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434415",2020-04-27 16:14:00,-1.63186,996,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,25,-3.58911,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434416",2020-04-27 16:15:00,-1.67933,990,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,24,-3.55068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434417",2020-04-27 16:16:00,-1.95289,990,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23,-3.12228,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434418",2020-04-27 16:17:00,-1.65015,985,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.2,-3.54312,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434419",2020-04-27 16:18:00,-1.88836,984,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.2,-3.5469,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434420",2020-04-27 16:19:00,-1.71898,980,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.4,-3.51603,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434421",2020-04-27 16:20:00,-1.70362,975,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.7,-3.49713,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434422",2020-04-27 16:21:00,-1.97517,971,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.9,-3.49146,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434423",2020-04-27 16:22:00,-1.75203,966,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.7,-3.49146,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434424",2020-04-27 16:23:00,-1.71244,963,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.6,-3.11976,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434425",2020-04-27 16:24:00,-1.71176,960,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.6,-3.03786,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434426",2020-04-27 16:25:00,-2.14465,949,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.4,-3.04983,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434427",2020-04-27 16:26:00,-1.68995,947,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.7,-3.08133,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434428",2020-04-27 16:27:00,-1.70449,942,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23,-3.16953,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434429",2020-04-27 16:28:00,-2.11447,937,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.1,-3.35916,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434430",2020-04-27 16:29:00,-1.6733,931,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23,-3.35097,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434431",2020-04-27 16:30:00,-1.66391,924,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23,-2.89233,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434432",2020-04-27 16:31:00,-1.85723,919,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.7,-3.08448,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434433",2020-04-27 16:32:00,-1.6485,913,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.6,-3.21363,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434434",2020-04-27 16:33:00,-1.69418,905,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.6,-3.18402,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434435",2020-04-27 16:34:00,-1.70376,901,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.4,-2.76696,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434436",2020-04-27 16:35:00,-1.7708,903,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.6,-2.75751,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434437",2020-04-27 16:36:00,-1.77569,902,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,24.4,-2.7783,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434438",2020-04-27 16:37:00,-1.80113,901,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.9,-2.86524,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434439",2020-04-27 16:38:00,-1.32787,902,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.3,-3.16008,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434440",2020-04-27 16:39:00,-2.29441,899,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,22.5,-3.1689,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434441",2020-04-27 16:40:00,-1.82033,895,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.3,-3.12669,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434442",2020-04-27 16:41:00,-1.84423,884,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.4,-3.08826,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"434443",2020-04-27 16:42:00,-1.84357,875,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.4,-3.05046,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434444",2020-04-27 16:43:00,-1.69657,870,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29,23.5,-3.0492,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434445",2020-04-27 16:44:00,-1.83609,870,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29.5,23.3,-3.00573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434446",2020-04-27 16:45:00,-1.98968,866,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29.5,23.2,-2.98053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434447",2020-04-27 16:46:00,-1.78523,858,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,26.5,29.5,23.1,-2.86902,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434448",2020-04-27 16:47:00,-1.88819,853,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,27,29.5,22.7,-2.55843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434449",2020-04-27 16:48:00,-1.98773,853,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,27,29.5,22.8,-2.5389,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434450",2020-04-27 16:49:00,-1.87604,856,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,27,29.5,22.3,-2.58993,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434451",2020-04-27 16:50:00,-1.93669,852,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,27,29.5,22.1,-2.6397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434452",2020-04-27 16:51:00,-2.06701,851,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,27,29.5,22.2,-2.93643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434453",2020-04-27 16:52:00,-2.19296,841,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,27,29.5,22,-2.9106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434454",2020-04-27 16:53:00,-2.35488,845,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,27,29.5,22.5,-2.90808,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434455",2020-04-27 16:54:00,-2.40173,829,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,26.5,25,27,29.5,22.7,-2.86839,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434456",2020-04-27 16:55:00,-2.4098,838,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,26.5,25,27,29.5,22.5,-2.89863,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434457",2020-04-27 16:56:00,-2.52784,844,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,29.5,22.5,-2.91816,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434458",2020-04-27 16:57:00,-2.5406,836,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,29.5,23.2,-2.74554,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434459",2020-04-27 16:58:00,-2.51267,835,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,29.5,23.4,-2.40723,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434460",2020-04-27 16:59:00,-2.22126,233,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,29.5,22.7,-0.64953,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434461",2020-04-27 17:00:00,-2.53679,817,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,29.5,22.5,-2.3751,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434462",2020-04-27 17:01:00,-2.54527,467,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,29.5,23,0.59031,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434463",2020-04-27 17:02:00,-2.56702,776,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,27,25,27,29.5,22.3,-2.30958,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434464",2020-04-27 17:03:00,-2.58464,803,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22,-2.48283,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434465",2020-04-27 17:04:00,-2.48569,800,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.3,-2.72979,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434466",2020-04-27 17:05:00,-1.82618,802,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.2,-2.73861,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434467",2020-04-27 17:06:00,-2.34574,797,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.3,-2.69451,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434468",2020-04-27 17:07:00,-2.28101,778,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.5,-2.60631,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434469",2020-04-27 17:08:00,-2.04913,769,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.3,-2.53953,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434470",2020-04-27 17:09:00,-2.17042,763,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.8,-2.48913,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434471",2020-04-27 17:10:00,-2.22998,758,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.7,-2.47779,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434472",2020-04-27 17:11:00,-2.12099,756,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,23.1,-2.42109,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434473",2020-04-27 17:12:00,-1.76718,755,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,23.3,-2.41731,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434474",2020-04-27 17:13:00,-2.14719,752,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,23.7,-1.40616,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434475",2020-04-27 17:14:00,-2.16753,739,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.9,-1.92213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434476",2020-04-27 17:15:00,-2.16184,729,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.4,-1.91583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434477",2020-04-27 17:16:00,-2.12511,723,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.5,-1.87299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434478",2020-04-27 17:17:00,-2.13481,718,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.3,-2.11869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434479",2020-04-27 17:18:00,-2.19844,714,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.2,-0.8505,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434480",2020-04-27 17:19:00,-1.94534,706,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,29.5,22.3,-2.26233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434481",2020-04-27 17:20:00,-2.59258,622,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,30,22.3,-2.09223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434482",2020-04-27 17:21:00,-2.11944,704,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,30,22.9,-2.21823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434483",2020-04-27 17:22:00,-2.23312,696,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,30,23,-2.06073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434484",2020-04-27 17:23:00,-2.49053,690,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,25,27,30,23,-2.01978,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434485",2020-04-27 17:24:00,-2.52448,686,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,22.9,-1.99206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434486",2020-04-27 17:25:00,-2.41094,677,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,22.8,-1.94859,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434487",2020-04-27 17:26:00,-2.65584,673,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,22.5,-1.87299,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434488",2020-04-27 17:27:00,-2.60326,667,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,22.6,-1.79676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434489",2020-04-27 17:28:00,-3.33107,663,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,23.2,-1.44459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434490",2020-04-27 17:29:00,-2.75771,658,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,23.2,-1.449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434491",2020-04-27 17:30:00,-2.73583,655,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,24.3,-1.46601,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434492",2020-04-27 17:31:00,-2.79139,656,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,23.5,-1.48302,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434493",2020-04-27 17:32:00,-2.54312,654,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,22.6,-1.83456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434494",2020-04-27 17:33:00,-2.80707,650,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,22.5,-1.85157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434495",2020-04-27 17:34:00,-2.79245,648,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,22.9,-1.80306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434496",2020-04-27 17:35:00,-2.76836,614,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,23.2,-1.7451,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434497",2020-04-27 17:36:00,-2.76408,628,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,23.5,-1.74006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434498",2020-04-27 17:37:00,-2.70339,626,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,24.2,-1.69722,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434499",2020-04-27 17:38:00,-2.16554,621,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,23.9,-1.68903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434500",2020-04-27 17:39:00,-2.81903,616,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,24.1,-1.66446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434501",2020-04-27 17:40:00,-2.96846,612,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27,30,24.3,-1.65123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434502",2020-04-27 17:41:00,-2.63773,609,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30,25.2,-1.62855,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434503",2020-04-27 17:42:00,-2.68334,605,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30,24.4,-1.54413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434504",2020-04-27 17:43:00,-2.8594,598,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30,24.1,-1.20456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434505",2020-04-27 17:44:00,-2.61081,594,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30,24.4,-1.18629,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434506",2020-04-27 17:45:00,-2.32999,586,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30,23.7,-1.19763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434507",2020-04-27 17:46:00,-2.48843,579,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30,23.7,-1.23543,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434508",2020-04-27 17:47:00,-2.51741,578,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30,24.4,-1.51074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434509",2020-04-27 17:48:00,-1.86877,575,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30,24.5,-1.49436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434510",2020-04-27 17:49:00,-2.53443,571,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30,25,-1.46979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434511",2020-04-27 17:50:00,-2.50842,566,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30,23.9,-1.46223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434512",2020-04-27 17:51:00,-1.89488,565,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,23.1,-1.4553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434513",2020-04-27 17:52:00,-2.82813,562,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,24.5,-1.41939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434514",2020-04-27 17:53:00,-2.45945,559,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,24.7,-1.43199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434515",2020-04-27 17:54:00,-2.50264,557,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,23.5,-1.4427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434516",2020-04-27 17:55:00,-2.48885,553,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,22.9,-1.42506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434517",2020-04-27 17:56:00,-2.53273,547,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,23.4,-1.41183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434518",2020-04-27 17:57:00,-2.48094,544,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,23.3,-1.29969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434519",2020-04-27 17:58:00,-2.44629,541,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,22.4,-0.94059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434520",2020-04-27 17:59:00,-2.35483,536,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,22.2,-0.93492,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434521",2020-04-27 18:00:00,-2.45713,532,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,22.1,-0.97839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434522",2020-04-27 18:01:00,-2.45738,529,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,22,-1.02879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434523",2020-04-27 18:02:00,-2.31539,522,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,22.5,-1.24362,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434524",2020-04-27 18:03:00,-2.37387,516,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,22.6,-1.21905,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434525",2020-04-27 18:04:00,-2.31316,511,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,23,-1.20582,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434526",2020-04-27 18:05:00,-2.32874,509,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,22.8,-1.17684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434527",2020-04-27 18:06:00,-2.34727,505,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,23.5,-1.16865,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434528",2020-04-27 18:07:00,-2.40486,498,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27,25.5,27.5,30.5,23.4,-1.12896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434529",2020-04-27 18:08:00,-2.42641,490,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,30.5,22.9,-1.1151,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434530",2020-04-27 18:09:00,-2.32164,482,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,30.5,22.5,-1.07289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434531",2020-04-27 18:10:00,-2.36708,473,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,30.5,22.3,-1.03446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434532",2020-04-27 18:11:00,-1.97484,471,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,30.5,22.1,-1.02186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434533",2020-04-27 18:12:00,-2.28366,465,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,30.5,21.9,-1.00233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434534",2020-04-27 18:13:00,-2.34413,465,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,30.5,22,-0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434535",2020-04-27 18:14:00,-2.3665,463,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,30.5,21.9,-0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434536",2020-04-27 18:15:00,-2.31108,458,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,30.5,21.9,-0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434537",2020-04-27 18:16:00,-2.24416,458,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,30.5,22.3,-0.53739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434538",2020-04-27 18:17:00,-2.27557,424,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,30.5,22.3,-0.83286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434539",2020-04-27 18:18:00,-2.04166,419,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,31,22.3,-0.8442,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434540",2020-04-27 18:19:00,-2.30504,414,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,31,22.3,-0.80136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434541",2020-04-27 18:20:00,-2.40368,431,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,31,22.7,-0.87885,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434542",2020-04-27 18:21:00,-2.27535,435,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,31,22.5,-0.87822,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434543",2020-04-27 18:22:00,-2.23535,435,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,31,23.1,-0.8946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434544",2020-04-27 18:23:00,-2.40452,433,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,31,22.7,-0.86373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434545",2020-04-27 18:24:00,-2.23422,430,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26.5,27.5,25.5,27.5,31,22.5,-0.8505,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434546",2020-04-27 18:25:00,-2.13597,426,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,31,22.9,-0.80514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434547",2020-04-27 18:26:00,-2.28744,416,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,27,27.5,25.5,27.5,31,22.2,-0.8001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434548",2020-04-27 18:27:00,-2.15801,410,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,27.5,31,22,-0.77553,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434549",2020-04-27 18:28:00,-3.03054,402,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,27.5,31,22.1,-0.64323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434550",2020-04-27 18:29:00,-2.35238,395,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,27.5,31,22.3,-0.3276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434551",2020-04-27 18:30:00,-2.4253,386,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.3,-0.29736,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434552",2020-04-27 18:31:00,-2.4404,373,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.3,-0.31689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434553",2020-04-27 18:32:00,-2.53034,378,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.37233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434554",2020-04-27 18:33:00,-2.53865,371,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434555",2020-04-27 18:34:00,-2.52084,365,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.55125,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434556",2020-04-27 18:35:00,-2.48695,365,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.3,-0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434557",2020-04-27 18:36:00,-2.4725,367,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.53802,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434558",2020-04-27 18:37:00,-2.51353,361,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.52353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434559",2020-04-27 18:38:00,-2.46916,357,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.49266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434560",2020-04-27 18:39:00,-2.07203,356,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434561",2020-04-27 18:40:00,-2.42527,353,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.48573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434562",2020-04-27 18:41:00,-2.45963,351,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.46053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434563",2020-04-27 18:42:00,-2.43746,329,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.1,-0.33579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434564",2020-04-27 18:43:00,-2.43964,341,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22,-0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434565",2020-04-27 18:44:00,-2.43534,345,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22,-0.03969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434566",2020-04-27 18:45:00,-2.33869,340,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.01449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434567",2020-04-27 18:46:00,-2.41803,337,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.0378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434568",2020-04-27 18:47:00,-2.32469,332,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.20223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434569",2020-04-27 18:48:00,-2.43072,327,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.48699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434570",2020-04-27 18:49:00,-2.41544,325,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.48258,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434571",2020-04-27 18:50:00,-2.43372,321,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.2,-0.47943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434572",2020-04-27 18:51:00,-2.4259,318,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.3,-0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434573",2020-04-27 18:52:00,-2.80937,314,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.3,-0.43155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434574",2020-04-27 18:53:00,-2.40124,308,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31,22.4,-0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434575",2020-04-27 18:54:00,-2.24997,305,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.4,-0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434576",2020-04-27 18:55:00,-2.38954,304,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.5,-0.37296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434577",2020-04-27 18:56:00,-2.42881,303,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.5,-0.32193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434578",2020-04-27 18:57:00,-2.45787,207,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.5,-0.10143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434579",2020-04-27 18:58:00,-2.47749,264,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.5,-0.19341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434580",2020-04-27 18:59:00,-2.26712,229,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.5,-0.13293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434581",2020-04-27 19:00:00,-2.49859,263,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.5,0.1575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434582",2020-04-27 19:01:00,-2.47787,273,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.5,0.16758,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434583",2020-04-27 19:02:00,-2.46384,270,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.5,0.13734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434584",2020-04-27 19:03:00,-2.45776,268,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.5,0.02961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434585",2020-04-27 19:04:00,-2.47701,263,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.5,-0.19719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434586",2020-04-27 19:05:00,-2.45783,259,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.6,-0.19593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434587",2020-04-27 19:06:00,-3.18425,254,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.6,-0.17262,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434588",2020-04-27 19:07:00,-2.53099,248,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.6,-0.1575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434589",2020-04-27 19:08:00,-2.49477,240,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.6,-0.13293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434590",2020-04-27 19:09:00,-2.39796,231,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.6,-0.10143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434591",2020-04-27 19:10:00,-2.45886,225,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.7,-0.07056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434592",2020-04-27 19:11:00,-2.36709,219,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.8,-0.05229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434593",2020-04-27 19:12:00,-2.66784,214,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.7,-0.03843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434594",2020-04-27 19:13:00,-1.94451,208,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.8,-0.01323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434595",2020-04-27 19:14:00,-2.44306,205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,27.5,26,28,31.5,22.8,-0.00126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434596",2020-04-27 19:15:00,-2.11773,203,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.8,0.00756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434597",2020-04-27 19:16:00,-2.30226,196,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.8,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434598",2020-04-27 19:17:00,-2.59564,163,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.8,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434599",2020-04-27 19:18:00,-2.2827,149,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.8,0.53613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434600",2020-04-27 19:19:00,-2.18985,128,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.8,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434601",2020-04-27 19:20:00,-2.29474,124,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.7,0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
