"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"434602",2020-04-27 19:21:00,-2.55068,119,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.7,0.24444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434603",2020-04-27 19:22:00,-2.18982,117,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.7,0.24507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434604",2020-04-27 19:23:00,-2.30872,119,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.8,0.23184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434605",2020-04-27 19:24:00,-2.28283,144,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.7,0.1701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434606",2020-04-27 19:25:00,-2.26977,154,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.7,0.16947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434607",2020-04-27 19:26:00,-2.17572,130,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.7,0.20601,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434608",2020-04-27 19:27:00,-2.29697,137,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.7,0.1827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434609",2020-04-27 19:28:00,-2.33604,126,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.7,0.23121,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434610",2020-04-27 19:29:00,-2.38806,113,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.7,0.24507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434611",2020-04-27 19:30:00,-2.50856,130,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.7,0.21924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434612",2020-04-27 19:31:00,-2.52107,148,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.6,0.17514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434613",2020-04-27 19:32:00,-2.43523,149,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.6,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434614",2020-04-27 19:33:00,-3.29089,144,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.6,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434615",2020-04-27 19:34:00,-2.45813,142,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.5,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434616",2020-04-27 19:35:00,-2.48127,140,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.5,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434617",2020-04-27 19:36:00,-2.4183,140,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.5,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434618",2020-04-27 19:37:00,-2.85483,138,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26,28,31.5,22.6,0.23121,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434619",2020-04-27 19:38:00,-2.42859,134,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.6,0.2331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434620",2020-04-27 19:39:00,-2.29554,133,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.6,0.2457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434621",2020-04-27 19:40:00,-2.15715,126,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.7,0.28224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434622",2020-04-27 19:41:00,-2.38108,101,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.7,0.32067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434623",2020-04-27 19:42:00,-2.15686,96,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.6,0.33264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434624",2020-04-27 19:43:00,-2.38089,95,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.6,0.3339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434625",2020-04-27 19:44:00,-2.40845,91,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.6,0.35091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434626",2020-04-27 19:45:00,-2.37807,87,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.5,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434627",2020-04-27 19:46:00,-2.37231,80,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.5,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434628",2020-04-27 19:47:00,-2.36942,74,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.4,0.39942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434629",2020-04-27 19:48:00,-2.37446,74,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.3,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434630",2020-04-27 19:49:00,-2.35432,74,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.2,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434631",2020-04-27 19:50:00,-2.35174,68,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,22.1,0.80514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434632",2020-04-27 19:51:00,-2.34819,62,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31.5,21.9,0.7749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434633",2020-04-27 19:52:00,-2.53595,52,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,21.7,0.76104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434634",2020-04-27 19:53:00,-1.82139,43,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,21.6,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434635",2020-04-27 19:54:00,-2.38082,38,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,21.4,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434636",2020-04-27 19:55:00,-2.39382,39,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,21.1,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434637",2020-04-27 19:56:00,-2.43265,39,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.9,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434638",2020-04-27 19:57:00,-2.39699,35,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.8,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434639",2020-04-27 19:58:00,-2.412,32,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.6,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434640",2020-04-27 19:59:00,-2.79795,30,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.6,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434641",2020-04-27 20:00:00,-2.62353,29,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.5,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434642",2020-04-27 20:01:00,-2.61345,29,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.5,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434643",2020-04-27 20:02:00,-2.61622,28,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.5,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434644",2020-04-27 20:03:00,-2.27512,28,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.5,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434645",2020-04-27 20:04:00,-2.31739,26,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.5,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434646",2020-04-27 20:05:00,-2.33624,24,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.5,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434647",2020-04-27 20:06:00,-2.57504,23,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.5,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434648",2020-04-27 20:07:00,-2.26072,22,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.5,0.93177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434649",2020-04-27 20:08:00,-2.27263,23,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.5,0.88641,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434650",2020-04-27 20:09:00,-2.28679,23,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.4,0.83664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434651",2020-04-27 20:10:00,-2.28403,21,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.4,0.59976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434652",2020-04-27 20:11:00,-2.31385,20,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.3,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434653",2020-04-27 20:12:00,-2.57077,18,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.3,0.59976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434654",2020-04-27 20:13:00,-2.41827,18,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.2,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434655",2020-04-27 20:14:00,-2.27133,18,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25.5,27,28,26.5,28,31,20.2,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434656",2020-04-27 20:15:00,-2.19809,19,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,31,20.2,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434657",2020-04-27 20:16:00,-2.21578,18,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,31,20.2,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434658",2020-04-27 20:17:00,-2.22094,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,31,20.1,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434659",2020-04-27 20:18:00,-2.20767,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,31,20.1,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434660",2020-04-27 20:19:00,-2.14131,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,20,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434661",2020-04-27 20:20:00,-2.07412,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,20,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434662",2020-04-27 20:21:00,-2.35903,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,19.9,0.62181,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434663",2020-04-27 20:22:00,-2.14526,16,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,19.8,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434664",2020-04-27 20:23:00,-2.15202,15,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,19.8,0.99477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434665",2020-04-27 20:24:00,-2.16569,14,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,19.7,1.0395,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434666",2020-04-27 20:25:00,-2.21097,15,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,19.7,0.98721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434667",2020-04-27 20:26:00,-2.22464,14,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,19.8,0.92106,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434668",2020-04-27 20:27:00,-2.20675,13,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,19.8,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434669",2020-04-27 20:28:00,-2.15317,13,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,19.8,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434670",2020-04-27 20:29:00,-2.22621,12,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,19.7,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434671",2020-04-27 20:30:00,-2.20559,11,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,28,30.5,19.6,0.64071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434672",2020-04-27 20:31:00,-2.22561,11,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,27.5,30.5,19.6,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434673",2020-04-27 20:32:00,-2.23355,11,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,27.5,30.5,19.5,0.64071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434674",2020-04-27 20:33:00,-2.51017,10,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,27.5,30.5,19.4,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434675",2020-04-27 20:34:00,-2.15016,9,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,28,26.5,27.5,30.5,19.4,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434676",2020-04-27 20:35:00,-2.14619,9,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,19.3,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434677",2020-04-27 20:36:00,-2.16599,9,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,19.1,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434678",2020-04-27 20:37:00,-2.15917,9,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,19,0.65268,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434679",2020-04-27 20:38:00,-2.13401,9,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,18.9,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434680",2020-04-27 20:39:00,-2.64325,8,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,18.9,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434681",2020-04-27 20:40:00,-2.08998,7,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,18.9,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434682",2020-04-27 20:41:00,-2.00685,7,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,18.9,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434683",2020-04-27 20:42:00,-2.16195,6,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,18.9,1.00548,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434684",2020-04-27 20:43:00,-2.16728,7,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,18.8,1.02942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434685",2020-04-27 20:44:00,-1.71975,7,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,18.8,0.99351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434686",2020-04-27 20:45:00,-2.16477,8,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30.5,18.8,0.86121,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434687",2020-04-27 20:46:00,-2.31578,7,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.9,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434688",2020-04-27 20:47:00,-2.15997,10,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,19,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434689",2020-04-27 20:48:00,-2.15717,10,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,19,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434690",2020-04-27 20:49:00,-2.14034,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,19.1,0.62811,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434691",2020-04-27 20:50:00,-2.14846,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,19.2,0.64071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434692",2020-04-27 20:51:00,-2.15094,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,19,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434693",2020-04-27 20:52:00,-2.20859,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.5,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434694",2020-04-27 20:53:00,-2.15266,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.3,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434695",2020-04-27 20:54:00,-2.19525,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.3,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434696",2020-04-27 20:55:00,-2.23982,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.4,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434697",2020-04-27 20:56:00,-2.2241,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.5,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434698",2020-04-27 20:57:00,-2.02189,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.6,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434699",2020-04-27 20:58:00,-2.19033,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.6,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434700",2020-04-27 20:59:00,-2.07279,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.6,0.60858,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434701",2020-04-27 21:00:00,-2.4324,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.4,0.97209,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434702",2020-04-27 21:01:00,-2.1389,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.4,1.00611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434703",2020-04-27 21:02:00,-2.24764,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,18.2,0.96264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434704",2020-04-27 21:03:00,-2.31729,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,17.9,0.83034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434705",2020-04-27 21:04:00,-2.30666,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,27,27.5,26.5,27.5,30,17.8,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434706",2020-04-27 21:05:00,-2.26052,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26.5,27.5,30,17.7,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434707",2020-04-27 21:06:00,-2.25774,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26.5,27.5,30,17.8,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434708",2020-04-27 21:07:00,-2.31248,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26.5,27.5,30,17.8,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434709",2020-04-27 21:08:00,-2.23461,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26.5,27.5,30,17.8,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434710",2020-04-27 21:09:00,-2.20037,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26.5,27.5,30,17.9,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434711",2020-04-27 21:10:00,-2.08323,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26.5,27.5,30,18,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434712",2020-04-27 21:11:00,-2.00433,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26.5,27.5,30,18.1,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434713",2020-04-27 21:12:00,-2.07686,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.8,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434714",2020-04-27 21:13:00,-1.84927,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.8,0.63945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434715",2020-04-27 21:14:00,-2.0219,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.8,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434716",2020-04-27 21:15:00,-2.0122,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.8,0.63378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434717",2020-04-27 21:16:00,-1.95845,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.8,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434718",2020-04-27 21:17:00,-1.71381,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.8,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434719",2020-04-27 21:18:00,-1.98474,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.7,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434720",2020-04-27 21:19:00,-1.94064,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.5,0.69804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434721",2020-04-27 21:20:00,-1.98743,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.4,1.01871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434722",2020-04-27 21:21:00,-2.01121,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.4,1.00674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434723",2020-04-27 21:22:00,-1.96878,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.5,0.95067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434724",2020-04-27 21:23:00,-2.00747,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.6,0.83097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434725",2020-04-27 21:24:00,-2.01951,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.8,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434726",2020-04-27 21:25:00,-2.01847,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,17.9,0.63882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434727",2020-04-27 21:26:00,-1.97005,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,30,18,2.05317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434728",2020-04-27 21:27:00,-2.09987,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.9,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434729",2020-04-27 21:28:00,-2.07386,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.6,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434730",2020-04-27 21:29:00,-2.09409,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.5,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434731",2020-04-27 21:30:00,-2.11895,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.4,0.63189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434732",2020-04-27 21:31:00,-2.09673,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.3,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434733",2020-04-27 21:32:00,-1.68742,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.3,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434734",2020-04-27 21:33:00,-1.75736,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.3,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434735",2020-04-27 21:34:00,-2.08788,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.4,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434736",2020-04-27 21:35:00,-2.085,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.4,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434737",2020-04-27 21:36:00,-2.03758,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.5,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434738",2020-04-27 21:37:00,-2.44725,0,0,25.5,23,23,16,24.5,23,29,7.01944444444444,0,26.5,26,26.5,27.5,26,27.5,29.5,17.5,0.76734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434739",2020-04-27 21:38:00,-2.12887,0,0,25.5,23,23,16,24.5,23,29,7.31508196721312,0,26.5,26,26.5,27.5,26,27.5,29.5,17.4,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434740",2020-04-27 21:39:00,-2.07138,0,0,25.5,23,23,16,24.5,23,29,6.13033333333333,0,26.5,26,26.5,27.5,26,27.5,29.5,17.4,0.73647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434741",2020-04-27 21:40:00,-2.09526,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.4,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434742",2020-04-27 21:41:00,-2.0453,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.4,0.65079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434743",2020-04-27 21:42:00,-1.9075,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.5,0.99729,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434744",2020-04-27 21:43:00,-2.03773,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.4,1.01997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434745",2020-04-27 21:44:00,-2.05993,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.4,1.00737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434746",2020-04-27 21:45:00,-1.99969,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.4,0.86877,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434747",2020-04-27 21:46:00,-2.43586,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.3,0.9702,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434748",2020-04-27 21:47:00,-2.03028,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.1,0.82215,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434749",2020-04-27 21:48:00,-1.96443,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17,0.85617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434750",2020-04-27 21:49:00,-1.97531,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,16.9,0.84924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434751",2020-04-27 21:50:00,-2.0177,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,16.9,0.85491,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434752",2020-04-27 21:51:00,-1.99577,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,16.9,0.85554,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434753",2020-04-27 21:52:00,-2.24761,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17,0.84987,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434754",2020-04-27 21:53:00,-2.26916,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.1,0.83727,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434755",2020-04-27 21:54:00,-1.96476,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.2,0.82404,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434756",2020-04-27 21:55:00,-2.01193,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.2,0.81837,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434757",2020-04-27 21:56:00,-2.00076,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.1,0.77427,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434758",2020-04-27 21:57:00,-2.04221,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17,0.57834,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434759",2020-04-27 21:58:00,-1.9929,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17,0.57771,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434760",2020-04-27 21:59:00,-1.90672,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17,0.59724,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434761",2020-04-27 22:00:00,-1.96565,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.1,0.57645,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434762",2020-04-27 22:01:00,-2.29849,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.1,0.378,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434763",2020-04-27 22:02:00,-2.32366,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17,0.38367,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434764",2020-04-27 22:03:00,-2.00398,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17,0.38871,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434765",2020-04-27 22:04:00,-1.79816,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.1,0.38367,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434766",2020-04-27 22:05:00,-2.00858,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.2,0.7623,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434767",2020-04-27 22:06:00,-2.48627,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.2,0.79254,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434768",2020-04-27 22:07:00,-2.02293,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.3,0.75726,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434769",2020-04-27 22:08:00,-1.98135,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.3,0.64071,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434770",2020-04-27 22:09:00,-1.65116,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.2,0.41454,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434771",2020-04-27 22:10:00,-1.89707,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.1,0.42084,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434772",2020-04-27 22:11:00,-1.82556,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.1,0.42021,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434773",2020-04-27 22:12:00,-1.74638,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17,0.42084,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434774",2020-04-27 22:13:00,-1.65736,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,17.1,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434775",2020-04-27 22:14:00,-1.59659,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,16.9,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434776",2020-04-27 22:15:00,-1.47517,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29.5,16.9,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434777",2020-04-27 22:16:00,-1.4164,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29,16.9,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434778",2020-04-27 22:17:00,-1.39601,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27.5,29,16.8,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434779",2020-04-27 22:18:00,-1.43006,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.7,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434780",2020-04-27 22:19:00,-0.974327,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.8,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434781",2020-04-27 22:20:00,-1.60379,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.8,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434782",2020-04-27 22:21:00,-1.70151,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.9,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434783",2020-04-27 22:22:00,-1.78023,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,17,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434784",2020-04-27 22:23:00,-1.83099,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,17.1,0.42021,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434785",2020-04-27 22:24:00,-1.91754,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,17.1,0.41769,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434786",2020-04-27 22:25:00,-2.03776,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,17,0.4095,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434787",2020-04-27 22:26:00,-1.56552,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,17,0.41454,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434788",2020-04-27 22:27:00,-2.4325,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.9,0.4662,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434789",2020-04-27 22:28:00,-2.25561,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.9,0.76734,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434790",2020-04-27 22:29:00,-2.47113,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.7,0.76734,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434791",2020-04-27 22:30:00,-2.31469,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.6,0.7182,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434792",2020-04-27 22:31:00,-2.1319,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.5,0.59724,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434793",2020-04-27 22:32:00,-1.99472,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.6,0.40887,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434794",2020-04-27 22:33:00,-1.95808,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.6,0.40761,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434795",2020-04-27 22:34:00,-1.75418,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.7,0.41643,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434796",2020-04-27 22:35:00,-1.72693,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.7,0.40257,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434797",2020-04-27 22:36:00,-1.67906,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434798",2020-04-27 22:37:00,-1.63754,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.5,0.41391,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"434799",2020-04-27 22:38:00,-1.61704,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434800",2020-04-27 22:39:00,-1.57833,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.5,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434801",2020-04-27 22:40:00,-2.00761,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.6,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434802",2020-04-27 22:41:00,-1.56086,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.5,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434803",2020-04-27 22:42:00,-1.57321,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.5,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434804",2020-04-27 22:43:00,-1.51234,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434805",2020-04-27 22:44:00,-1.50079,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,15.9,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434806",2020-04-27 22:45:00,-1.5849,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434807",2020-04-27 22:46:00,-1.38321,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,15.9,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434808",2020-04-27 22:47:00,-1.32773,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,15.9,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434809",2020-04-27 22:48:00,-1.65462,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,15.9,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434810",2020-04-27 22:49:00,-1.65893,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434811",2020-04-27 22:50:00,-1.64605,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.2,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434812",2020-04-27 22:51:00,-1.79435,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434813",2020-04-27 22:52:00,-1.57542,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.5,0.75789,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434814",2020-04-27 22:53:00,-1.45586,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27.5,26,27,29,16.6,0.78183,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434815",2020-04-27 22:54:00,-1.41731,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.6,0.74844,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434816",2020-04-27 22:55:00,-1.33648,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.7,0.63315,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434817",2020-04-27 22:56:00,-1.68196,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.8,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434818",2020-04-27 22:57:00,-1.54956,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.8,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434819",2020-04-27 22:58:00,-1.5638,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.8,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434820",2020-04-27 22:59:00,-1.53553,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.8,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434821",2020-04-27 23:00:00,-1.15743,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.8,0.38745,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434822",2020-04-27 23:01:00,-1.5071,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.8,0.38178,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434823",2020-04-27 23:02:00,-1.54209,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.7,0.38745,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434824",2020-04-27 23:03:00,-1.51735,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.7,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434825",2020-04-27 23:04:00,-1.53061,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.7,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434826",2020-04-27 23:05:00,-1.55865,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.7,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434827",2020-04-27 23:06:00,-1.76964,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.7,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434828",2020-04-27 23:07:00,-1.31954,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.6,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434829",2020-04-27 23:08:00,-1.5556,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.6,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434830",2020-04-27 23:09:00,-1.57204,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.7,0.37989,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434831",2020-04-27 23:10:00,-1.52083,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.7,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434832",2020-04-27 23:11:00,-1.38742,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.6,0.39249,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434833",2020-04-27 23:12:00,-1.45547,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.6,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434834",2020-04-27 23:13:00,-1.23637,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.6,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434835",2020-04-27 23:14:00,-1.21091,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.6,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434836",2020-04-27 23:15:00,-1.29766,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.5,0.52731,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434837",2020-04-27 23:16:00,-1.21484,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.6,0.76167,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434838",2020-04-27 23:17:00,-1.42951,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.5,0.79254,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434839",2020-04-27 23:18:00,-1.39696,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.5,0.74781,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434840",2020-04-27 23:19:00,-1.49277,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.5,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434841",2020-04-27 23:20:00,-1.21409,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.5,0.3843,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434842",2020-04-27 23:21:00,-1.50023,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.5,0.4284,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434843",2020-04-27 23:22:00,-1.50138,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.5,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434844",2020-04-27 23:23:00,-1.53117,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.4,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434845",2020-04-27 23:24:00,-1.55192,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434846",2020-04-27 23:25:00,-1.52696,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.4,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434847",2020-04-27 23:26:00,-1.56293,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.4,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434848",2020-04-27 23:27:00,-1.56077,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,29,16.4,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434849",2020-04-27 23:28:00,-1.55254,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434850",2020-04-27 23:29:00,-1.54318,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434851",2020-04-27 23:30:00,-1.57214,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434852",2020-04-27 23:31:00,-1.57345,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.4221,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434853",2020-04-27 23:32:00,-1.52523,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434854",2020-04-27 23:33:00,-1.47737,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.43659,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434855",2020-04-27 23:34:00,-1.49885,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.43974,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434856",2020-04-27 23:35:00,-1.70876,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434857",2020-04-27 23:36:00,-1.33803,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434858",2020-04-27 23:37:00,-1.7813,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.43092,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434859",2020-04-27 23:38:00,-1.98055,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434860",2020-04-27 23:39:00,-2.32568,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434861",2020-04-27 23:40:00,-2.40242,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.79254,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434862",2020-04-27 23:41:00,-2.32113,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.84672,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434863",2020-04-27 23:42:00,-2.20335,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.81207,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434864",2020-04-27 23:43:00,-1.24391,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.66717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434865",2020-04-27 23:44:00,-1.91444,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.44289,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434866",2020-04-27 23:45:00,-1.84916,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434867",2020-04-27 23:46:00,-1.68775,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434868",2020-04-27 23:47:00,-1.82259,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434869",2020-04-27 23:48:00,-1.55891,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434870",2020-04-27 23:49:00,-1.52843,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434871",2020-04-27 23:50:00,-1.5132,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434872",2020-04-27 23:51:00,-1.42435,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434873",2020-04-27 23:52:00,-1.43079,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434874",2020-04-27 23:53:00,-1.17485,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434875",2020-04-27 23:54:00,-1.52145,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434876",2020-04-27 23:55:00,-1.3365,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.5,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434877",2020-04-27 23:56:00,-1.35624,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434878",2020-04-27 23:57:00,-1.3533,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434879",2020-04-27 23:58:00,-0.975963,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434880",2020-04-27 23:59:00,-1.32691,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434881",2020-04-28 00:00:00,-1.25919,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434882",2020-04-28 00:01:00,-1.30439,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434883",2020-04-28 00:02:00,-1.28104,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.3,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434884",2020-04-28 00:03:00,-0.937691,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.3,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434885",2020-04-28 00:04:00,-1.29779,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.2,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434886",2020-04-28 00:05:00,-1.25321,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.1,0.81837,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434887",2020-04-28 00:06:00,-1.31807,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.2,0.7812,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434888",2020-04-28 00:07:00,-0.814686,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.2,0.693,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434889",2020-04-28 00:08:00,-1.59961,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.2,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434890",2020-04-28 00:09:00,-1.80989,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.1,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434891",2020-04-28 00:10:00,-2.78431,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26.5,27,26,27,28.5,16.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434892",2020-04-28 00:11:00,-2.26701,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.2,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434893",2020-04-28 00:12:00,-2.18317,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.2,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434894",2020-04-28 00:13:00,-2.02611,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.1,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434895",2020-04-28 00:14:00,-1.81628,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.1,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434896",2020-04-28 00:15:00,-1.72135,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.1,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434897",2020-04-28 00:16:00,-1.61983,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.1,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434898",2020-04-28 00:17:00,-1.51293,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434899",2020-04-28 00:18:00,-1.47439,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434900",2020-04-28 00:19:00,-1.4221,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.1,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434901",2020-04-28 00:20:00,-0.913987,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.2,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434902",2020-04-28 00:21:00,-1.55657,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.2,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434903",2020-04-28 00:22:00,-1.34489,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.2,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434904",2020-04-28 00:23:00,-1.35359,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.2,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434905",2020-04-28 00:24:00,-1.34207,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434906",2020-04-28 00:25:00,-1.39408,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.1,0.3843,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434907",2020-04-28 00:26:00,-1.39398,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16.1,0.38745,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434908",2020-04-28 00:27:00,-1.22581,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434909",2020-04-28 00:28:00,-1.40071,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,15.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434910",2020-04-28 00:29:00,-1.39505,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16,0.74466,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
