"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"434911",2020-04-28 00:30:00,-1.34489,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16,0.76797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434912",2020-04-28 00:31:00,-1.28343,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,27,28.5,16,0.756,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434913",2020-04-28 00:32:00,-1.37668,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,16,0.62244,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434914",2020-04-28 00:33:00,-1.33873,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.8,0.39816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434915",2020-04-28 00:34:00,-1.2092,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.9,0.39816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434916",2020-04-28 00:35:00,-1.38538,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.9,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434917",2020-04-28 00:36:00,-1.37255,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.8,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434918",2020-04-28 00:37:00,-1.39247,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.8,0.39249,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434919",2020-04-28 00:38:00,-1.35874,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.6,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434920",2020-04-28 00:39:00,-1.37949,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.7,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434921",2020-04-28 00:40:00,-1.36919,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.6,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434922",2020-04-28 00:41:00,-1.56484,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.5,0.41769,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434923",2020-04-28 00:42:00,-1.39467,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.5,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434924",2020-04-28 00:43:00,-1.43332,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.3,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434925",2020-04-28 00:44:00,-1.44095,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.3,0.41202,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434926",2020-04-28 00:45:00,-1.16071,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,26,26,27,26,26.5,28.5,15.3,0.41202,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434927",2020-04-28 00:46:00,-1.39883,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,15.2,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434928",2020-04-28 00:47:00,-1.45852,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,15.1,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434929",2020-04-28 00:48:00,-1.43755,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,15.1,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434930",2020-04-28 00:49:00,-1.49074,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,15.1,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434931",2020-04-28 00:50:00,-1.26361,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,15.1,0.43092,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434932",2020-04-28 00:51:00,-1.43529,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,15.1,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434933",2020-04-28 00:52:00,-1.43495,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,14.9,0.4284,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434934",2020-04-28 00:53:00,-1.43893,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,14.9,0.43974,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434935",2020-04-28 00:54:00,-1.37445,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,14.9,0.43974,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434936",2020-04-28 00:55:00,-1.38054,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,14.8,0.7749,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434937",2020-04-28 00:56:00,-1.3882,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28.5,14.8,0.8127,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434938",2020-04-28 00:57:00,-1.38256,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28,14.8,0.78624,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434939",2020-04-28 00:58:00,-1.41044,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28,14.7,0.66717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434940",2020-04-28 00:59:00,-1.38588,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,26,26.5,28,14.8,0.43533,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434941",2020-04-28 01:00:00,-1.89969,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.8,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434942",2020-04-28 01:01:00,-1.38305,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.8,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434943",2020-04-28 01:02:00,-1.24176,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.8,0.4221,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434944",2020-04-28 01:03:00,-1.18882,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.7,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434945",2020-04-28 01:04:00,-1.17445,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.7,0.42966,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434946",2020-04-28 01:05:00,-1.07323,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.8,0.4221,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434947",2020-04-28 01:06:00,-1.06996,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.6,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434948",2020-04-28 01:07:00,-1.07154,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.7,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434949",2020-04-28 01:08:00,-1.12537,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.8,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434950",2020-04-28 01:09:00,-1.08136,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.8,0.4221,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434951",2020-04-28 01:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.7,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434952",2020-04-28 01:11:00,-1.06707,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.7,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434953",2020-04-28 01:12:00,-1.078,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.7,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434954",2020-04-28 01:13:00,-1.03383,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.7,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434955",2020-04-28 01:14:00,-1.11329,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.6,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434956",2020-04-28 01:15:00,-1.10647,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.6,0.4221,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434957",2020-04-28 01:16:00,-1.14942,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434958",2020-04-28 01:17:00,-1.17098,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434959",2020-04-28 01:18:00,-1.21911,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434960",2020-04-28 01:19:00,-1.27172,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434961",2020-04-28 01:20:00,-1.88525,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434962",2020-04-28 01:21:00,-1.23438,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.7497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434963",2020-04-28 01:22:00,-1.33012,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.79065,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434964",2020-04-28 01:23:00,-1.36186,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.6,0.77049,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434965",2020-04-28 01:24:00,-1.38427,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.63567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434966",2020-04-28 01:25:00,-1.50352,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434967",2020-04-28 01:26:00,-1.40306,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434968",2020-04-28 01:27:00,-1.94032,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.41706,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434969",2020-04-28 01:28:00,-1.41083,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.6,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434970",2020-04-28 01:29:00,-1.43121,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.39312,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434971",2020-04-28 01:30:00,-1.50757,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434972",2020-04-28 01:31:00,-1.3515,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434973",2020-04-28 01:32:00,-1.36106,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.4,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434974",2020-04-28 01:33:00,-1.30666,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.39123,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434975",2020-04-28 01:34:00,-1.43065,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.4,0.38871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434976",2020-04-28 01:35:00,-1.24185,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.4,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434977",2020-04-28 01:36:00,-1.20419,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.4,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434978",2020-04-28 01:37:00,-1.1706,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.39123,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434979",2020-04-28 01:38:00,-1.13471,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434980",2020-04-28 01:39:00,-1.11313,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.39375,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434981",2020-04-28 01:40:00,-0.939182,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434982",2020-04-28 01:41:00,-1.19328,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434983",2020-04-28 01:42:00,-1.02291,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434984",2020-04-28 01:43:00,-1.02788,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434985",2020-04-28 01:44:00,-1.00478,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434986",2020-04-28 01:45:00,-1.29422,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434987",2020-04-28 01:46:00,-0.970848,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434988",2020-04-28 01:47:00,-0.92107,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434989",2020-04-28 01:48:00,-1.04684,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14,0.74907,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434990",2020-04-28 01:49:00,-0.98441,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434991",2020-04-28 01:50:00,-1.18585,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.61929,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434992",2020-04-28 01:51:00,-1.34529,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434993",2020-04-28 01:52:00,-1.63599,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.39375,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434994",2020-04-28 01:53:00,-1.50751,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,13.9,0.3843,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434995",2020-04-28 01:54:00,-1.58228,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,13.9,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434996",2020-04-28 01:55:00,-1.73814,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,13.9,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434997",2020-04-28 01:56:00,-1.80233,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434998",2020-04-28 01:57:00,-1.86691,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,13.9,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"434999",2020-04-28 01:58:00,-1.95096,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,13.9,0.3843,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435000",2020-04-28 01:59:00,-1.96999,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435001",2020-04-28 02:00:00,-2.09979,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435002",2020-04-28 02:01:00,-2.24783,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435003",2020-04-28 02:02:00,-2.17731,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435004",2020-04-28 02:03:00,-2.16895,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435005",2020-04-28 02:04:00,-2.22775,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435006",2020-04-28 02:05:00,-2.18724,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.41895,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435007",2020-04-28 02:06:00,-2.1022,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.41076,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435008",2020-04-28 02:07:00,-2.08174,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435009",2020-04-28 02:08:00,-1.21231,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435010",2020-04-28 02:09:00,-1.76378,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435011",2020-04-28 02:10:00,-1.63226,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435012",2020-04-28 02:11:00,-1.57936,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435013",2020-04-28 02:12:00,-1.46633,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435014",2020-04-28 02:13:00,-1.44398,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435015",2020-04-28 02:14:00,-1.28811,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435016",2020-04-28 02:15:00,-1.62975,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.74907,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435017",2020-04-28 02:16:00,-1.35564,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.76482,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435018",2020-04-28 02:17:00,-1.2525,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435019",2020-04-28 02:18:00,-1.24177,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.63567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435020",2020-04-28 02:19:00,-1.98378,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435021",2020-04-28 02:20:00,-1.21658,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,1.50696,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435022",2020-04-28 02:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.9135,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435023",2020-04-28 02:22:00,-1.16822,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.93051,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435024",2020-04-28 02:23:00,-0.83559,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.4,0.95634,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435025",2020-04-28 02:24:00,-0.744735,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.98595,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435026",2020-04-28 02:25:00,-0.800437,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.5,1.00674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435027",2020-04-28 02:26:00,-0.690448,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.4,1.00863,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435028",2020-04-28 02:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.4,1.01241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435029",2020-04-28 02:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.96327,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435030",2020-04-28 02:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.9639,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435031",2020-04-28 02:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.9765,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435032",2020-04-28 02:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.98091,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435033",2020-04-28 02:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.98154,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435034",2020-04-28 02:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.99036,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435035",2020-04-28 02:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.99351,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435036",2020-04-28 02:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.99855,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435037",2020-04-28 02:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.99225,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435038",2020-04-28 02:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.99666,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435039",2020-04-28 02:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.99918,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435040",2020-04-28 02:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.98847,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435041",2020-04-28 02:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.99792,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435042",2020-04-28 02:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,1.00611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435043",2020-04-28 02:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14,1.00044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435044",2020-04-28 02:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14,1.32174,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435045",2020-04-28 02:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,1.34757,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435046",2020-04-28 02:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,1.2978,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435047",2020-04-28 02:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,1.197,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435048",2020-04-28 02:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,1.15101,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435049",2020-04-28 02:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,1.0017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435050",2020-04-28 02:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14,1.01304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435051",2020-04-28 02:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,1.00926,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435052",2020-04-28 02:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.9765,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435053",2020-04-28 02:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.4,0.98847,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435054",2020-04-28 02:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.4,0.9891,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435055",2020-04-28 02:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.99414,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435056",2020-04-28 02:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.99477,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435057",2020-04-28 02:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14,0.99477,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435058",2020-04-28 02:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,1.00044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435059",2020-04-28 02:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.99477,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435060",2020-04-28 02:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435061",2020-04-28 03:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435062",2020-04-28 03:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435063",2020-04-28 03:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435064",2020-04-28 03:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435065",2020-04-28 03:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.2,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435066",2020-04-28 03:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.37296,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435067",2020-04-28 03:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,28,14.3,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435068",2020-04-28 03:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.3,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435069",2020-04-28 03:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.3,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435070",2020-04-28 03:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.1,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435071",2020-04-28 03:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.2,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435072",2020-04-28 03:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.3,0.4158,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435073",2020-04-28 03:12:00,-0.693558,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.5,0.70434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435074",2020-04-28 03:13:00,-0.829162,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.6,0.71127,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435075",2020-04-28 03:14:00,-0.914909,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.6,0.6741,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435076",2020-04-28 03:15:00,-0.820965,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.6,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435077",2020-04-28 03:16:00,-1.00516,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435078",2020-04-28 03:17:00,-1.05309,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.5,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435079",2020-04-28 03:18:00,-1.07621,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.4,0.37548,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435080",2020-04-28 03:19:00,-1.11237,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.3,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435081",2020-04-28 03:20:00,-1.16385,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.3,0.36603,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435082",2020-04-28 03:21:00,-0.864395,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.5,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435083",2020-04-28 03:22:00,-1.24804,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.3,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435084",2020-04-28 03:23:00,-1.80429,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.4,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435085",2020-04-28 03:24:00,-2.13958,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.5,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435086",2020-04-28 03:25:00,-2.30575,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.6,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435087",2020-04-28 03:26:00,-2.55039,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26.5,27.5,14.6,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435088",2020-04-28 03:27:00,-2.09805,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.2,0.41706,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435089",2020-04-28 03:28:00,-2.17057,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435090",2020-04-28 03:29:00,-1.76379,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435091",2020-04-28 03:30:00,-1.62587,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.3,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435092",2020-04-28 03:31:00,-1.41197,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.4,0.41832,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435093",2020-04-28 03:32:00,-1.35583,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.3,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435094",2020-04-28 03:33:00,-1.29717,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.2,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435095",2020-04-28 03:34:00,-1.31128,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.3,0.39942,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435096",2020-04-28 03:35:00,-1.52842,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435097",2020-04-28 03:36:00,-1.22984,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435098",2020-04-28 03:37:00,-1.11223,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435099",2020-04-28 03:38:00,-1.11894,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435100",2020-04-28 03:39:00,-1.06482,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.49266,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435101",2020-04-28 03:40:00,-1.02918,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.8,0.73521,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435102",2020-04-28 03:41:00,-0.860934,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.8,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435103",2020-04-28 03:42:00,-0.848712,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.8,0.73584,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435104",2020-04-28 03:43:00,-0.925961,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.8,0.59787,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435105",2020-04-28 03:44:00,-0.909712,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.8,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435106",2020-04-28 03:45:00,-0.916322,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435107",2020-04-28 03:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435108",2020-04-28 03:47:00,-0.90318,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435109",2020-04-28 03:48:00,-0.671057,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.40635,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435110",2020-04-28 03:49:00,-0.69569,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435111",2020-04-28 03:50:00,-0.896673,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435112",2020-04-28 03:51:00,-0.716974,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435113",2020-04-28 03:52:00,-0.881855,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435114",2020-04-28 03:53:00,-1.33535,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.43281,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435115",2020-04-28 03:54:00,-0.872468,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.8,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435116",2020-04-28 03:55:00,-1.22394,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.41643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435117",2020-04-28 03:56:00,-0.91987,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.2,0.41643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435118",2020-04-28 03:57:00,-0.849927,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.3,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435119",2020-04-28 03:58:00,-0.935903,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435120",2020-04-28 03:59:00,-0.995304,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.4,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435121",2020-04-28 04:00:00,-1.06095,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.4,0.40572,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435122",2020-04-28 04:01:00,-1.14896,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.5,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435123",2020-04-28 04:02:00,-1.09103,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.3,0.40068,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435124",2020-04-28 04:03:00,-1.22628,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435125",2020-04-28 04:04:00,-1.25076,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435126",2020-04-28 04:05:00,-1.18874,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435127",2020-04-28 04:06:00,-1.18352,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435128",2020-04-28 04:07:00,-1.14688,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435129",2020-04-28 04:08:00,-1.07508,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.64134,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435130",2020-04-28 04:09:00,-0.879086,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.3,0.7308,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435131",2020-04-28 04:10:00,-0.973036,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.71568,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435132",2020-04-28 04:11:00,-0.924316,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.6111,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435133",2020-04-28 04:12:00,-0.89799,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.54054,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435134",2020-04-28 04:13:00,-0.832572,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435135",2020-04-28 04:14:00,-0.788819,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435136",2020-04-28 04:15:00,-0.742258,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435137",2020-04-28 04:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435138",2020-04-28 04:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435139",2020-04-28 04:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435140",2020-04-28 04:19:00,-0.696865,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435141",2020-04-28 04:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435142",2020-04-28 04:21:00,-0.780997,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435143",2020-04-28 04:22:00,-1.08313,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435144",2020-04-28 04:23:00,-0.9854,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435145",2020-04-28 04:24:00,-1.2826,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.38745,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435146",2020-04-28 04:25:00,-1.4942,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.37863,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435147",2020-04-28 04:26:00,-1.80741,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435148",2020-04-28 04:27:00,-1.90843,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435149",2020-04-28 04:28:00,-2.08949,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,13.9,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435150",2020-04-28 04:29:00,-1.64713,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435151",2020-04-28 04:30:00,-2.09535,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435152",2020-04-28 04:31:00,-2.01288,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435153",2020-04-28 04:32:00,-1.85118,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.1,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435154",2020-04-28 04:33:00,-1.80366,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.2,0.35973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435155",2020-04-28 04:34:00,-1.74769,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27,25.5,26,27.5,14.4,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435156",2020-04-28 04:35:00,-1.76172,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25.5,26,27.5,14.6,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435157",2020-04-28 04:36:00,-1.53995,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25.5,26,27.5,14.6,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435158",2020-04-28 04:37:00,-1.39395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25.5,26,27.5,14.3,0.36036,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435159",2020-04-28 04:38:00,-1.26402,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.9,0.6804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435160",2020-04-28 04:39:00,-1.15784,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.71127,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435161",2020-04-28 04:40:00,-1.03382,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.67977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435162",2020-04-28 04:41:00,-1.0345,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435163",2020-04-28 04:42:00,-0.950585,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.8,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435164",2020-04-28 04:43:00,-0.841913,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.9,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435165",2020-04-28 04:44:00,-0.656194,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.9,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435166",2020-04-28 04:45:00,-0.81719,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.9,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435167",2020-04-28 04:46:00,-0.793576,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.9,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435168",2020-04-28 04:47:00,-0.741686,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,14,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435169",2020-04-28 04:48:00,-0.787285,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,14.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435170",2020-04-28 04:49:00,-0.790913,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,14,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435171",2020-04-28 04:50:00,-0.805214,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,14,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435172",2020-04-28 04:51:00,-0.769525,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435173",2020-04-28 04:52:00,-0.829984,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.41013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435174",2020-04-28 04:53:00,-0.771363,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435175",2020-04-28 04:54:00,-0.769313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.5,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435176",2020-04-28 04:55:00,-0.762839,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435177",2020-04-28 04:56:00,-0.930188,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.4,0.39816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435178",2020-04-28 04:57:00,-0.816839,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.4,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435179",2020-04-28 04:58:00,-0.920285,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.5,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435180",2020-04-28 04:59:00,-0.946901,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435181",2020-04-28 05:00:00,-1.00813,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.5,0.75663,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435182",2020-04-28 05:01:00,-1.0714,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.4,0.66087,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435183",2020-04-28 05:02:00,-0.695333,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.3,0.62244,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435184",2020-04-28 05:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.3,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435185",2020-04-28 05:04:00,-1.07261,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.3,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435186",2020-04-28 05:05:00,-1.13679,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.4,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435187",2020-04-28 05:06:00,-1.11792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.5607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435188",2020-04-28 05:07:00,-1.07351,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.5,0.84987,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435189",2020-04-28 05:08:00,-1.12909,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.8757,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435190",2020-04-28 05:09:00,-0.944373,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.8568,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435191",2020-04-28 05:10:00,-1.12493,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.74277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435192",2020-04-28 05:11:00,-1.18694,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.68607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435193",2020-04-28 05:12:00,-1.40234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.5607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435194",2020-04-28 05:13:00,-1.05755,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435195",2020-04-28 05:14:00,-1.4281,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.55755,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435196",2020-04-28 05:15:00,-1.07567,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435197",2020-04-28 05:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.5,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435198",2020-04-28 05:17:00,-1.05842,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.5,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435199",2020-04-28 05:18:00,-1.03733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.4,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435200",2020-04-28 05:19:00,-0.74437,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.4,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435201",2020-04-28 05:20:00,-1.00834,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.5,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"435202",2020-04-28 05:21:00,-0.995789,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.5796,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435203",2020-04-28 05:22:00,-0.967027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.57456,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435204",2020-04-28 05:23:00,-1.15439,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435205",2020-04-28 05:24:00,-0.940248,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.8,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435206",2020-04-28 05:25:00,-1.00207,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.5733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435207",2020-04-28 05:26:00,-1.00342,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435208",2020-04-28 05:27:00,-1.01289,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.7,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435209",2020-04-28 05:28:00,-1.01203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435210",2020-04-28 05:29:00,-1.15605,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.56826,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435211",2020-04-28 05:30:00,-0.776779,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.56448,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435212",2020-04-28 05:31:00,-1.07307,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.54369,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435213",2020-04-28 05:32:00,-1.10079,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435214",2020-04-28 05:33:00,-1.15837,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.6,0.5418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435215",2020-04-28 05:34:00,-1.20841,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27.5,13.5,0.5481,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435216",2020-04-28 05:35:00,-1.25281,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435217",2020-04-28 05:36:00,-1.26727,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.71568,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435218",2020-04-28 05:37:00,-1.151,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.87003,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435219",2020-04-28 05:38:00,-1.27258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.86247,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435220",2020-04-28 05:39:00,-1.5861,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.79443,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435221",2020-04-28 05:40:00,-1.78608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.70434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435222",2020-04-28 05:41:00,-1.82302,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435223",2020-04-28 05:42:00,-1.79891,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.53235,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435224",2020-04-28 05:43:00,-1.95664,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435225",2020-04-28 05:44:00,-1.46126,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.53865,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435226",2020-04-28 05:45:00,-1.27415,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435227",2020-04-28 05:46:00,-0.77384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.53361,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435228",2020-04-28 05:47:00,-0.949377,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.53424,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
