"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"435229",2020-04-28 05:48:00,-0.823949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435230",2020-04-28 05:49:00,-0.757065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.52353,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435231",2020-04-28 05:50:00,-0.661587,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"435232",2020-04-28 05:51:00,-0.702663,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.55881,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435233",2020-04-28 05:52:00,-0.662913,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435234",2020-04-28 05:53:00,-0.680124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435235",2020-04-28 05:54:00,-0.641343,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435236",2020-04-28 05:55:00,-0.785131,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.5229,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435237",2020-04-28 05:56:00,-0.89629,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435238",2020-04-28 05:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435239",2020-04-28 05:58:00,-0.72216,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.52227,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435240",2020-04-28 05:59:00,-0.836274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.6,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435241",2020-04-28 06:00:00,-0.953525,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.5166,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435242",2020-04-28 06:01:00,-1.08613,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.50841,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435243",2020-04-28 06:02:00,-1.20114,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.50904,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435244",2020-04-28 06:03:00,-1.14943,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.51408,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435245",2020-04-28 06:04:00,-1.54684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.6,0.50967,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435246",2020-04-28 06:05:00,-1.47762,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.50337,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435247",2020-04-28 06:06:00,-1.32048,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.6,0.83034,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435248",2020-04-28 06:07:00,-1.33406,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.6,0.8442,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435249",2020-04-28 06:08:00,-1.36631,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.83601,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435250",2020-04-28 06:09:00,-1.443,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.71694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435251",2020-04-28 06:10:00,-1.46161,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.6,0.50841,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435252",2020-04-28 06:11:00,-1.5329,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.5103,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435253",2020-04-28 06:12:00,-1.36099,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.49707,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435254",2020-04-28 06:13:00,-1.02669,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.49707,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435255",2020-04-28 06:14:00,-1.1141,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.4977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435256",2020-04-28 06:15:00,-0.986837,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.62244,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435257",2020-04-28 06:16:00,-0.940954,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.49707,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435258",2020-04-28 06:17:00,-0.803588,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.6,0.4914,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435259",2020-04-28 06:18:00,-0.834152,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.50274,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435260",2020-04-28 06:19:00,-0.805675,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.49707,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435261",2020-04-28 06:20:00,-0.756472,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.49644,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"435262",2020-04-28 06:21:00,-0.776133,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.52164,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435263",2020-04-28 06:22:00,-0.723778,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.51597,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435264",2020-04-28 06:23:00,-0.962177,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435265",2020-04-28 06:24:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.53991,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435266",2020-04-28 06:25:00,-0.851353,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,1.98387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435267",2020-04-28 06:26:00,-0.799382,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.5,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435268",2020-04-28 06:27:00,-0.81468,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435269",2020-04-28 06:28:00,-0.810972,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.57834,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435270",2020-04-28 06:29:00,-0.890337,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.4,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435271",2020-04-28 06:30:00,-0.866982,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,26,27,13.3,0.53613,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"435272",2020-04-28 06:31:00,-0.901453,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.5166,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435273",2020-04-28 06:32:00,-1.23301,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.5103,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435274",2020-04-28 06:33:00,-1.27272,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.51093,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"435275",2020-04-28 06:34:00,-1.29585,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435276",2020-04-28 06:35:00,-1.65895,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435277",2020-04-28 06:36:00,-1.33845,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.82467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435278",2020-04-28 06:37:00,-1.39436,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.84168,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435279",2020-04-28 06:38:00,-1.29201,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.83034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435280",2020-04-28 06:39:00,-0.950306,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.72387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435281",2020-04-28 06:40:00,-1.1373,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435282",2020-04-28 06:41:00,-1.03148,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435283",2020-04-28 06:42:00,-0.949917,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.50841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435284",2020-04-28 06:43:00,-0.841308,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.62244,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435285",2020-04-28 06:44:00,-0.762782,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.49959,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435286",2020-04-28 06:45:00,-0.771558,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435287",2020-04-28 06:46:00,-0.705675,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.48573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435288",2020-04-28 06:47:00,-0.644174,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435289",2020-04-28 06:48:00,-0.658617,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435290",2020-04-28 06:49:00,-0.642401,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435291",2020-04-28 06:50:00,-0.684529,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435292",2020-04-28 06:51:00,-0.918075,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.4536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435293",2020-04-28 06:52:00,-0.667636,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435294",2020-04-28 06:53:00,-0.694666,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.4473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435295",2020-04-28 06:54:00,-0.674926,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.45927,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435296",2020-04-28 06:55:00,-0.667143,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.4,0.46242,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435297",2020-04-28 06:56:00,-0.675104,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435298",2020-04-28 06:57:00,-0.594853,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435299",2020-04-28 06:58:00,-0.644926,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.6,0.45234,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435300",2020-04-28 06:59:00,-0.605387,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.6,0.44163,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435301",2020-04-28 07:00:00,-0.664859,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435302",2020-04-28 07:01:00,-0.683996,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.4,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435303",2020-04-28 07:02:00,-0.669484,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.41328,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435304",2020-04-28 07:03:00,-0.683936,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.47817,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435305",2020-04-28 07:04:00,-1.15767,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435306",2020-04-28 07:05:00,-0.714178,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.4,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435307",2020-04-28 07:06:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,0.65961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435308",2020-04-28 07:07:00,-0.818628,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.6,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435309",2020-04-28 07:08:00,-0.792199,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.8,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435310",2020-04-28 07:09:00,-0.787381,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435311",2020-04-28 07:10:00,-0.789028,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,14,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435312",2020-04-28 07:11:00,-0.766187,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,14.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435313",2020-04-28 07:12:00,-0.777709,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,14.1,0.38619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435314",2020-04-28 07:13:00,-0.762803,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,14.1,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435315",2020-04-28 07:14:00,-0.763553,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,14.1,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435316",2020-04-28 07:15:00,-0.777141,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,14.1,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435317",2020-04-28 07:16:00,-0.766153,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,14,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435318",2020-04-28 07:17:00,-0.606965,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,14,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435319",2020-04-28 07:18:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,14,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435320",2020-04-28 07:19:00,-0.759017,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.9,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435321",2020-04-28 07:20:00,-0.747037,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.8,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435322",2020-04-28 07:21:00,-0.739384,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.7,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435323",2020-04-28 07:22:00,-0.794191,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.6,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435324",2020-04-28 07:23:00,-0.768835,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.4,0.36288,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435325",2020-04-28 07:24:00,-0.675528,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435326",2020-04-28 07:25:00,-0.810234,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435327",2020-04-28 07:26:00,-1.29919,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435328",2020-04-28 07:27:00,-1.19698,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.35154,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435329",2020-04-28 07:28:00,-0.779295,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,12.9,0.35154,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435330",2020-04-28 07:29:00,-0.697598,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,12.9,0.33327,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435331",2020-04-28 07:30:00,-0.744077,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,12.9,0.62937,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435332",2020-04-28 07:31:00,-0.716395,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.64134,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435333",2020-04-28 07:32:00,-0.745663,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.58968,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435334",2020-04-28 07:33:00,-0.737709,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435335",2020-04-28 07:34:00,-0.693205,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.21987,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435336",2020-04-28 07:35:00,-0.714111,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.20664,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435337",2020-04-28 07:36:00,-0.74857,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435338",2020-04-28 07:37:00,-1.1606,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435339",2020-04-28 07:38:00,-0.718269,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.17577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435340",2020-04-28 07:39:00,-0.74015,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.15687,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435341",2020-04-28 07:40:00,-0.734827,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.4,0.14301,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435342",2020-04-28 07:41:00,-0.746131,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.4,0.12348,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435343",2020-04-28 07:42:00,-0.744264,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,0.08694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435344",2020-04-28 07:43:00,-0.733581,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.6,0.06804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435345",2020-04-28 07:44:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.6,0.03591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435346",2020-04-28 07:45:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,0.01134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435347",2020-04-28 07:46:00,-0.720698,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,-0.01386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435348",2020-04-28 07:47:00,-0.755284,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,-0.03276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435349",2020-04-28 07:48:00,-0.727458,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,-0.06426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435350",2020-04-28 07:49:00,-0.757337,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,-0.08127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435351",2020-04-28 07:50:00,-0.710859,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,-0.09513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435352",2020-04-28 07:51:00,-1.01245,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,-0.08946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435353",2020-04-28 07:52:00,-0.762871,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.4,-0.08316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435354",2020-04-28 07:53:00,-0.74838,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,-0.02709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435355",2020-04-28 07:54:00,-0.726721,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,-0.01323,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435356",2020-04-28 07:55:00,-0.68046,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,0.31374,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435357",2020-04-28 07:56:00,-0.725185,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.6,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435358",2020-04-28 07:57:00,-0.712759,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.6,0.34839,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435359",2020-04-28 07:58:00,-1.03388,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.6,0.25011,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435360",2020-04-28 07:59:00,-0.688656,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.6,0.05922,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435361",2020-04-28 08:00:00,-0.693194,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.5,0.1134,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435362",2020-04-28 08:01:00,-0.738328,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.4,0.13104,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435363",2020-04-28 08:02:00,-0.69596,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.4,0.14364,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435364",2020-04-28 08:03:00,-0.701535,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.16443,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435365",2020-04-28 08:04:00,-1.0466,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.18837,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435366",2020-04-28 08:05:00,0,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435367",2020-04-28 08:06:00,-0.719457,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435368",2020-04-28 08:07:00,-0.724279,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.20664,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435369",2020-04-28 08:08:00,-0.728132,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435370",2020-04-28 08:09:00,-0.687909,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435371",2020-04-28 08:10:00,-0.691823,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,12.9,0.19404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435372",2020-04-28 08:11:00,-1.13382,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,12.9,0.20727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435373",2020-04-28 08:12:00,-0.694603,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,12.9,0.18459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435374",2020-04-28 08:13:00,-0.695857,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,12.9,0.19971,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435375",2020-04-28 08:14:00,0,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.19215,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435376",2020-04-28 08:15:00,-0.697131,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.23121,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435377",2020-04-28 08:16:00,-0.718255,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.2331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435378",2020-04-28 08:17:00,-0.69226,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.26271,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435379",2020-04-28 08:18:00,-0.769046,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.25704,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435380",2020-04-28 08:19:00,-0.725192,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.3,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435381",2020-04-28 08:20:00,-0.709677,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.60984,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435382",2020-04-28 08:21:00,-0.684671,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.2,0.64764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435383",2020-04-28 08:22:00,-0.709285,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,12.9,0.63441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435384",2020-04-28 08:23:00,-0.722297,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435385",2020-04-28 08:24:00,0,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13.1,0.34461,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435386",2020-04-28 08:25:00,-0.669601,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,25,25.5,27,13,0.32634,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435387",2020-04-28 08:26:00,-0.69671,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.9,0.35028,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435388",2020-04-28 08:27:00,-0.67712,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.9,0.29547,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435389",2020-04-28 08:28:00,-0.702207,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.9,0.26397,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435390",2020-04-28 08:29:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.8,0.26901,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435391",2020-04-28 08:30:00,-0.707816,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.8,0.28161,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435392",2020-04-28 08:31:00,-0.672696,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.9,0.29106,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435393",2020-04-28 08:32:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.8,0.315,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435394",2020-04-28 08:33:00,-1.1198,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13,0.35406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435395",2020-04-28 08:34:00,0,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.9,0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435396",2020-04-28 08:35:00,-0.686699,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435397",2020-04-28 08:36:00,-0.694819,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,0.31437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435398",2020-04-28 08:37:00,-0.702408,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.1,0.33831,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435399",2020-04-28 08:38:00,-0.968885,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,0.29988,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435400",2020-04-28 08:39:00,-0.717668,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,0.30681,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435401",2020-04-28 08:40:00,-0.694062,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435402",2020-04-28 08:41:00,-0.682173,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.1,0.32004,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435403",2020-04-28 08:42:00,-0.718642,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435404",2020-04-28 08:43:00,-0.663342,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.1,0.19971,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435405",2020-04-28 08:44:00,-0.721401,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,0.51912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435406",2020-04-28 08:45:00,-0.778353,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435407",2020-04-28 08:46:00,-0.690808,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435408",2020-04-28 08:47:00,-0.689682,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435409",2020-04-28 08:48:00,-0.695315,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,0.1953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435410",2020-04-28 08:49:00,-0.697119,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,0.19908,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435411",2020-04-28 08:50:00,-0.667105,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435412",2020-04-28 08:51:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,0.16947,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435413",2020-04-28 08:52:00,0,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,0.16821,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435414",2020-04-28 08:53:00,-0.776774,83,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,0.12537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435415",2020-04-28 08:54:00,-0.652606,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,0.03717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435416",2020-04-28 08:55:00,-0.696697,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,-0.05166,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435417",2020-04-28 08:56:00,-0.695523,129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.0882,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435418",2020-04-28 08:57:00,-0.694736,135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-0.12789,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435419",2020-04-28 08:58:00,0,135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.13356,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435420",2020-04-28 08:59:00,-0.68606,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.14616,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435421",2020-04-28 09:00:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.17577,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435422",2020-04-28 09:01:00,-0.764833,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,-0.21609,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435423",2020-04-28 09:02:00,-0.675522,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.22176,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435424",2020-04-28 09:03:00,-0.691896,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,-0.24633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435425",2020-04-28 09:04:00,-0.665485,157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.24822,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435426",2020-04-28 09:05:00,0,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.24003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435427",2020-04-28 09:06:00,-0.657931,153,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,-0.2268,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435428",2020-04-28 09:07:00,-0.628039,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.1,-0.2016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435429",2020-04-28 09:08:00,-0.651507,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13,-0.14427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435430",2020-04-28 09:09:00,-0.622329,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13,0.23751,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435431",2020-04-28 09:10:00,-0.583126,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.8,0.28728,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435432",2020-04-28 09:11:00,-0.601679,114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.9,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435433",2020-04-28 09:12:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.1,0.15372,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435434",2020-04-28 09:13:00,-0.619562,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,12.9,-0.07749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435435",2020-04-28 09:14:00,-0.669811,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13,-0.09009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435436",2020-04-28 09:15:00,-0.701434,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.1134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435437",2020-04-28 09:16:00,-0.680708,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.11403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435438",2020-04-28 09:17:00,-0.712704,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,-0.06363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435439",2020-04-28 09:18:00,-0.817525,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,-0.01449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435440",2020-04-28 09:19:00,-0.645249,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.03843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435441",2020-04-28 09:20:00,-0.747187,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-0.0882,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435442",2020-04-28 09:21:00,-0.774547,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-0.08316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435443",2020-04-28 09:22:00,-0.813876,130,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.0819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435444",2020-04-28 09:23:00,-0.80042,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.05103,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435445",2020-04-28 09:24:00,-0.819384,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.05796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435446",2020-04-28 09:25:00,-1.13392,131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.07056,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435447",2020-04-28 09:26:00,-0.789785,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.05733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435448",2020-04-28 09:27:00,-0.823074,153,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-0.20223,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435449",2020-04-28 09:28:00,-0.787241,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.23373,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435450",2020-04-28 09:29:00,-0.721145,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.2457,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435451",2020-04-28 09:30:00,-0.719739,162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.22743,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435452",2020-04-28 09:31:00,-0.736919,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-0.20223,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435453",2020-04-28 09:32:00,0,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-0.18963,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435454",2020-04-28 09:33:00,-0.643763,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.17766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435455",2020-04-28 09:34:00,-0.67461,142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-0.02709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435456",2020-04-28 09:35:00,-0.68172,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435457",2020-04-28 09:36:00,-0.662927,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,0.2394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435458",2020-04-28 09:37:00,-0.684021,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435459",2020-04-28 09:38:00,0,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,0.09954,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435460",2020-04-28 09:39:00,0,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-0.05103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435461",2020-04-28 09:40:00,-0.659693,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.05103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435462",2020-04-28 09:41:00,-0.657935,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.02709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435463",2020-04-28 09:42:00,-0.646616,131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.10143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435464",2020-04-28 09:43:00,-0.826223,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-0.13167,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435465",2020-04-28 09:44:00,-0.676452,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.13986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435466",2020-04-28 09:45:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-0.14553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435467",2020-04-28 09:46:00,-0.651319,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-0.13356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435468",2020-04-28 09:47:00,-0.603677,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.10143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435469",2020-04-28 09:48:00,0,126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-0.05733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435470",2020-04-28 09:49:00,-0.671671,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-0.02583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435471",2020-04-28 09:50:00,-0.664746,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.01953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435472",2020-04-28 09:51:00,-0.635923,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-0.02331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435473",2020-04-28 09:52:00,-0.656291,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.01008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435474",2020-04-28 09:53:00,-0.644457,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,0.00567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435475",2020-04-28 09:54:00,-0.635083,111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,0.03465,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435476",2020-04-28 09:55:00,-0.657081,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,0.05544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435477",2020-04-28 09:56:00,-0.64101,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,0.07371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435478",2020-04-28 09:57:00,-0.675451,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,0.00693,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435479",2020-04-28 09:58:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,0.28917,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435480",2020-04-28 09:59:00,0,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.5,0.30807,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435481",2020-04-28 10:00:00,-0.679957,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.6,0.20034,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435482",2020-04-28 10:01:00,-0.669611,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.9,0.1008,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435483",2020-04-28 10:02:00,-0.667259,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.5,-0.10836,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435484",2020-04-28 10:03:00,-0.661748,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.3,-0.09576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435485",2020-04-28 10:04:00,-0.667428,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.2,-0.04536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435486",2020-04-28 10:05:00,-0.582397,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13,0.00567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435487",2020-04-28 10:06:00,-0.786114,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.1,0.00567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435488",2020-04-28 10:07:00,-0.666724,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.2,-0.01008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435489",2020-04-28 10:08:00,-0.64601,101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.2,-0.06993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435490",2020-04-28 10:09:00,-0.645955,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.1,-0.15183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435491",2020-04-28 10:10:00,-0.737593,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13,-0.20853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435492",2020-04-28 10:11:00,-0.648442,135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.1,-0.22113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435493",2020-04-28 10:12:00,-0.709947,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.2,-0.26775,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435494",2020-04-28 10:13:00,-0.636288,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.1,-0.28728,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435495",2020-04-28 10:14:00,-0.733174,146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13,-0.3087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435496",2020-04-28 10:15:00,-0.659974,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,12.9,-0.30429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435497",2020-04-28 10:16:00,-0.631619,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13,-0.30996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435498",2020-04-28 10:17:00,-0.648142,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13,-0.30429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435499",2020-04-28 10:18:00,-0.60646,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13,-0.31563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435500",2020-04-28 10:19:00,-0.801786,151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.2,-0.32319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435501",2020-04-28 10:20:00,-0.650047,155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.2,-0.34146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435502",2020-04-28 10:21:00,-0.651197,157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.3,-0.22806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435503",2020-04-28 10:22:00,-0.635786,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.6,-0.04536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435504",2020-04-28 10:23:00,-0.627485,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,13.8,-0.06363,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435505",2020-04-28 10:24:00,-0.635946,172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.1,-0.10521,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435506",2020-04-28 10:25:00,0,178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.5,-0.25956,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435507",2020-04-28 10:26:00,-1.08281,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.9,-0.504,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435508",2020-04-28 10:27:00,-1.0878,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.9,-0.504,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435509",2020-04-28 10:28:00,0,179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.5,-0.45045,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435510",2020-04-28 10:29:00,-0.646276,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.7,-0.41076,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435511",2020-04-28 10:30:00,-0.641205,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.4,-0.41076,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435512",2020-04-28 10:31:00,-0.613773,172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.6,-0.4347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435513",2020-04-28 10:32:00,-0.883068,179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.5,-0.4725,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435514",2020-04-28 10:33:00,-0.668367,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.5,-0.51156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435515",2020-04-28 10:34:00,-0.684597,199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.5,-0.57393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435516",2020-04-28 10:35:00,-0.656952,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.7,-0.6489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435517",2020-04-28 10:36:00,-0.680108,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.2,-0.71316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435518",2020-04-28 10:37:00,-0.686693,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.3,-0.78183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435519",2020-04-28 10:38:00,-0.980944,248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,26.5,14.4,-0.82152,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435520",2020-04-28 10:39:00,-0.728679,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.85806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435521",2020-04-28 10:40:00,-0.690033,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-0.86436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435522",2020-04-28 10:41:00,-0.701485,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.85806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435523",2020-04-28 10:42:00,-0.675953,251,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.83223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435524",2020-04-28 10:43:00,-0.686835,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.80703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435525",2020-04-28 10:44:00,-0.710502,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.78246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435526",2020-04-28 10:45:00,-0.882114,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,-0.72072,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435527",2020-04-28 10:46:00,0,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.1,-0.67473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435528",2020-04-28 10:47:00,-0.735921,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13,-0.36918,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435529",2020-04-28 10:48:00,-0.737387,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435530",2020-04-28 10:49:00,-0.735655,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,-0.44478,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435531",2020-04-28 10:50:00,-0.783597,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13,-0.65961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435532",2020-04-28 10:51:00,-0.779946,267,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.88326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435533",2020-04-28 10:52:00,0,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-0.92673,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"435534",2020-04-28 10:53:00,-0.548816,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.9639,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435535",2020-04-28 10:54:00,0,284,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.96957,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435536",2020-04-28 10:55:00,-0.69032,287,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,-0.98973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435537",2020-04-28 10:56:00,-0.652093,290,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,-1.00422,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435538",2020-04-28 10:57:00,-0.631667,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13,-1.04643,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435539",2020-04-28 10:58:00,-0.576631,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13,-1.07982,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
