"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"435540",2020-04-28 10:59:00,-0.645596,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13,-1.11132,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435541",2020-04-28 11:00:00,-0.616773,313,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-1.10691,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435542",2020-04-28 11:01:00,-0.60567,313,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,-1.12833,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"435543",2020-04-28 11:02:00,0,314,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-1.12329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435544",2020-04-28 11:03:00,-0.611881,313,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-1.12266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435545",2020-04-28 11:04:00,-0.630867,311,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-1.11573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435546",2020-04-28 11:05:00,-0.62316,309,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-1.09746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435547",2020-04-28 11:06:00,-0.782252,307,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-1.08423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435548",2020-04-28 11:07:00,-0.628542,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.07289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435549",2020-04-28 11:08:00,-0.627007,301,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.05903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435550",2020-04-28 11:09:00,-0.609373,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-1.03383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435551",2020-04-28 11:10:00,-0.60157,291,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-1.00359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435552",2020-04-28 11:11:00,-0.607188,286,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,-0.6489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435553",2020-04-28 11:12:00,-0.629494,279,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-0.5922,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435554",2020-04-28 11:13:00,-0.656348,275,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.5733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435555",2020-04-28 11:14:00,-0.576316,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.1,-0.71946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435556",2020-04-28 11:15:00,0,274,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,-0.93303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435557",2020-04-28 11:16:00,-0.59297,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,-0.92673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435558",2020-04-28 11:17:00,0,267,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.86436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435559",2020-04-28 11:18:00,-0.589201,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-0.7497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435560",2020-04-28 11:19:00,-0.557845,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,-0.65646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435561",2020-04-28 11:20:00,-0.604839,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-0.59409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435562",2020-04-28 11:21:00,-0.634493,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-0.54243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435563",2020-04-28 11:22:00,-0.639762,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-0.55818,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435564",2020-04-28 11:23:00,-0.659596,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-0.56133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435565",2020-04-28 11:24:00,-0.621697,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-0.53739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435566",2020-04-28 11:25:00,-0.62173,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-0.56196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435567",2020-04-28 11:26:00,-0.624044,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.66213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435568",2020-04-28 11:27:00,-0.624441,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.6,-0.71316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435569",2020-04-28 11:28:00,-0.627396,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.77112,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435570",2020-04-28 11:29:00,-0.632197,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.83979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435571",2020-04-28 11:30:00,-0.618525,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,-0.87885,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435572",2020-04-28 11:31:00,-0.637488,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.86625,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435573",2020-04-28 11:32:00,-0.676883,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-0.85491,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435574",2020-04-28 11:33:00,-0.813167,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-0.86184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435575",2020-04-28 11:34:00,-0.62878,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-0.89523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435576",2020-04-28 11:35:00,-0.626512,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.56196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435577",2020-04-28 11:36:00,-0.636045,266,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435578",2020-04-28 11:37:00,-0.846971,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-0.55629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435579",2020-04-28 11:38:00,-0.656432,267,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-0.68733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435580",2020-04-28 11:39:00,0,266,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-0.85176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435581",2020-04-28 11:40:00,-0.842787,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.78813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435582",2020-04-28 11:41:00,-1.02249,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-0.72576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435583",2020-04-28 11:42:00,-0.816589,237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-0.71883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435584",2020-04-28 11:43:00,-0.662962,236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.71946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435585",2020-04-28 11:44:00,-0.60477,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-0.79443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435586",2020-04-28 11:45:00,-0.634806,269,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-0.88263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435587",2020-04-28 11:46:00,-0.6487,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.8757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435588",2020-04-28 11:47:00,-0.639376,256,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-0.79506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435589",2020-04-28 11:48:00,-0.633569,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.76923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435590",2020-04-28 11:49:00,-0.612573,267,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.87696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435591",2020-04-28 11:50:00,-0.635277,288,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.98406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435592",2020-04-28 11:51:00,-0.615998,284,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.97146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435593",2020-04-28 11:52:00,-1.09338,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.93051,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435594",2020-04-28 11:53:00,-0.64346,266,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.86814,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435595",2020-04-28 11:54:00,-0.618971,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-0.8253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435596",2020-04-28 11:55:00,-0.607951,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.71946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435597",2020-04-28 11:56:00,-0.624392,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.65205,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435598",2020-04-28 11:57:00,-0.838688,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.58968,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435599",2020-04-28 11:58:00,-0.62356,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-0.53802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435600",2020-04-28 11:59:00,-0.538137,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435601",2020-04-28 12:00:00,-0.598154,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.19215,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435602",2020-04-28 12:01:00,-0.637085,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-0.11403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435603",2020-04-28 12:02:00,-0.699668,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.10269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435604",2020-04-28 12:03:00,-0.626613,182,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-0.22743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435605",2020-04-28 12:04:00,-0.622432,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.47943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435606",2020-04-28 12:05:00,-0.615899,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.52731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435607",2020-04-28 12:06:00,-0.606458,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-0.53676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435608",2020-04-28 12:07:00,-0.604009,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-0.51156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435609",2020-04-28 12:08:00,-0.601125,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435610",2020-04-28 12:09:00,-0.612088,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.50526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435611",2020-04-28 12:10:00,-0.63185,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.52353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435612",2020-04-28 12:11:00,-0.602985,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-0.53109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435613",2020-04-28 12:12:00,-0.683567,201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.57393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435614",2020-04-28 12:13:00,0,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-0.61299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435615",2020-04-28 12:14:00,-0.644616,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.67473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435616",2020-04-28 12:15:00,-0.632653,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.73836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435617",2020-04-28 12:16:00,-0.631937,248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.80199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435618",2020-04-28 12:17:00,-0.607704,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-0.8757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435619",2020-04-28 12:18:00,-0.639017,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-0.9198,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435620",2020-04-28 12:19:00,0,277,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.98847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435621",2020-04-28 12:20:00,0,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-1.06155,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435622",2020-04-28 12:21:00,-0.654793,313,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.7,-1.15353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435623",2020-04-28 12:22:00,-0.666301,331,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.9,-1.23543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435624",2020-04-28 12:23:00,-0.674998,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15.1,-1.29213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435625",2020-04-28 12:24:00,-0.700783,352,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15,-1.00926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435626",2020-04-28 12:25:00,-0.708632,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-1.0017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435627",2020-04-28 12:26:00,-0.522743,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15,-1.00863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435628",2020-04-28 12:27:00,-0.555599,351,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15,-1.10313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435629",2020-04-28 12:28:00,-0.636057,344,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-1.26756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435630",2020-04-28 12:29:00,-0.715047,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-1.23669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435631",2020-04-28 12:30:00,-0.701416,336,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-1.22913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435632",2020-04-28 12:31:00,-0.543822,336,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-1.23354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435633",2020-04-28 12:32:00,-0.71873,336,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-1.23606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435634",2020-04-28 12:33:00,-0.669525,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.24236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435635",2020-04-28 12:34:00,-0.692386,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.24866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435636",2020-04-28 12:35:00,-0.616883,340,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.24173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435637",2020-04-28 12:36:00,0,344,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-1.24803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435638",2020-04-28 12:37:00,-0.580275,347,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-1.25622,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435639",2020-04-28 12:38:00,-0.562133,349,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-1.26693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435640",2020-04-28 12:39:00,-0.521449,347,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.6,-1.25307,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435641",2020-04-28 12:40:00,-0.732394,340,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-1.21716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435642",2020-04-28 12:41:00,-0.555086,331,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-1.17306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435643",2020-04-28 12:42:00,-0.523204,317,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-1.11069,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435644",2020-04-28 12:43:00,-0.534368,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-1.04706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435645",2020-04-28 12:44:00,-0.547631,301,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.7,-1.00926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435646",2020-04-28 12:45:00,-0.508196,295,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-0.99603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435647",2020-04-28 12:46:00,0,294,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.99603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435648",2020-04-28 12:47:00,-0.64213,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.99036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435649",2020-04-28 12:48:00,-0.531531,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-0.98406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435650",2020-04-28 12:49:00,-0.517565,292,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,14.4,-0.65016,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"435651",2020-04-28 12:50:00,-0.544334,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.6,-0.61299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435652",2020-04-28 12:51:00,-0.790892,290,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-0.64953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435653",2020-04-28 12:52:00,-0.529715,291,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.8,-0.76923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435654",2020-04-28 12:53:00,0,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15.3,-0.98406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435655",2020-04-28 12:54:00,-0.545428,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15.4,-0.98406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435656",2020-04-28 12:55:00,-0.552796,294,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-1.00548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435657",2020-04-28 12:56:00,0,299,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.02816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435658",2020-04-28 12:57:00,-0.644017,303,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-1.05273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435659",2020-04-28 12:58:00,-0.665763,306,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-1.06281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435660",2020-04-28 12:59:00,-0.612898,306,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-1.07163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435661",2020-04-28 13:00:00,-0.683628,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-1.04706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435662",2020-04-28 13:01:00,-0.654164,302,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-1.02816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435663",2020-04-28 13:02:00,-0.645987,299,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-1.02501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435664",2020-04-28 13:03:00,-0.629031,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.2,-1.01934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435665",2020-04-28 13:04:00,-0.64696,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-1.00233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435666",2020-04-28 13:05:00,-0.665967,287,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.3,-0.96579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435667",2020-04-28 13:06:00,-0.768738,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.93996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435668",2020-04-28 13:07:00,-0.524301,277,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.4,-0.91413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435669",2020-04-28 13:08:00,-0.647952,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.87759,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435670",2020-04-28 13:09:00,-0.6453,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-0.87003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435671",2020-04-28 13:10:00,-0.634952,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15,-0.84483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435672",2020-04-28 13:11:00,NA,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15.2,-0.82593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435673",2020-04-28 13:12:00,-0.62789,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15.4,-0.80703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435674",2020-04-28 13:13:00,-0.633716,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15.1,-0.66276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435675",2020-04-28 13:14:00,-0.799977,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.9,-0.44856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435676",2020-04-28 13:15:00,-0.696781,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.9,-0.42273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435677",2020-04-28 13:16:00,-1.00811,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.7,-0.46683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435678",2020-04-28 13:17:00,-0.678114,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-0.61173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435679",2020-04-28 13:18:00,-0.626752,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-0.84168,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435680",2020-04-28 13:19:00,-0.654482,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.6,-0.86373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435681",2020-04-28 13:20:00,-0.67712,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-0.88263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435682",2020-04-28 13:21:00,-0.809665,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.91728,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435683",2020-04-28 13:22:00,-0.644647,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-0.95256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435684",2020-04-28 13:23:00,-0.640792,290,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-0.99666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435685",2020-04-28 13:24:00,-0.641834,301,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-1.04076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435686",2020-04-28 13:25:00,-0.640911,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-1.07856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435687",2020-04-28 13:26:00,-0.600827,319,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-1.12959,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435688",2020-04-28 13:27:00,0,331,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-1.18566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435689",2020-04-28 13:28:00,-0.592795,344,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-1.25433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435690",2020-04-28 13:29:00,-0.633321,356,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-1.30662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435691",2020-04-28 13:30:00,-0.647947,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-1.35576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435692",2020-04-28 13:31:00,-0.615383,376,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.38789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435693",2020-04-28 13:32:00,-0.623882,382,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-1.45215,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435694",2020-04-28 13:33:00,-0.672772,391,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-1.49373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435695",2020-04-28 13:34:00,0,398,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.53342,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435696",2020-04-28 13:35:00,-0.530744,405,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.56996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435697",2020-04-28 13:36:00,-0.585613,413,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.59579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435698",2020-04-28 13:37:00,0,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-1.61343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435699",2020-04-28 13:38:00,-0.652612,419,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-1.33686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435700",2020-04-28 13:39:00,-0.788037,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-1.26756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435701",2020-04-28 13:40:00,-0.653345,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.9,-1.27323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435702",2020-04-28 13:41:00,-0.771532,414,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15.6,-1.386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435703",2020-04-28 13:42:00,-0.671725,414,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,16.2,-1.43703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435704",2020-04-28 13:43:00,-0.652542,414,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.6,-1.5813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435705",2020-04-28 13:44:00,-0.536811,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-1.56996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435706",2020-04-28 13:45:00,-0.658453,406,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.6,-1.53783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435707",2020-04-28 13:46:00,-0.637425,399,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.5,-1.49436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435708",2020-04-28 13:47:00,-0.617809,391,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.7,-1.45089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435709",2020-04-28 13:48:00,0,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.8,-1.43136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435710",2020-04-28 13:49:00,-0.589907,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-1.4238,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435711",2020-04-28 13:50:00,-0.580274,379,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-1.41183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435712",2020-04-28 13:51:00,-0.571836,378,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-1.40553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435713",2020-04-28 13:52:00,-0.557795,375,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.39419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435714",2020-04-28 13:53:00,-0.585218,370,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-1.36773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435715",2020-04-28 13:54:00,-0.507912,365,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-1.34316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435716",2020-04-28 13:55:00,-0.774709,360,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.7,-1.31796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435717",2020-04-28 13:56:00,-0.523293,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-1.29213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435718",2020-04-28 13:57:00,0,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-1.27386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435719",2020-04-28 13:58:00,0,NA,NA,25.5,23,23,16,24.5,23,29,NA,NA,25.5,26,26,27,24.5,25.5,27,NA,NA,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435720",2020-04-28 13:59:00,0,350,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,13.9,-1.2789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435721",2020-04-28 14:00:00,0,349,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-1.26756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435722",2020-04-28 14:01:00,0,348,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-1.25496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435723",2020-04-28 14:02:00,0,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-1.19259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435724",2020-04-28 14:03:00,0,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.4,-0.87066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435725",2020-04-28 14:04:00,0,329,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.78876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435726",2020-04-28 14:05:00,0,320,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.3,-0.78309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435727",2020-04-28 14:06:00,0,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.6,-0.85806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435728",2020-04-28 14:07:00,-0.507985,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-1.01619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435729",2020-04-28 14:08:00,0,298,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.6,-1.00863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435730",2020-04-28 14:09:00,-0.528241,295,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,15,-0.98406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435731",2020-04-28 14:10:00,-0.55348,291,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.8,-0.96516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435732",2020-04-28 14:11:00,0,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.8,-0.94626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435733",2020-04-28 14:12:00,-0.73305,284,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.5,-0.93303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435734",2020-04-28 14:13:00,-0.823169,279,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.90783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435735",2020-04-28 14:14:00,-1.25769,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.1,-0.88893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435736",2020-04-28 14:15:00,-0.812495,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14.2,-0.87696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435737",2020-04-28 14:16:00,-0.995198,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-0.87633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435738",2020-04-28 14:17:00,-1.06366,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27,24.5,25.5,27,14,-0.83223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435739",2020-04-28 14:18:00,-0.999554,272,0,25.5,23,23,16,24.5,23,29,0,0,21,21,21,21,21,21,21,14.1,-0.83223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"435740",2020-04-28 14:19:00,-0.906812,273,0,25.5,23,23,16,24.5,23,29,0,0,21,21,21,21,21,21,21,14.5,-0.83223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"435741",2020-04-28 14:20:00,-0.835501,274,0,25.5,23,23,16,24.5,23,29,0,0,21,21,21,25.5,24.5,21,27,15.1,-0.83349,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"435742",2020-04-28 14:21:00,-0.722018,273,0,25.5,23,23,16,24.5,23,29,0,0,21,24.5,24.5,25.5,24.5,21,27,15.1,-0.82278,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435743",2020-04-28 14:22:00,-0.932444,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.6,-0.81963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435744",2020-04-28 14:23:00,-0.604751,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.8,-0.59976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435745",2020-04-28 14:24:00,-0.616605,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.5,-0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435746",2020-04-28 14:25:00,-0.534944,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.4,-0.46746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435747",2020-04-28 14:26:00,0,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15,-0.58653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435748",2020-04-28 14:27:00,-0.503094,278,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15,-0.68733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435749",2020-04-28 14:28:00,-0.640154,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.9,-0.86436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435750",2020-04-28 14:29:00,-0.533027,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.8,-0.88326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435751",2020-04-28 14:30:00,0,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.4,-0.90783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435752",2020-04-28 14:31:00,-0.518586,296,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.6,-0.92043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435753",2020-04-28 14:32:00,-0.518368,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.8,-0.92673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435754",2020-04-28 14:33:00,-0.514815,296,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.5,-0.91413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435755",2020-04-28 14:34:00,-0.507212,295,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.6,-0.89649,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435756",2020-04-28 14:35:00,-0.765636,291,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.8,-0.89586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435757",2020-04-28 14:36:00,-0.507236,290,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15,NA,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435758",2020-04-28 14:37:00,-0.536784,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.3,-0.87633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435759",2020-04-28 14:38:00,-0.511481,288,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.1,-0.87696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435760",2020-04-28 14:39:00,0,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.7,-0.87696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435761",2020-04-28 14:40:00,-0.5169,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.3,-0.89208,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435762",2020-04-28 14:41:00,-0.669227,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.7,-0.92106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435763",2020-04-28 14:42:00,-0.921017,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.6,-0.89523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435764",2020-04-28 14:43:00,-0.567994,316,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.4,-0.69993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435765",2020-04-28 14:44:00,-0.573428,333,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.4,-0.7749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435766",2020-04-28 14:45:00,-0.591898,349,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.8,-0.8883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435767",2020-04-28 14:46:00,0,364,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15,-1.07856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435768",2020-04-28 14:47:00,-0.633485,374,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.1,-1.32363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435769",2020-04-28 14:48:00,-0.970794,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15,-1.41183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435770",2020-04-28 14:49:00,-0.52927,387,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.8,-1.42506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435771",2020-04-28 14:50:00,-0.612917,387,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.9,-1.41876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435772",2020-04-28 14:51:00,-0.969092,389,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.1,-1.42506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435773",2020-04-28 14:52:00,-0.603405,391,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.7,-1.44396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435774",2020-04-28 14:53:00,-0.5997,394,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.6,-1.46034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435775",2020-04-28 14:54:00,-0.586484,395,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.7,-1.45719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435776",2020-04-28 14:55:00,-0.809327,399,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.8,-1.47546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435777",2020-04-28 14:56:00,-0.599091,401,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.8,-1.47735,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435778",2020-04-28 14:57:00,-0.579357,401,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15,-1.47294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435779",2020-04-28 14:58:00,-0.604687,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.4,-1.42506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435780",2020-04-28 14:59:00,-0.620075,378,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.7,-1.34946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435781",2020-04-28 15:00:00,-0.601559,372,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,16.4,-1.34883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435782",2020-04-28 15:01:00,0,386,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,16.2,-1.41813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435783",2020-04-28 15:02:00,-0.692947,405,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.7,-1.512,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435784",2020-04-28 15:03:00,-0.560357,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.5,-1.55106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435785",2020-04-28 15:04:00,-0.588479,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15,-1.54413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435786",2020-04-28 15:05:00,-0.607709,421,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.9,-1.42506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435787",2020-04-28 15:06:00,-0.759013,422,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.3,-1.23669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435788",2020-04-28 15:07:00,-0.600769,394,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.6,-1.07289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435789",2020-04-28 15:08:00,-0.510698,332,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,16.5,-0.85806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435790",2020-04-28 15:09:00,0,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,16.1,-0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435791",2020-04-28 15:10:00,-0.572415,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.8,-0.68229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435792",2020-04-28 15:11:00,0,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,16.2,-0.52353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435793",2020-04-28 15:12:00,-0.589944,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,16.6,-0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435794",2020-04-28 15:13:00,-0.637659,155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,16.7,-0.25326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435795",2020-04-28 15:14:00,-0.633797,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,16.1,-0.14679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435796",2020-04-28 15:15:00,-0.576726,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,16.2,-0.06426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435797",2020-04-28 15:16:00,-0.59303,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.9,-0.02583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435798",2020-04-28 15:17:00,-0.637174,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,15.1,-0.01449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435799",2020-04-28 15:18:00,-0.639055,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27,14.7,-0.05103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435800",2020-04-28 15:19:00,-0.618249,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.6,-0.1071,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435801",2020-04-28 15:20:00,-0.640463,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.8,-0.26208,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435802",2020-04-28 15:21:00,-0.634205,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.5,-0.36729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435803",2020-04-28 15:22:00,-0.804496,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.6,-0.46683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435804",2020-04-28 15:23:00,-0.645946,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.5,-0.49896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435805",2020-04-28 15:24:00,-0.634103,181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.2,-0.47313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435806",2020-04-28 15:25:00,-0.626063,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.1,-0.41769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435807",2020-04-28 15:26:00,-0.630544,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14,-0.40383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435808",2020-04-28 15:27:00,-0.625714,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14,-0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435809",2020-04-28 15:28:00,-0.787875,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.1,-0.41076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435810",2020-04-28 15:29:00,-0.659646,162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.1,-0.02709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435811",2020-04-28 15:30:00,-0.612091,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.3,0.04977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435812",2020-04-28 15:31:00,-0.573462,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.2,0.09387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435813",2020-04-28 15:32:00,-0.602549,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.5,-0.03969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435814",2020-04-28 15:33:00,-0.615455,135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.4,-0.26271,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435815",2020-04-28 15:34:00,-0.614213,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.5,-0.21546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435816",2020-04-28 15:35:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.3,-0.21042,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435817",2020-04-28 15:36:00,-0.584941,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14,-0.22932,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435818",2020-04-28 15:37:00,-0.618233,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.2,-0.25452,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435819",2020-04-28 15:38:00,-0.533608,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.1,-0.28035,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435820",2020-04-28 15:39:00,-0.620093,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.2,-0.315,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435821",2020-04-28 15:40:00,0,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.2,-0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435822",2020-04-28 15:41:00,-0.604363,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.1,-0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435823",2020-04-28 15:42:00,-0.78382,161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14,-0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435824",2020-04-28 15:43:00,-0.589824,163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.1,-0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435825",2020-04-28 15:44:00,-0.64017,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.2,-0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435826",2020-04-28 15:45:00,-0.602331,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.5,-0.35532,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435827",2020-04-28 15:46:00,-0.62572,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.4,-0.32823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435828",2020-04-28 15:47:00,-0.616105,146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.6,-0.30303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435829",2020-04-28 15:48:00,-0.601726,142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.5,-0.27153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435830",2020-04-28 15:49:00,-0.576948,139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.5,-0.26586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435831",2020-04-28 15:50:00,-0.608193,145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.1,-0.30303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435832",2020-04-28 15:51:00,-0.615914,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14,-0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435833",2020-04-28 15:52:00,-0.595282,177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.1,-0.35406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435834",2020-04-28 15:53:00,-0.575152,200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.3,-0.23436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435835",2020-04-28 15:54:00,-0.59972,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14,-0.23499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435836",2020-04-28 15:55:00,0,238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.1,-0.46683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435837",2020-04-28 15:56:00,0,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.1,-0.68796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435838",2020-04-28 15:57:00,-0.59953,277,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.3,-0.94563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435839",2020-04-28 15:58:00,-0.625162,290,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.5,-1.03824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435840",2020-04-28 15:59:00,-0.597429,328,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.4,-1.2033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435841",2020-04-28 16:00:00,-0.69559,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.6,-1.27008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435842",2020-04-28 16:01:00,-0.605599,352,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.9,-0.99603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
