"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"435843",2020-04-28 16:02:00,-0.524985,374,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.8,-1.18503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435844",2020-04-28 16:03:00,-0.827132,399,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.7,-1.34883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435845",2020-04-28 16:04:00,-0.726546,426,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15,-1.3356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435846",2020-04-28 16:05:00,-0.556483,441,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.2,-1.4175,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435847",2020-04-28 16:06:00,-0.600561,449,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.1,-1.44333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435848",2020-04-28 16:07:00,-0.575008,446,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.3,-1.41813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435849",2020-04-28 16:08:00,-0.617939,431,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.2,-1.32741,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435850",2020-04-28 16:09:00,-0.880936,407,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.7,-1.19763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435851",2020-04-28 16:10:00,-0.60715,378,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.7,-1.04769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435852",2020-04-28 16:11:00,-0.604588,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.6,-0.92673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435853",2020-04-28 16:12:00,-0.598225,329,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.6,-0.82467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435854",2020-04-28 16:13:00,-0.618148,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.3,-0.69993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435855",2020-04-28 16:14:00,-0.610413,285,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.7,-0.60228,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435856",2020-04-28 16:15:00,-0.589652,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.9,-0.52731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435857",2020-04-28 16:16:00,-0.506655,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.2,-0.28791,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435858",2020-04-28 16:17:00,-0.622706,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.5,-0.10584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435859",2020-04-28 16:18:00,-0.586399,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.6,-0.14553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"435860",2020-04-28 16:19:00,0,266,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.9,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435861",2020-04-28 16:20:00,0,276,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.9,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435862",2020-04-28 16:21:00,0,293,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.1,-0.72702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435863",2020-04-28 16:22:00,0,310,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.4,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435864",2020-04-28 16:23:00,0,329,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.7,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435865",2020-04-28 16:24:00,0,325,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.7,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435866",2020-04-28 16:25:00,0,329,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.9,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435867",2020-04-28 16:26:00,0,331,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,16.3,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435868",2020-04-28 16:27:00,0,329,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.9,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435869",2020-04-28 16:28:00,0,324,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.5,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435870",2020-04-28 16:29:00,0,318,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,24.5,25.5,27,15.2,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435871",2020-04-28 16:30:00,0,309,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,24.5,25.5,27,15,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435872",2020-04-28 16:31:00,0,302,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,24.5,25.5,27,14.5,-0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435873",2020-04-28 16:32:00,0,288,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,24.5,25.5,27,14.6,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435874",2020-04-28 16:33:00,0,274,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,24.5,25.5,27,14.5,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435875",2020-04-28 16:34:00,0,262,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,24.5,25.5,27,14.6,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435876",2020-04-28 16:35:00,0,254,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,24.5,25.5,27,14.3,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435877",2020-04-28 16:36:00,0,249,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.2,-0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435878",2020-04-28 16:37:00,0,248,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.4,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435879",2020-04-28 16:38:00,0,252,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.9,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435880",2020-04-28 16:39:00,0,253,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.9,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435881",2020-04-28 16:40:00,0,256,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.9,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435882",2020-04-28 16:41:00,0,258,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.3,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435883",2020-04-28 16:42:00,0,260,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.5,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435884",2020-04-28 16:43:00,0,265,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.9,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435885",2020-04-28 16:44:00,0,269,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.7,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435886",2020-04-28 16:45:00,0,272,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.7,-0.65898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435887",2020-04-28 16:46:00,0,273,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.5,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435888",2020-04-28 16:47:00,0,274,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.7,-0.67158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435889",2020-04-28 16:48:00,0,276,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.6,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435890",2020-04-28 16:49:00,0,277,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.9,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435891",2020-04-28 16:50:00,0,278,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,16.1,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435892",2020-04-28 16:51:00,0,279,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.7,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435893",2020-04-28 16:52:00,0,278,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.4,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435894",2020-04-28 16:53:00,0,273,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.1,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435895",2020-04-28 16:54:00,0,268,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15.1,-0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435896",2020-04-28 16:55:00,0,260,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.8,-0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435897",2020-04-28 16:56:00,0,254,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.7,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435898",2020-04-28 16:57:00,0,247,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,15,-0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435899",2020-04-28 16:58:00,0,240,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.8,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435900",2020-04-28 16:59:00,0,233,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.6,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435901",2020-04-28 17:00:00,0,223,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.8,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435902",2020-04-28 17:01:00,0,212,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.8,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435903",2020-04-28 17:02:00,0,199,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.8,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435904",2020-04-28 17:03:00,0,187,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.9,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435905",2020-04-28 17:04:00,0,174,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.9,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435906",2020-04-28 17:05:00,0,161,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.7,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435907",2020-04-28 17:06:00,0,150,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.6,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435908",2020-04-28 17:07:00,0,142,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.5,-0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435909",2020-04-28 17:08:00,0,139,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.3,-0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435910",2020-04-28 17:09:00,0,137,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.7,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435911",2020-04-28 17:10:00,0,143,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.4,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435912",2020-04-28 17:11:00,0,146,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25.5,27,14.4,-0.04095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435913",2020-04-28 17:12:00,0,152,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25,27,14.5,-0.06552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435914",2020-04-28 17:13:00,0,157,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,24.5,25,27,14.4,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435915",2020-04-28 17:14:00,0,158,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435916",2020-04-28 17:15:00,0,156,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.7,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435917",2020-04-28 17:16:00,0,152,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.9,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435918",2020-04-28 17:17:00,0,148,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.7,-0.05355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435919",2020-04-28 17:18:00,0,147,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15,-0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435920",2020-04-28 17:19:00,0,150,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.3,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435921",2020-04-28 17:20:00,0,154,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435922",2020-04-28 17:21:00,0,157,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.9,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435923",2020-04-28 17:22:00,0,159,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.8,-0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435924",2020-04-28 17:23:00,0,160,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.9,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435925",2020-04-28 17:24:00,0,160,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.9,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435926",2020-04-28 17:25:00,0,161,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.8,0.23058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435927",2020-04-28 17:26:00,0,160,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.8,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435928",2020-04-28 17:27:00,0,158,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435929",2020-04-28 17:28:00,0,157,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435930",2020-04-28 17:29:00,0,157,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435931",2020-04-28 17:30:00,0,158,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435932",2020-04-28 17:31:00,0,158,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435933",2020-04-28 17:32:00,0,154,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435934",2020-04-28 17:33:00,0,150,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435935",2020-04-28 17:34:00,0,144,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435936",2020-04-28 17:35:00,0,138,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435937",2020-04-28 17:36:00,0,131,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435938",2020-04-28 17:37:00,0,125,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.3,0.05292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435939",2020-04-28 17:38:00,0,121,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435940",2020-04-28 17:39:00,0,119,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435941",2020-04-28 17:40:00,0,114,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.10962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435942",2020-04-28 17:41:00,0,110,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435943",2020-04-28 17:42:00,0,104,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435944",2020-04-28 17:43:00,0,99,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435945",2020-04-28 17:44:00,0,96,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435946",2020-04-28 17:45:00,0,94,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435947",2020-04-28 17:46:00,0,93,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435948",2020-04-28 17:47:00,0,92,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435949",2020-04-28 17:48:00,0,92,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435950",2020-04-28 17:49:00,0,92,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435951",2020-04-28 17:50:00,0,93,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435952",2020-04-28 17:51:00,0,94,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.3,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435953",2020-04-28 17:52:00,0,96,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435954",2020-04-28 17:53:00,0,96,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435955",2020-04-28 17:54:00,0,99,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435956",2020-04-28 17:55:00,0,102,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435957",2020-04-28 17:56:00,0,104,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435958",2020-04-28 17:57:00,0,107,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435959",2020-04-28 17:58:00,0,111,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.7,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435960",2020-04-28 17:59:00,0,112,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435961",2020-04-28 18:00:00,0,112,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435962",2020-04-28 18:01:00,0,111,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435963",2020-04-28 18:02:00,0,109,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.8,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435964",2020-04-28 18:03:00,0,108,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.7,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435965",2020-04-28 18:04:00,0,107,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435966",2020-04-28 18:05:00,0,105,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435967",2020-04-28 18:06:00,0,104,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.7,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435968",2020-04-28 18:07:00,0,100,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435969",2020-04-28 18:08:00,0,98,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.16632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435970",2020-04-28 18:09:00,0,96,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435971",2020-04-28 18:10:00,0,93,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435972",2020-04-28 18:11:00,0,92,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435973",2020-04-28 18:12:00,0,88,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435974",2020-04-28 18:13:00,0,85,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.6,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435975",2020-04-28 18:14:00,0,81,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435976",2020-04-28 18:15:00,0,76,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435977",2020-04-28 18:16:00,0,72,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435978",2020-04-28 18:17:00,0,67,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435979",2020-04-28 18:18:00,0,64,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435980",2020-04-28 18:19:00,0,61,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435981",2020-04-28 18:20:00,0,58,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.4,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435982",2020-04-28 18:21:00,0,54,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.5,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435983",2020-04-28 18:22:00,0,50,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435984",2020-04-28 18:23:00,0,49,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.3,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435985",2020-04-28 18:24:00,0,48,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435986",2020-04-28 18:25:00,0,46,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.9,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435987",2020-04-28 18:26:00,0,43,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435988",2020-04-28 18:27:00,0,42,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435989",2020-04-28 18:28:00,0,42,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435990",2020-04-28 18:29:00,0,39,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435991",2020-04-28 18:30:00,0,39,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435992",2020-04-28 18:31:00,0,38,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435993",2020-04-28 18:32:00,0,39,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.9,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435994",2020-04-28 18:33:00,0,38,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435995",2020-04-28 18:34:00,0,40,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435996",2020-04-28 18:35:00,0,41,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.8,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435997",2020-04-28 18:36:00,0,43,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.8,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435998",2020-04-28 18:37:00,0,46,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.7,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"435999",2020-04-28 18:38:00,0,48,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.7,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436000",2020-04-28 18:39:00,0,49,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436001",2020-04-28 18:40:00,0,51,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.5,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436002",2020-04-28 18:41:00,0,53,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.5,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436003",2020-04-28 18:42:00,0,54,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.5,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436004",2020-04-28 18:43:00,0,53,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.5,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436005",2020-04-28 18:44:00,0,53,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436006",2020-04-28 18:45:00,0,52,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436007",2020-04-28 18:46:00,0,51,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.5,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436008",2020-04-28 18:47:00,0,51,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.5,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436009",2020-04-28 18:48:00,0,51,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.5,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436010",2020-04-28 18:49:00,0,50,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436011",2020-04-28 18:50:00,0,49,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436012",2020-04-28 18:51:00,0,49,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436013",2020-04-28 18:52:00,0,48,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436014",2020-04-28 18:53:00,0,48,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436015",2020-04-28 18:54:00,0,48,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436016",2020-04-28 18:55:00,0,47,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436017",2020-04-28 18:56:00,0,48,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436018",2020-04-28 18:57:00,0,48,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436019",2020-04-28 18:58:00,0,48,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436020",2020-04-28 18:59:00,0,50,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436021",2020-04-28 19:00:00,0,49,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436022",2020-04-28 19:01:00,0,48,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436023",2020-04-28 19:02:00,0,46,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436024",2020-04-28 19:03:00,0,43,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436025",2020-04-28 19:04:00,0,42,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436026",2020-04-28 19:05:00,0,38,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436027",2020-04-28 19:06:00,0,37,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436028",2020-04-28 19:07:00,0,37,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436029",2020-04-28 19:08:00,0,36,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436030",2020-04-28 19:09:00,0,36,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436031",2020-04-28 19:10:00,0,35,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436032",2020-04-28 19:11:00,0,34,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436033",2020-04-28 19:12:00,0,33,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436034",2020-04-28 19:13:00,0,32,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436035",2020-04-28 19:14:00,0,32,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.3,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436036",2020-04-28 19:15:00,0,31,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436037",2020-04-28 19:16:00,0,31,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436038",2020-04-28 19:17:00,0,31,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.2,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436039",2020-04-28 19:18:00,0,31,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.1,0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436040",2020-04-28 19:19:00,0,30,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.1,0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436041",2020-04-28 19:20:00,0,31,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.1,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436042",2020-04-28 19:21:00,0,29,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436043",2020-04-28 19:22:00,0,29,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436044",2020-04-28 19:23:00,0,29,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436045",2020-04-28 19:24:00,0,29,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436046",2020-04-28 19:25:00,0,28,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436047",2020-04-28 19:26:00,0,25,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436048",2020-04-28 19:27:00,0,22,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436049",2020-04-28 19:28:00,0,19,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436050",2020-04-28 19:29:00,0,18,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436051",2020-04-28 19:30:00,0,16,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,12.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436052",2020-04-28 19:31:00,0,15,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,12.9,0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436053",2020-04-28 19:32:00,0,14,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436054",2020-04-28 19:33:00,0,13,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436055",2020-04-28 19:34:00,0,13,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,25.5,24.5,25,27,13,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436056",2020-04-28 19:35:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,13,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436057",2020-04-28 19:36:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,13,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436058",2020-04-28 19:37:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,12.9,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436059",2020-04-28 19:38:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,12.9,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436060",2020-04-28 19:39:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,12.8,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436061",2020-04-28 19:40:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,12.8,2.05821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436062",2020-04-28 19:41:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,12.7,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436063",2020-04-28 19:42:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,12.7,0.65268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436064",2020-04-28 19:43:00,0,13,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,12.7,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436065",2020-04-28 19:44:00,0,15,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,12.7,0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436066",2020-04-28 19:45:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,12.7,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436067",2020-04-28 19:46:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,27,12.6,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436068",2020-04-28 19:47:00,0,18,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.5,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436069",2020-04-28 19:48:00,0,18,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.5,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436070",2020-04-28 19:49:00,0,18,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.4,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436071",2020-04-28 19:50:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.4,1.07541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436072",2020-04-28 19:51:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.3,1.06974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436073",2020-04-28 19:52:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.3,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436074",2020-04-28 19:53:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.3,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436075",2020-04-28 19:54:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.2,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436076",2020-04-28 19:55:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.2,0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436077",2020-04-28 19:56:00,0,15,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.2,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436078",2020-04-28 19:57:00,0,15,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.2,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436079",2020-04-28 19:58:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.1,0.77868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436080",2020-04-28 19:59:00,0,15,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.1,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436081",2020-04-28 20:00:00,0,14,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.1,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436082",2020-04-28 20:01:00,0,13,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12.1,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436083",2020-04-28 20:02:00,0,13,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436084",2020-04-28 20:03:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12,0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436085",2020-04-28 20:04:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436086",2020-04-28 20:05:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,12,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436087",2020-04-28 20:06:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.9,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436088",2020-04-28 20:07:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.9,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436089",2020-04-28 20:08:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.9,0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436090",2020-04-28 20:09:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.8,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436091",2020-04-28 20:10:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.8,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436092",2020-04-28 20:11:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.8,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436093",2020-04-28 20:12:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.8,0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436094",2020-04-28 20:13:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.7,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436095",2020-04-28 20:14:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.7,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436096",2020-04-28 20:15:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.6,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436097",2020-04-28 20:16:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.6,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436098",2020-04-28 20:17:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.5,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436099",2020-04-28 20:18:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.5,1.11321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436100",2020-04-28 20:19:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.5,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436101",2020-04-28 20:20:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.4,1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436102",2020-04-28 20:21:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.4,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436103",2020-04-28 20:22:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.4,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436104",2020-04-28 20:23:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.4,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436105",2020-04-28 20:24:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.4,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436106",2020-04-28 20:25:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.3,1.65627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436107",2020-04-28 20:26:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.3,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436108",2020-04-28 20:27:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.3,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436109",2020-04-28 20:28:00,0,7,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.3,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436110",2020-04-28 20:29:00,0,7,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.3,0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436111",2020-04-28 20:30:00,0,6,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.3,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436112",2020-04-28 20:31:00,0,5,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.3,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436113",2020-04-28 20:32:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.3,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436114",2020-04-28 20:33:00,0,7,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.4,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436115",2020-04-28 20:34:00,0,7,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.3,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436116",2020-04-28 20:35:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.2,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436117",2020-04-28 20:36:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.3,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436118",2020-04-28 20:37:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.2,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436119",2020-04-28 20:38:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.2,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436120",2020-04-28 20:39:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.2,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436121",2020-04-28 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.2,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436122",2020-04-28 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.2,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436123",2020-04-28 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.2,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436124",2020-04-28 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.1,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436125",2020-04-28 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436126",2020-04-28 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436127",2020-04-28 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.1,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436128",2020-04-28 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436129",2020-04-28 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436130",2020-04-28 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11.1,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436131",2020-04-28 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436132",2020-04-28 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436133",2020-04-28 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24.5,25,26.5,11,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436134",2020-04-28 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436135",2020-04-28 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,11,0.63882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436136",2020-04-28 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436137",2020-04-28 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436138",2020-04-28 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436139",2020-04-28 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436140",2020-04-28 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436141",2020-04-28 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436142",2020-04-28 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436143",2020-04-28 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436144",2020-04-28 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436145",2020-04-28 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436146",2020-04-28 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436147",2020-04-28 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436148",2020-04-28 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436149",2020-04-28 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436150",2020-04-28 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436151",2020-04-28 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436152",2020-04-28 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436153",2020-04-28 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436154",2020-04-28 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436155",2020-04-28 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436156",2020-04-28 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436157",2020-04-28 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436158",2020-04-28 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436159",2020-04-28 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436160",2020-04-28 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436161",2020-04-28 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436162",2020-04-28 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436163",2020-04-28 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436164",2020-04-28 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.78498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436165",2020-04-28 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
