"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"436166",2020-04-28 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436167",2020-04-28 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436168",2020-04-28 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436169",2020-04-28 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436170",2020-04-28 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436171",2020-04-28 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436172",2020-04-28 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436173",2020-04-28 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436174",2020-04-28 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436175",2020-04-28 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436176",2020-04-28 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,11,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436177",2020-04-28 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436178",2020-04-28 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436179",2020-04-28 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436180",2020-04-28 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436181",2020-04-28 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436182",2020-04-28 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436183",2020-04-28 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436184",2020-04-28 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436185",2020-04-28 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436186",2020-04-28 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24.5,25,26.5,10.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436187",2020-04-28 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.9,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436188",2020-04-28 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436189",2020-04-28 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436190",2020-04-28 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436191",2020-04-28 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436192",2020-04-28 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436193",2020-04-28 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436194",2020-04-28 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.7,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436195",2020-04-28 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436196",2020-04-28 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436197",2020-04-28 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.6,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436198",2020-04-28 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436199",2020-04-28 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436200",2020-04-28 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436201",2020-04-28 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436202",2020-04-28 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436203",2020-04-28 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.6,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436204",2020-04-28 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.6,0.63378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436205",2020-04-28 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26.5,10.6,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436206",2020-04-28 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.6,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436207",2020-04-28 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436208",2020-04-28 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436209",2020-04-28 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436210",2020-04-28 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.6,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436211",2020-04-28 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436212",2020-04-28 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436213",2020-04-28 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436214",2020-04-28 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436215",2020-04-28 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436216",2020-04-28 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436217",2020-04-28 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.6,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436218",2020-04-28 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436219",2020-04-28 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436220",2020-04-28 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436221",2020-04-28 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436222",2020-04-28 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436223",2020-04-28 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436224",2020-04-28 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436225",2020-04-28 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436226",2020-04-28 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436227",2020-04-28 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436228",2020-04-28 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436229",2020-04-28 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436230",2020-04-28 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436231",2020-04-28 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436232",2020-04-28 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436233",2020-04-28 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436234",2020-04-28 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436235",2020-04-28 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436236",2020-04-28 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436237",2020-04-28 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436238",2020-04-28 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436239",2020-04-28 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436240",2020-04-28 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436241",2020-04-28 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436242",2020-04-28 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436243",2020-04-28 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436244",2020-04-28 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436245",2020-04-28 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436246",2020-04-28 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436247",2020-04-28 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.3,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436248",2020-04-28 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436249",2020-04-28 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436250",2020-04-28 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436251",2020-04-28 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436252",2020-04-28 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436253",2020-04-28 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436254",2020-04-28 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436255",2020-04-28 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436256",2020-04-28 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436257",2020-04-28 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436258",2020-04-28 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436259",2020-04-28 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436260",2020-04-28 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436261",2020-04-28 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436262",2020-04-28 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436263",2020-04-28 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436264",2020-04-28 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436265",2020-04-28 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436266",2020-04-28 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436267",2020-04-28 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436268",2020-04-28 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436269",2020-04-28 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436270",2020-04-28 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,25,26,10.1,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436271",2020-04-28 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10.2,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436272",2020-04-28 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436273",2020-04-28 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10.3,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436274",2020-04-28 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436275",2020-04-28 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436276",2020-04-28 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436277",2020-04-28 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436278",2020-04-28 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436279",2020-04-28 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436280",2020-04-28 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436281",2020-04-28 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436282",2020-04-28 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436283",2020-04-28 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436284",2020-04-28 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436285",2020-04-28 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436286",2020-04-28 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436287",2020-04-28 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436288",2020-04-28 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436289",2020-04-28 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436290",2020-04-28 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436291",2020-04-28 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.9,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436292",2020-04-28 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.8,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436293",2020-04-28 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436294",2020-04-28 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.9,0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436295",2020-04-28 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436296",2020-04-28 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436297",2020-04-28 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436298",2020-04-28 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,10,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436299",2020-04-28 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.8,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436300",2020-04-28 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436301",2020-04-28 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436302",2020-04-28 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436303",2020-04-28 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436304",2020-04-28 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.7,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436305",2020-04-28 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436306",2020-04-28 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25,24,24.5,26,9.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436307",2020-04-28 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436308",2020-04-28 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436309",2020-04-28 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436310",2020-04-28 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436311",2020-04-28 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436312",2020-04-28 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436313",2020-04-28 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436314",2020-04-28 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436315",2020-04-28 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.8,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436316",2020-04-28 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436317",2020-04-28 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.7,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436318",2020-04-28 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436319",2020-04-28 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436320",2020-04-28 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.7,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436321",2020-04-29 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436322",2020-04-29 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436323",2020-04-29 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436324",2020-04-29 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436325",2020-04-29 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436326",2020-04-29 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436327",2020-04-29 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436328",2020-04-29 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436329",2020-04-29 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436330",2020-04-29 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436331",2020-04-29 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.6,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436332",2020-04-29 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436333",2020-04-29 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436334",2020-04-29 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.5,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436335",2020-04-29 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436336",2020-04-29 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436337",2020-04-29 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436338",2020-04-29 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436339",2020-04-29 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,24,24.5,26,9.5,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436340",2020-04-29 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,24.5,24,24.5,26,9.5,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436341",2020-04-29 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,24.5,24,24.5,26,9.4,0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436342",2020-04-29 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.3,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436343",2020-04-29 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.4,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436344",2020-04-29 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436345",2020-04-29 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.5,0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436346",2020-04-29 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.5,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436347",2020-04-29 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436348",2020-04-29 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436349",2020-04-29 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436350",2020-04-29 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.5,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436351",2020-04-29 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.6,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436352",2020-04-29 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.7,1.77975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436353",2020-04-29 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.7,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436354",2020-04-29 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436355",2020-04-29 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.4,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436356",2020-04-29 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436357",2020-04-29 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436358",2020-04-29 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436359",2020-04-29 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.5,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436360",2020-04-29 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.5,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436361",2020-04-29 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436362",2020-04-29 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,26,9.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436363",2020-04-29 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.5,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436364",2020-04-29 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436365",2020-04-29 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.6,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436366",2020-04-29 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436367",2020-04-29 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436368",2020-04-29 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436369",2020-04-29 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436370",2020-04-29 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.4,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436371",2020-04-29 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436372",2020-04-29 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436373",2020-04-29 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.2,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436374",2020-04-29 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436375",2020-04-29 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436376",2020-04-29 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436377",2020-04-29 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436378",2020-04-29 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436379",2020-04-29 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436380",2020-04-29 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436381",2020-04-29 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436382",2020-04-29 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436383",2020-04-29 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436384",2020-04-29 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.2,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436385",2020-04-29 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.2,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436386",2020-04-29 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436387",2020-04-29 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436388",2020-04-29 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.2,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436389",2020-04-29 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436390",2020-04-29 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.5,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436391",2020-04-29 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.6,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436392",2020-04-29 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436393",2020-04-29 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436394",2020-04-29 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436395",2020-04-29 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436396",2020-04-29 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.6,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436397",2020-04-29 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436398",2020-04-29 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436399",2020-04-29 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436400",2020-04-29 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436401",2020-04-29 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.2,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436402",2020-04-29 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436403",2020-04-29 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436404",2020-04-29 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436405",2020-04-29 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436406",2020-04-29 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436407",2020-04-29 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436408",2020-04-29 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.2,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436409",2020-04-29 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.3,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436410",2020-04-29 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436411",2020-04-29 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436412",2020-04-29 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436413",2020-04-29 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436414",2020-04-29 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436415",2020-04-29 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436416",2020-04-29 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.3,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436417",2020-04-29 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436418",2020-04-29 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436419",2020-04-29 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.3,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436420",2020-04-29 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436421",2020-04-29 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436422",2020-04-29 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436423",2020-04-29 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436424",2020-04-29 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436425",2020-04-29 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436426",2020-04-29 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436427",2020-04-29 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436428",2020-04-29 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436429",2020-04-29 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436430",2020-04-29 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436431",2020-04-29 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436432",2020-04-29 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436433",2020-04-29 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436434",2020-04-29 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436435",2020-04-29 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436436",2020-04-29 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436437",2020-04-29 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436438",2020-04-29 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436439",2020-04-29 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436440",2020-04-29 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436441",2020-04-29 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436442",2020-04-29 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436443",2020-04-29 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436444",2020-04-29 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436445",2020-04-29 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436446",2020-04-29 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436447",2020-04-29 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436448",2020-04-29 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436449",2020-04-29 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436450",2020-04-29 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436451",2020-04-29 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436452",2020-04-29 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436453",2020-04-29 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436454",2020-04-29 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436455",2020-04-29 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436456",2020-04-29 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436457",2020-04-29 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436458",2020-04-29 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,8.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436459",2020-04-29 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436460",2020-04-29 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436461",2020-04-29 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436462",2020-04-29 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436463",2020-04-29 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,24,24.5,25.5,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436464",2020-04-29 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436465",2020-04-29 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436466",2020-04-29 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436467",2020-04-29 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436468",2020-04-29 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436469",2020-04-29 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436470",2020-04-29 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436471",2020-04-29 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436472",2020-04-29 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436473",2020-04-29 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436474",2020-04-29 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436475",2020-04-29 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,8.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436476",2020-04-29 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24.5,25.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436477",2020-04-29 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436478",2020-04-29 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436479",2020-04-29 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436480",2020-04-29 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436481",2020-04-29 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436482",2020-04-29 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436483",2020-04-29 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436484",2020-04-29 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436485",2020-04-29 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436486",2020-04-29 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436487",2020-04-29 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436488",2020-04-29 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436489",2020-04-29 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436490",2020-04-29 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436491",2020-04-29 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436492",2020-04-29 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436493",2020-04-29 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436494",2020-04-29 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436495",2020-04-29 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436496",2020-04-29 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436497",2020-04-29 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436498",2020-04-29 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436499",2020-04-29 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436500",2020-04-29 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
