"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"436501",2020-04-29 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436502",2020-04-29 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436503",2020-04-29 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436504",2020-04-29 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436505",2020-04-29 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436506",2020-04-29 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436507",2020-04-29 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436508",2020-04-29 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436509",2020-04-29 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436510",2020-04-29 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436511",2020-04-29 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436512",2020-04-29 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436513",2020-04-29 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436514",2020-04-29 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436515",2020-04-29 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436516",2020-04-29 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436517",2020-04-29 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436518",2020-04-29 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.8,3.30687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436519",2020-04-29 03:18:00,0.938651,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,8.7,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436520",2020-04-29 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.86121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436521",2020-04-29 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436522",2020-04-29 03:21:00,1.2236,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.7,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436523",2020-04-29 03:22:00,5.9384,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436524",2020-04-29 03:23:00,5.16684,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436525",2020-04-29 03:24:00,3.37317,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436526",2020-04-29 03:25:00,1.88305,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.7,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436527",2020-04-29 03:26:00,1.38023,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.7,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436528",2020-04-29 03:27:00,0.920284,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436529",2020-04-29 03:28:00,0.754712,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436530",2020-04-29 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.7,0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436531",2020-04-29 03:30:00,0.700956,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.7,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436532",2020-04-29 03:31:00,0.751698,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.7,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436533",2020-04-29 03:32:00,1.09032,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436534",2020-04-29 03:33:00,1.69863,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436535",2020-04-29 03:34:00,2.70419,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.95382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436536",2020-04-29 03:35:00,2.6137,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436537",2020-04-29 03:36:00,3.57812,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436538",2020-04-29 03:37:00,2.55199,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.97902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436539",2020-04-29 03:38:00,2.21835,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436540",2020-04-29 03:39:00,2.17333,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.7,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436541",2020-04-29 03:40:00,1.88101,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436542",2020-04-29 03:41:00,1.72768,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436543",2020-04-29 03:42:00,1.71235,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436544",2020-04-29 03:43:00,1.63501,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436545",2020-04-29 03:44:00,1.61372,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,8.8,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436546",2020-04-29 03:45:00,1.58427,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,9,1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436547",2020-04-29 03:46:00,1.63346,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,9,1.25937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436548",2020-04-29 03:47:00,1.72589,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9,1.25244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436549",2020-04-29 03:48:00,1.85198,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9,1.18881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436550",2020-04-29 03:49:00,2.03866,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9,1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436551",2020-04-29 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436552",2020-04-29 03:51:00,0.61079,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436553",2020-04-29 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,8.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436554",2020-04-29 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,8.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436555",2020-04-29 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,8.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436556",2020-04-29 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,8.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436557",2020-04-29 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,8.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436558",2020-04-29 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,8.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436559",2020-04-29 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436560",2020-04-29 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,8.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436561",2020-04-29 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436562",2020-04-29 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,8.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436563",2020-04-29 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,8.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436564",2020-04-29 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436565",2020-04-29 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436566",2020-04-29 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436567",2020-04-29 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436568",2020-04-29 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436569",2020-04-29 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436570",2020-04-29 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436571",2020-04-29 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436572",2020-04-29 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436573",2020-04-29 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436574",2020-04-29 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436575",2020-04-29 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,8.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436576",2020-04-29 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436577",2020-04-29 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,8.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436578",2020-04-29 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,8.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436579",2020-04-29 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,8.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436580",2020-04-29 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,8.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436581",2020-04-29 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,8.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436582",2020-04-29 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,8.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436583",2020-04-29 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436584",2020-04-29 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436585",2020-04-29 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436586",2020-04-29 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.2,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436587",2020-04-29 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436588",2020-04-29 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436589",2020-04-29 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436590",2020-04-29 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436591",2020-04-29 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436592",2020-04-29 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436593",2020-04-29 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436594",2020-04-29 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.5,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436595",2020-04-29 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.5,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436596",2020-04-29 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436597",2020-04-29 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436598",2020-04-29 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436599",2020-04-29 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.3,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436600",2020-04-29 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436601",2020-04-29 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.1,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436602",2020-04-29 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436603",2020-04-29 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436604",2020-04-29 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436605",2020-04-29 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436606",2020-04-29 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436607",2020-04-29 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436608",2020-04-29 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436609",2020-04-29 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436610",2020-04-29 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436611",2020-04-29 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.9,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436612",2020-04-29 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436613",2020-04-29 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.9,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436614",2020-04-29 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436615",2020-04-29 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436616",2020-04-29 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436617",2020-04-29 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436618",2020-04-29 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436619",2020-04-29 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436620",2020-04-29 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.5,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436621",2020-04-29 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23.5,24,25,9.4,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436622",2020-04-29 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,24,23.5,24,25,9.3,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436623",2020-04-29 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,24,23.5,24,25,9.7,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436624",2020-04-29 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436625",2020-04-29 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436626",2020-04-29 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.7,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436627",2020-04-29 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.8,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436628",2020-04-29 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436629",2020-04-29 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436630",2020-04-29 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436631",2020-04-29 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436632",2020-04-29 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.4,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436633",2020-04-29 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436634",2020-04-29 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436635",2020-04-29 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436636",2020-04-29 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436637",2020-04-29 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436638",2020-04-29 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436639",2020-04-29 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436640",2020-04-29 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436641",2020-04-29 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436642",2020-04-29 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.5,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436643",2020-04-29 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.4,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436644",2020-04-29 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.5,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436645",2020-04-29 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436646",2020-04-29 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436647",2020-04-29 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436648",2020-04-29 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436649",2020-04-29 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436650",2020-04-29 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436651",2020-04-29 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436652",2020-04-29 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436653",2020-04-29 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436654",2020-04-29 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436655",2020-04-29 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436656",2020-04-29 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436657",2020-04-29 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436658",2020-04-29 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436659",2020-04-29 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436660",2020-04-29 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436661",2020-04-29 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436662",2020-04-29 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436663",2020-04-29 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.4,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436664",2020-04-29 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436665",2020-04-29 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436666",2020-04-29 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436667",2020-04-29 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436668",2020-04-29 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436669",2020-04-29 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436670",2020-04-29 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436671",2020-04-29 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436672",2020-04-29 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436673",2020-04-29 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436674",2020-04-29 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436675",2020-04-29 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436676",2020-04-29 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436677",2020-04-29 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436678",2020-04-29 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436679",2020-04-29 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436680",2020-04-29 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,25,9.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436681",2020-04-29 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436682",2020-04-29 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436683",2020-04-29 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436684",2020-04-29 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436685",2020-04-29 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.2,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436686",2020-04-29 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436687",2020-04-29 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436688",2020-04-29 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436689",2020-04-29 06:08:00,0,10,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436690",2020-04-29 06:09:00,0,10,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436691",2020-04-29 06:10:00,0,10,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436692",2020-04-29 06:11:00,0,10,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436693",2020-04-29 06:12:00,0,9,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436694",2020-04-29 06:13:00,0,7,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436695",2020-04-29 06:14:00,0,8,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436696",2020-04-29 06:15:00,0,7,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436697",2020-04-29 06:16:00,0,6,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436698",2020-04-29 06:17:00,0,6,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436699",2020-04-29 06:18:00,0,7,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436700",2020-04-29 06:19:00,0,7,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436701",2020-04-29 06:20:00,0,7,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436702",2020-04-29 06:21:00,0,8,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436703",2020-04-29 06:22:00,0,8,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436704",2020-04-29 06:23:00,0,8,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436705",2020-04-29 06:24:00,0,8,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436706",2020-04-29 06:25:00,0,8,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436707",2020-04-29 06:26:00,0,9,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436708",2020-04-29 06:27:00,0,10,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436709",2020-04-29 06:28:00,0,10,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436710",2020-04-29 06:29:00,0,10,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436711",2020-04-29 06:30:00,0,10,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436712",2020-04-29 06:31:00,0,11,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436713",2020-04-29 06:32:00,0,10,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436714",2020-04-29 06:33:00,0,9,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436715",2020-04-29 06:34:00,0,9,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436716",2020-04-29 06:35:00,0,11,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436717",2020-04-29 06:36:00,0,13,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436718",2020-04-29 06:37:00,0,11,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436719",2020-04-29 06:38:00,0,12,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436720",2020-04-29 06:39:00,0,13,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436721",2020-04-29 06:40:00,0,13,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436722",2020-04-29 06:41:00,0,14,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436723",2020-04-29 06:42:00,0,14,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436724",2020-04-29 06:43:00,0,16,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9.1,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436725",2020-04-29 06:44:00,0,14,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436726",2020-04-29 06:45:00,0,13,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,9,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436727",2020-04-29 06:46:00,0,14,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436728",2020-04-29 06:47:00,0,14,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436729",2020-04-29 06:48:00,0,15,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436730",2020-04-29 06:49:00,0,15,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436731",2020-04-29 06:50:00,0,15,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.7,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436732",2020-04-29 06:51:00,0,16,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436733",2020-04-29 06:52:00,0,16,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436734",2020-04-29 06:53:00,0,16,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436735",2020-04-29 06:54:00,0,16,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436736",2020-04-29 06:55:00,0,16,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436737",2020-04-29 06:56:00,0,17,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436738",2020-04-29 06:57:00,0,17,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436739",2020-04-29 06:58:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436740",2020-04-29 06:59:00,0,20,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436741",2020-04-29 07:00:00,0,20,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436742",2020-04-29 07:01:00,0,19,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436743",2020-04-29 07:02:00,0,19,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436744",2020-04-29 07:03:00,0,20,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436745",2020-04-29 07:04:00,0,22,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436746",2020-04-29 07:05:00,0,23,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436747",2020-04-29 07:06:00,0,23,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436748",2020-04-29 07:07:00,0,23,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436749",2020-04-29 07:08:00,0,23,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436750",2020-04-29 07:09:00,0,24,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436751",2020-04-29 07:10:00,0,23,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436752",2020-04-29 07:11:00,0,21,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436753",2020-04-29 07:12:00,0,23,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436754",2020-04-29 07:13:00,0,25,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436755",2020-04-29 07:14:00,0,25,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436756",2020-04-29 07:15:00,0,26,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436757",2020-04-29 07:16:00,0,27,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436758",2020-04-29 07:17:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436759",2020-04-29 07:18:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436760",2020-04-29 07:19:00,0,30,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436761",2020-04-29 07:20:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436762",2020-04-29 07:21:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23.5,24,24.5,8.6,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436763",2020-04-29 07:22:00,0,30,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436764",2020-04-29 07:23:00,0,30,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.5,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436765",2020-04-29 07:24:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.5,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436766",2020-04-29 07:25:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436767",2020-04-29 07:26:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436768",2020-04-29 07:27:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436769",2020-04-29 07:28:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436770",2020-04-29 07:29:00,0,33,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.5,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436771",2020-04-29 07:30:00,0,33,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436772",2020-04-29 07:31:00,0,34,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436773",2020-04-29 07:32:00,0,34,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436774",2020-04-29 07:33:00,0,34,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436775",2020-04-29 07:34:00,0,34,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436776",2020-04-29 07:35:00,0,34,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436777",2020-04-29 07:36:00,0,34,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436778",2020-04-29 07:37:00,0,34,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436779",2020-04-29 07:38:00,0,34,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436780",2020-04-29 07:39:00,0,35,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436781",2020-04-29 07:40:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436782",2020-04-29 07:41:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436783",2020-04-29 07:42:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436784",2020-04-29 07:43:00,0,37,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436785",2020-04-29 07:44:00,0,37,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436786",2020-04-29 07:45:00,0,37,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436787",2020-04-29 07:46:00,0,38,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436788",2020-04-29 07:47:00,0,37,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436789",2020-04-29 07:48:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436790",2020-04-29 07:49:00,0,38,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436791",2020-04-29 07:50:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.23688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436792",2020-04-29 07:51:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.23688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436793",2020-04-29 07:52:00,0,40,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436794",2020-04-29 07:53:00,0,38,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436795",2020-04-29 07:54:00,0,38,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436796",2020-04-29 07:55:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436797",2020-04-29 07:56:00,0,40,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436798",2020-04-29 07:57:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436799",2020-04-29 07:58:00,0,41,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436800",2020-04-29 07:59:00,0,41,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436801",2020-04-29 08:00:00,0,44,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436802",2020-04-29 08:01:00,0,45,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436803",2020-04-29 08:02:00,0,46,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436804",2020-04-29 08:03:00,0,47,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436805",2020-04-29 08:04:00,0,48,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436806",2020-04-29 08:05:00,0,49,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436807",2020-04-29 08:06:00,0,52,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436808",2020-04-29 08:07:00,0,56,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436809",2020-04-29 08:08:00,0,61,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436810",2020-04-29 08:09:00,0,64,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436811",2020-04-29 08:10:00,0,67,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436812",2020-04-29 08:11:00,0,71,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436813",2020-04-29 08:12:00,0,74,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436814",2020-04-29 08:13:00,0,77,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436815",2020-04-29 08:14:00,0,80,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436816",2020-04-29 08:15:00,0,80,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.3,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436817",2020-04-29 08:16:00,0,82,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436818",2020-04-29 08:17:00,0,83,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436819",2020-04-29 08:18:00,0,84,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436820",2020-04-29 08:19:00,0,83,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436821",2020-04-29 08:20:00,0,86,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436822",2020-04-29 08:21:00,0,86,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.4,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436823",2020-04-29 08:22:00,0,89,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.6,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436824",2020-04-29 08:23:00,0,92,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.7,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436825",2020-04-29 08:24:00,0,96,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.6,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436826",2020-04-29 08:25:00,0,96,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.5,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436827",2020-04-29 08:26:00,0,97,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.6,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436828",2020-04-29 08:27:00,0,99,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.7,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436829",2020-04-29 08:28:00,0,99,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.7,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436830",2020-04-29 08:29:00,0,98,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.8,-0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436831",2020-04-29 08:30:00,0,98,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.7,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436832",2020-04-29 08:31:00,0,96,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.7,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436833",2020-04-29 08:32:00,0,96,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.7,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436834",2020-04-29 08:33:00,0,95,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,24,24.5,8.8,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436835",2020-04-29 08:34:00,0,93,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436836",2020-04-29 08:35:00,0,92,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436837",2020-04-29 08:36:00,0,91,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436838",2020-04-29 08:37:00,0,90,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.7,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
