"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"436839",2020-04-29 08:38:00,0,89,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,0.04662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436840",2020-04-29 08:39:00,0,89,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436841",2020-04-29 08:40:00,0,90,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,9.1,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436842",2020-04-29 08:41:00,0,90,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,0.04095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436843",2020-04-29 08:42:00,0,92,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436844",2020-04-29 08:43:00,0,94,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436845",2020-04-29 08:44:00,0,95,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,9,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436846",2020-04-29 08:45:00,0,97,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,-0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436847",2020-04-29 08:46:00,0,101,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436848",2020-04-29 08:47:00,0,105,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436849",2020-04-29 08:48:00,0,108,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436850",2020-04-29 08:49:00,0,111,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.8,-0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436851",2020-04-29 08:50:00,0,112,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.7,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436852",2020-04-29 08:51:00,0,115,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.8,-0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436853",2020-04-29 08:52:00,0,119,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.8,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436854",2020-04-29 08:53:00,0,122,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.8,0.00315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436855",2020-04-29 08:54:00,0,126,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436856",2020-04-29 08:55:00,0,128,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436857",2020-04-29 08:56:00,0,133,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,9,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436858",2020-04-29 08:57:00,0,133,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.8,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436859",2020-04-29 08:58:00,0,134,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.8,-0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436860",2020-04-29 08:59:00,0,135,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436861",2020-04-29 09:00:00,0,136,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.6,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436862",2020-04-29 09:01:00,0,139,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.8,-0.21798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436863",2020-04-29 09:02:00,0,138,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.7,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436864",2020-04-29 09:03:00,0,139,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.8,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436865",2020-04-29 09:04:00,0,140,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436866",2020-04-29 09:05:00,0,140,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,9,-0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436867",2020-04-29 09:06:00,0,137,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,9.2,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436868",2020-04-29 09:07:00,0,132,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,9.2,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436869",2020-04-29 09:08:00,0,132,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,9.1,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436870",2020-04-29 09:09:00,0,133,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,9,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436871",2020-04-29 09:10:00,0,132,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.8,-0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436872",2020-04-29 09:11:00,0,134,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.7,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436873",2020-04-29 09:12:00,0,136,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.7,-0.20475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436874",2020-04-29 09:13:00,0,134,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.7,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436875",2020-04-29 09:14:00,0,135,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.8,-0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436876",2020-04-29 09:15:00,0,133,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24.5,8.9,-0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436877",2020-04-29 09:16:00,0,136,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,8.9,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436878",2020-04-29 09:17:00,0,142,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436879",2020-04-29 09:18:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436880",2020-04-29 09:19:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436881",2020-04-29 09:20:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436882",2020-04-29 09:21:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436883",2020-04-29 09:22:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.3,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436884",2020-04-29 09:23:00,0,150,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.2,-0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436885",2020-04-29 09:24:00,0,151,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.3,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436886",2020-04-29 09:25:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.4,-0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436887",2020-04-29 09:26:00,0,159,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436888",2020-04-29 09:27:00,0,161,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436889",2020-04-29 09:28:00,0,164,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.3,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436890",2020-04-29 09:29:00,0,161,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,8.9,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436891",2020-04-29 09:30:00,0,160,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,8.9,-0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436892",2020-04-29 09:31:00,0,157,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9,-0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436893",2020-04-29 09:32:00,0,156,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,8.8,-0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436894",2020-04-29 09:33:00,0,155,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,8.9,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436895",2020-04-29 09:34:00,0,152,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,8.9,-0.000629991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436896",2020-04-29 09:35:00,0,153,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436897",2020-04-29 09:36:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9,-0.12852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436898",2020-04-29 09:37:00,0,153,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436899",2020-04-29 09:38:00,0,150,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436900",2020-04-29 09:39:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436901",2020-04-29 09:40:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,8.9,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436902",2020-04-29 09:41:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,8.9,-0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436903",2020-04-29 09:42:00,0,152,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436904",2020-04-29 09:43:00,0,153,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436905",2020-04-29 09:44:00,0,155,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436906",2020-04-29 09:45:00,0,158,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436907",2020-04-29 09:46:00,0,161,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.2,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436908",2020-04-29 09:47:00,0,164,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436909",2020-04-29 09:48:00,0,167,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436910",2020-04-29 09:49:00,0,174,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436911",2020-04-29 09:50:00,0,177,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436912",2020-04-29 09:51:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436913",2020-04-29 09:52:00,0,190,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.4,-0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436914",2020-04-29 09:53:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.4,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436915",2020-04-29 09:54:00,0,196,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.3,-0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436916",2020-04-29 09:55:00,0,200,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436917",2020-04-29 09:56:00,0,199,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.2,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436918",2020-04-29 09:57:00,0,205,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.2,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436919",2020-04-29 09:58:00,0,213,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.2,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436920",2020-04-29 09:59:00,0,220,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.2,-0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436921",2020-04-29 10:00:00,0,231,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.2,-0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436922",2020-04-29 10:01:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.2,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436923",2020-04-29 10:02:00,0,249,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.1,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436924",2020-04-29 10:03:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.3,-0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436925",2020-04-29 10:04:00,0,242,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.4,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436926",2020-04-29 10:05:00,0,259,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.6,-0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436927",2020-04-29 10:06:00,0,272,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.4,-1.00989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436928",2020-04-29 10:07:00,0,273,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.3,-1.01871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436929",2020-04-29 10:08:00,0,269,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.5,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436930",2020-04-29 10:09:00,0,265,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.5,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436931",2020-04-29 10:10:00,0,268,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.5,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436932",2020-04-29 10:11:00,0,264,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.7,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436933",2020-04-29 10:12:00,0,255,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.8,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436934",2020-04-29 10:13:00,0,252,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10,-0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436935",2020-04-29 10:14:00,0,265,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10,-0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436936",2020-04-29 10:15:00,0,280,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.9,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436937",2020-04-29 10:16:00,0,274,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.9,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436938",2020-04-29 10:17:00,0,258,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.1,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436939",2020-04-29 10:18:00,0,251,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436940",2020-04-29 10:19:00,0,252,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.9,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436941",2020-04-29 10:20:00,0,246,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.1,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436942",2020-04-29 10:21:00,0,239,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.9,-0.84042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436943",2020-04-29 10:22:00,0,231,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.1,-0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436944",2020-04-29 10:23:00,0,219,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436945",2020-04-29 10:24:00,0,215,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.9,-0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436946",2020-04-29 10:25:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.7,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436947",2020-04-29 10:26:00,0,213,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.9,-0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436948",2020-04-29 10:27:00,0,215,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.8,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436949",2020-04-29 10:28:00,0,218,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.5,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436950",2020-04-29 10:29:00,0,222,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.7,-0.77805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436951",2020-04-29 10:30:00,0,227,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.6,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436952",2020-04-29 10:31:00,0,236,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.7,-0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436953",2020-04-29 10:32:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.7,-0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436954",2020-04-29 10:33:00,0,251,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.9,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436955",2020-04-29 10:34:00,0,259,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.1,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436956",2020-04-29 10:35:00,0,271,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.9,-1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436957",2020-04-29 10:36:00,0,282,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.8,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436958",2020-04-29 10:37:00,0,290,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.9,-1.12329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436959",2020-04-29 10:38:00,0,300,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,9.9,-1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436960",2020-04-29 10:39:00,0,299,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.1,-1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436961",2020-04-29 10:40:00,0,291,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.2,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436962",2020-04-29 10:41:00,0,283,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10,-1.0836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436963",2020-04-29 10:42:00,0,273,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.2,-1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436964",2020-04-29 10:43:00,0,262,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.4,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436965",2020-04-29 10:44:00,0,268,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.3,-1.02942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436966",2020-04-29 10:45:00,0,289,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.2,-1.14408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436967",2020-04-29 10:46:00,0,316,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.4,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436968",2020-04-29 10:47:00,0,346,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.3,-1.20519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436969",2020-04-29 10:48:00,0,371,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.3,-1.25685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436970",2020-04-29 10:49:00,0,389,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.3,-1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436971",2020-04-29 10:50:00,0,400,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.2,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436972",2020-04-29 10:51:00,0,407,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.1,-1.58508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436973",2020-04-29 10:52:00,0,413,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.5,-1.7514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436974",2020-04-29 10:53:00,0,409,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.8,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436975",2020-04-29 10:54:00,0,436,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.7,-1.86039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436976",2020-04-29 10:55:00,0,456,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436977",2020-04-29 10:56:00,0,456,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.8,-1.93662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436978",2020-04-29 10:57:00,0,449,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.6,-1.9152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436979",2020-04-29 10:58:00,0,450,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.4,-1.90323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436980",2020-04-29 10:59:00,0,458,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.7,-1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436981",2020-04-29 11:00:00,0,446,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.7,-1.88811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436982",2020-04-29 11:01:00,0,433,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,-1.8207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436983",2020-04-29 11:02:00,0,425,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,-1.78227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436984",2020-04-29 11:03:00,0,425,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.5,-1.76652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436985",2020-04-29 11:04:00,0,412,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,-1.67643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436986",2020-04-29 11:05:00,0,382,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436987",2020-04-29 11:06:00,0,376,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.4,-1.50192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436988",2020-04-29 11:07:00,0,360,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436989",2020-04-29 11:08:00,0,346,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,-1.38222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436990",2020-04-29 11:09:00,0,337,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436991",2020-04-29 11:10:00,0,326,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,-1.26693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436992",2020-04-29 11:11:00,0,310,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436993",2020-04-29 11:12:00,0,292,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436994",2020-04-29 11:13:00,0,278,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.7,-1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436995",2020-04-29 11:14:00,0,270,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.7,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436996",2020-04-29 11:15:00,0,262,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.6,-0.93429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436997",2020-04-29 11:16:00,0,247,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.6,-0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436998",2020-04-29 11:17:00,0,276,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.5,-1.03005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"436999",2020-04-29 11:18:00,0,289,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.7,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437000",2020-04-29 11:19:00,0,278,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.6,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437001",2020-04-29 11:20:00,0,285,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.6,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437002",2020-04-29 11:21:00,0,300,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.8,-0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437003",2020-04-29 11:22:00,0,340,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.9,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437004",2020-04-29 11:23:00,0,355,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.9,-1.23291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437005",2020-04-29 11:24:00,0,363,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.8,-1.4616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437006",2020-04-29 11:25:00,0,343,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.9,-1.34001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437007",2020-04-29 11:26:00,0,326,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,-1.19952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437008",2020-04-29 11:27:00,0,302,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11,-1.13274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437009",2020-04-29 11:28:00,0,305,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,-1.20708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437010",2020-04-29 11:29:00,0,332,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,-1.3293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437011",2020-04-29 11:30:00,0,346,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.5,-1.35639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437012",2020-04-29 11:31:00,0,353,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437013",2020-04-29 11:32:00,0,351,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.8,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437014",2020-04-29 11:33:00,0,348,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.7,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437015",2020-04-29 11:34:00,0,342,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.8,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437016",2020-04-29 11:35:00,0,355,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,10.9,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437017",2020-04-29 11:36:00,0,355,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,-1.37025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437018",2020-04-29 11:37:00,0,335,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.4,-1.3356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437019",2020-04-29 11:38:00,0,365,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.5,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437020",2020-04-29 11:39:00,0,369,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,-1.47609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437021",2020-04-29 11:40:00,0,378,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.3,-1.5435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437022",2020-04-29 11:41:00,0,394,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.6,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437023",2020-04-29 11:42:00,0,426,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.5,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437024",2020-04-29 11:43:00,0,431,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.8,-1.78983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437025",2020-04-29 11:44:00,0,435,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.2,-1.82196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437026",2020-04-29 11:45:00,0,456,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.8,-1.90575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437027",2020-04-29 11:46:00,0,457,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.7,-1.92213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437028",2020-04-29 11:47:00,0,478,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.9,-2.03553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437029",2020-04-29 11:48:00,0,493,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.8,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437030",2020-04-29 11:49:00,0,478,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.8,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437031",2020-04-29 11:50:00,0,506,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437032",2020-04-29 11:51:00,0,498,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.2,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437033",2020-04-29 11:52:00,0,343,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.4,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437034",2020-04-29 11:53:00,0,321,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.4,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437035",2020-04-29 11:54:00,0,311,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.3,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437036",2020-04-29 11:55:00,0,352,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.1,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437037",2020-04-29 11:56:00,0,350,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,11.9,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437038",2020-04-29 11:57:00,0,297,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.2,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437039",2020-04-29 11:58:00,0,289,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.2,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437040",2020-04-29 11:59:00,0,308,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.4,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437041",2020-04-29 12:00:00,0,356,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.4,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437042",2020-04-29 12:01:00,0,378,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.3,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437043",2020-04-29 12:02:00,0,369,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.5,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437044",2020-04-29 12:03:00,0,382,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.7,-1.54098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437045",2020-04-29 12:04:00,0,383,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24.5,12.4,-1.575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437046",2020-04-29 12:05:00,0,381,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,23.5,24.5,12.5,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437047",2020-04-29 12:06:00,0,380,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,23.5,24.5,12.4,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437048",2020-04-29 12:07:00,0,397,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,23.5,24.5,12.5,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437049",2020-04-29 12:08:00,0,462,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,23.5,24.5,12.4,-1.94859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437050",2020-04-29 12:09:00,0,539,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,23.5,24.5,12.4,-2.34423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437051",2020-04-29 12:10:00,0,620,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,23.5,24.5,12.4,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437052",2020-04-29 12:11:00,0,755,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,23.5,24.5,12.2,-3.12417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437053",2020-04-29 12:12:00,0,658,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,23.5,25,12.2,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437054",2020-04-29 12:13:00,0,671,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.5,-2.85327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437055",2020-04-29 12:14:00,0,640,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.8,-2.73987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437056",2020-04-29 12:15:00,0,644,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.7,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437057",2020-04-29 12:16:00,0,696,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.9,-3.10842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437058",2020-04-29 12:17:00,0,692,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.9,-2.65923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437059",2020-04-29 12:18:00,0,592,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.8,-2.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437060",2020-04-29 12:19:00,0,569,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.7,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437061",2020-04-29 12:20:00,0,564,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,13.1,-2.07963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437062",2020-04-29 12:21:00,0,564,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.7,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437063",2020-04-29 12:22:00,0,576,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.6,-2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437064",2020-04-29 12:23:00,0,568,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.7,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437065",2020-04-29 12:24:00,0,575,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.6,-2.53575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437066",2020-04-29 12:25:00,0,612,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.7,-2.7027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437067",2020-04-29 12:26:00,0,655,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,13.1,-2.58489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437068",2020-04-29 12:27:00,0,593,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,13.5,-2.4948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437069",2020-04-29 12:28:00,0,515,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,13.5,-2.02293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437070",2020-04-29 12:29:00,0,398,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,14,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437071",2020-04-29 12:30:00,0,275,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,13.9,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437072",2020-04-29 12:31:00,0,230,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,14,-0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437073",2020-04-29 12:32:00,0,229,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,13.8,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437074",2020-04-29 12:33:00,0,235,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,13.6,-0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437075",2020-04-29 12:34:00,0,236,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,13.1,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437076",2020-04-29 12:35:00,0,225,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.8,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437077",2020-04-29 12:36:00,0,204,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.8,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437078",2020-04-29 12:37:00,0,206,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,13.1,-0.67662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437079",2020-04-29 12:38:00,0,211,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.8,-0.66402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437080",2020-04-29 12:39:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.9,-0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437081",2020-04-29 12:40:00,0,213,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.6,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437082",2020-04-29 12:41:00,0,216,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.4,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437083",2020-04-29 12:42:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.4,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437084",2020-04-29 12:43:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.6,-0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437085",2020-04-29 12:44:00,0,236,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.4,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437086",2020-04-29 12:45:00,0,258,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.4,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437087",2020-04-29 12:46:00,0,266,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.1,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437088",2020-04-29 12:47:00,0,264,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.1,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437089",2020-04-29 12:48:00,0,256,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.3,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437090",2020-04-29 12:49:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.2,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437091",2020-04-29 12:50:00,0,245,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.2,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437092",2020-04-29 12:51:00,0,255,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.1,-0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437093",2020-04-29 12:52:00,0,270,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.4,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437094",2020-04-29 12:53:00,0,301,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.3,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437095",2020-04-29 12:54:00,0,334,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.2,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437096",2020-04-29 12:55:00,0,362,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.3,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437097",2020-04-29 12:56:00,0,380,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.3,-1.56555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437098",2020-04-29 12:57:00,0,366,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.2,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437099",2020-04-29 12:58:00,0,333,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.2,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437100",2020-04-29 12:59:00,0,298,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12.2,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437101",2020-04-29 13:00:00,0,267,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.7,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437102",2020-04-29 13:01:00,0,232,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.6,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437103",2020-04-29 13:02:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.5,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437104",2020-04-29 13:03:00,0,211,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.4,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437105",2020-04-29 13:04:00,0,224,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.3,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437106",2020-04-29 13:05:00,0,238,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.5,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437107",2020-04-29 13:06:00,0,261,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.3,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437108",2020-04-29 13:07:00,0,293,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.3,-1.16298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437109",2020-04-29 13:08:00,0,334,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.4,-1.22598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437110",2020-04-29 13:09:00,0,389,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.4,-3.5847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437111",2020-04-29 13:10:00,0,400,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.5,-1.64556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437112",2020-04-29 13:11:00,0,390,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.5,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437113",2020-04-29 13:12:00,0,392,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.3,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437114",2020-04-29 13:13:00,0,405,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.3,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437115",2020-04-29 13:14:00,0,420,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.6,-1.42569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437116",2020-04-29 13:15:00,0,433,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.6,-1.57689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437117",2020-04-29 13:16:00,0,446,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.6,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437118",2020-04-29 13:17:00,0,458,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,12,-1.94733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437119",2020-04-29 13:18:00,0,468,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.9,-2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437120",2020-04-29 13:19:00,0,478,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.6,-2.05002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437121",2020-04-29 13:20:00,0,497,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,23,24,25,11.6,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437122",2020-04-29 13:21:00,0,500,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,11.9,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437123",2020-04-29 13:22:00,0,495,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,11.6,-2.07963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437124",2020-04-29 13:23:00,0,485,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,11.5,-1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437125",2020-04-29 13:24:00,0,470,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,11.6,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437126",2020-04-29 13:25:00,0,456,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,11.8,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437127",2020-04-29 13:26:00,0,449,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.1,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437128",2020-04-29 13:27:00,0,446,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.5,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437129",2020-04-29 13:28:00,0,447,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.5,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437130",2020-04-29 13:29:00,0,454,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.9,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437131",2020-04-29 13:30:00,0,464,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13,-1.9341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437132",2020-04-29 13:31:00,0,482,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.7,-2.0601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437133",2020-04-29 13:32:00,0,513,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.8,-2.30076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437134",2020-04-29 13:33:00,0,697,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.8,-3.73401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437135",2020-04-29 13:34:00,0,611,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437136",2020-04-29 13:35:00,0,592,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13.4,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437137",2020-04-29 13:36:00,0,609,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13.4,-2.68695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437138",2020-04-29 13:37:00,0,662,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13.1,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437139",2020-04-29 13:38:00,0,768,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13,-3.43854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437140",2020-04-29 13:39:00,0,692,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13.1,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437141",2020-04-29 13:40:00,0,689,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.6,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437142",2020-04-29 13:41:00,0,685,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.7,-2.6271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437143",2020-04-29 13:42:00,0,706,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.8,-3.22497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437144",2020-04-29 13:43:00,0,685,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.6,-2.76444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437145",2020-04-29 13:44:00,0,643,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.5,-2.77452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437146",2020-04-29 13:45:00,0,627,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.9,-2.69829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437147",2020-04-29 13:46:00,0,629,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13.1,-2.7342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437148",2020-04-29 13:47:00,0,655,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13,-3.08511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437149",2020-04-29 13:48:00,0,721,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.9,-3.68739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437150",2020-04-29 13:49:00,0,729,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,12.9,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437151",2020-04-29 13:50:00,0,764,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13.3,-4.3785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437152",2020-04-29 13:51:00,0,788,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13,-4.40433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437153",2020-04-29 13:52:00,0,796,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13.8,-5.46903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437154",2020-04-29 13:53:00,0,988,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,13.7,-5.61519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437155",2020-04-29 13:54:00,0,897,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,14,-4.40748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437156",2020-04-29 13:55:00,0,536,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24.5,23,24,25,14.1,-1.96371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437157",2020-04-29 13:56:00,0,469,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25,14.2,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437158",2020-04-29 13:57:00,0,502,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25,14.7,-2.09916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437159",2020-04-29 13:58:00,0,597,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25,14.2,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437160",2020-04-29 13:59:00,0,579,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25,14,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437161",2020-04-29 14:00:00,0,601,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25,14.1,-2.6649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437162",2020-04-29 14:01:00,0,676,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25,14,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437163",2020-04-29 14:02:00,0,782,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25,14,-2.75121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437164",2020-04-29 14:03:00,0,640,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,13.6,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437165",2020-04-29 14:04:00,0,1041,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,13.4,-5.38398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437166",2020-04-29 14:05:00,0,831,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.2,-2.5767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
