"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"437167",2020-04-29 14:06:00,0,829,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,13.9,-6.16959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437168",2020-04-29 14:07:00,0,775,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.5,-6.07572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437169",2020-04-29 14:08:00,0,611,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15,-6.03729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437170",2020-04-29 14:09:00,0,847,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.6,-6.04422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437171",2020-04-29 14:10:00,0,777,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.6,-6.07383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437172",2020-04-29 14:11:00,0,667,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15,-6.07131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437173",2020-04-29 14:12:00,0,408,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.3,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437174",2020-04-29 14:13:00,0,746,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.3,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437175",2020-04-29 14:14:00,0,386,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.5,-1.36836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437176",2020-04-29 14:15:00,0,320,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.5,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437177",2020-04-29 14:16:00,0,299,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.4,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437178",2020-04-29 14:17:00,0,383,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.3,-1.72746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437179",2020-04-29 14:18:00,0,624,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.8,-2.7153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437180",2020-04-29 14:19:00,0,401,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.4,-1.52712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437181",2020-04-29 14:20:00,0,365,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.6,-6.97473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437182",2020-04-29 14:21:00,0,870,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.4,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437183",2020-04-29 14:22:00,0,613,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.1,-6.11856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437184",2020-04-29 14:23:00,0,554,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.6,-5.75253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437185",2020-04-29 14:24:00,0,877,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.5,-5.79096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437186",2020-04-29 14:25:00,0,938,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.4,-5.76387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437187",2020-04-29 14:26:00,0,939,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.6,-1.50507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437188",2020-04-29 14:27:00,0,319,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.9,-1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437189",2020-04-29 14:28:00,0,736,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.7,-5.82309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437190",2020-04-29 14:29:00,0,640,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.6,-5.6574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437191",2020-04-29 14:30:00,0,174,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.5,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437192",2020-04-29 14:31:00,0,545,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.8,-5.96736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437193",2020-04-29 14:32:00,0,934,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.2,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437194",2020-04-29 14:33:00,0,1069,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.7,-5.96862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437195",2020-04-29 14:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.6,-5.71725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437196",2020-04-29 14:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.8,-5.69268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437197",2020-04-29 14:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.1,-5.61456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437198",2020-04-29 14:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.2,-5.70843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437199",2020-04-29 14:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.5,-5.91759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437200",2020-04-29 14:39:00,0,906,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.6,-5.6952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437201",2020-04-29 14:40:00,0,974,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,16.6,-5.66433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437202",2020-04-29 14:41:00,0,1087,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,16.1,-5.83065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437203",2020-04-29 14:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.9,-5.1282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437204",2020-04-29 14:43:00,0,289,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,16.1,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437205",2020-04-29 14:44:00,0,952,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.4,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437206",2020-04-29 14:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.7,-5.67063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437207",2020-04-29 14:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.9,-5.67189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437208",2020-04-29 14:47:00,0,667,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.1,-5.7456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437209",2020-04-29 14:48:00,0,844,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.1,-3.08574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437210",2020-04-29 14:49:00,0,482,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.5,-5.71599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437211",2020-04-29 14:50:00,0,196,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.4,-0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437212",2020-04-29 14:51:00,0,279,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.6,-6.01839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437213",2020-04-29 14:52:00,0,565,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.7,-1.77786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437214",2020-04-29 14:53:00,0,875,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.9,-6.13242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437215",2020-04-29 14:54:00,0,1184,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.8,-6.04989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437216",2020-04-29 14:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.9,-5.85144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437217",2020-04-29 14:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.4,-5.75001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437218",2020-04-29 14:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.1,-5.58054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437219",2020-04-29 14:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,14.9,-5.52258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437220",2020-04-29 14:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23,24,25.5,15.1,-5.22837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437221",2020-04-29 15:00:00,0,1212,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,15.3,-5.14836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437222",2020-04-29 15:01:00,0,1185,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.6,-5.2227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437223",2020-04-29 15:02:00,0,464,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.5,-5.60133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437224",2020-04-29 15:03:00,0,520,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.5,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437225",2020-04-29 15:04:00,0,229,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.6,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437226",2020-04-29 15:05:00,0,241,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15,-0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437227",2020-04-29 15:06:00,0,1070,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16,-5.74749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437228",2020-04-29 15:07:00,0,1038,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.4,-5.61582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437229",2020-04-29 15:08:00,0,699,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.4,-5.50179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437230",2020-04-29 15:09:00,0,699,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.2,-5.40729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437231",2020-04-29 15:10:00,0,835,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.8,-5.32476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437232",2020-04-29 15:11:00,0,558,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16,-5.26302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437233",2020-04-29 15:12:00,0,413,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.2,-5.23026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437234",2020-04-29 15:13:00,0,506,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.5,-5.43627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437235",2020-04-29 15:14:00,0,617,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.3,-5.50809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437236",2020-04-29 15:15:00,0,514,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.8,-5.39406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437237",2020-04-29 15:16:00,0,443,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.5,-5.08788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437238",2020-04-29 15:17:00,0,282,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.4,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437239",2020-04-29 15:18:00,0,435,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.3,-5.42493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437240",2020-04-29 15:19:00,0,708,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.7,-5.30019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437241",2020-04-29 15:20:00,0,646,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.3,-1.6695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437242",2020-04-29 15:21:00,0,694,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.6,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437243",2020-04-29 15:22:00,0,230,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.5,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437244",2020-04-29 15:23:00,0,257,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.9,-0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437245",2020-04-29 15:24:00,0,311,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.2,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437246",2020-04-29 15:25:00,0,319,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.2,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437247",2020-04-29 15:26:00,0,353,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.6,-1.4931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437248",2020-04-29 15:27:00,0,316,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.3,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437249",2020-04-29 15:28:00,0,519,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.5,-5.88168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437250",2020-04-29 15:29:00,0,460,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.4,-5.74749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437251",2020-04-29 15:30:00,0,361,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.9,-5.55723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437252",2020-04-29 15:31:00,0,401,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.3,-5.40036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437253",2020-04-29 15:32:00,0,377,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.5,-5.32539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437254",2020-04-29 15:33:00,0,476,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.7,-5.27373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437255",2020-04-29 15:34:00,0,547,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,17,-4.69665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437256",2020-04-29 15:35:00,0,967,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.9,-3.73842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437257",2020-04-29 15:36:00,0,572,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.8,-5.34303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437258",2020-04-29 15:37:00,0,632,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.1,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437259",2020-04-29 15:38:00,0,345,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.9,-1.58697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437260",2020-04-29 15:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.9,-5.80419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437261",2020-04-29 15:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.5,-5.56479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437262",2020-04-29 15:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.4,-5.31846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437263",2020-04-29 15:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,16.2,-5.2416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437264",2020-04-29 15:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,17.4,-5.22333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437265",2020-04-29 15:44:00,0,922,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,17.5,-2.54709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437266",2020-04-29 15:45:00,0,505,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,15.9,-2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437267",2020-04-29 15:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24,25.5,16.3,-5.14899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437268",2020-04-29 15:47:00,0,1233,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24,25.5,16.8,-5.1975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437269",2020-04-29 15:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24,25.5,16.8,-5.43123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437270",2020-04-29 15:49:00,0,1233,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24,25.5,16.5,-5.4873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437271",2020-04-29 15:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24,25.5,17.2,-4.30353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437272",2020-04-29 15:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24,26,16.5,-4.94739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437273",2020-04-29 15:52:00,0,1247,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,16.3,-3.30309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437274",2020-04-29 15:53:00,0,1247,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,16,-4.59837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437275",2020-04-29 15:54:00,0,1236,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,16.9,-4.6053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437276",2020-04-29 15:55:00,0,523,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,16.7,-1.35324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437277",2020-04-29 15:56:00,0,241,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,16.1,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437278",2020-04-29 15:57:00,0,263,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,15.6,-0.92988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437279",2020-04-29 15:58:00,0,282,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,14.7,-0.96642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437280",2020-04-29 15:59:00,0,259,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,14.7,-0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437281",2020-04-29 16:00:00,0,242,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,14.8,-0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437282",2020-04-29 16:01:00,0,420,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24,26,14.9,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437283",2020-04-29 16:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24,26,15,-5.39973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437284",2020-04-29 16:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24,26,15.9,-5.57424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437285",2020-04-29 16:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24,26,15.1,-5.53203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437286",2020-04-29 16:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,16.2,-5.25483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437287",2020-04-29 16:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,16.3,-5.06709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437288",2020-04-29 16:07:00,0,321,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,15.8,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437289",2020-04-29 16:08:00,0,245,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,15.1,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437290",2020-04-29 16:09:00,0,222,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,14.9,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437291",2020-04-29 16:10:00,0,230,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,14.6,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437292",2020-04-29 16:11:00,0,254,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,15,-0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437293",2020-04-29 16:12:00,0,279,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,15,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437294",2020-04-29 16:13:00,0,318,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,14.7,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437295",2020-04-29 16:14:00,0,403,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,15,-1.17369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437296",2020-04-29 16:15:00,0,418,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,14.7,-1.45719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437297",2020-04-29 16:16:00,0,466,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,14.7,-1.68588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437298",2020-04-29 16:17:00,0,440,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,15.2,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437299",2020-04-29 16:18:00,0,395,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,15.4,-1.31292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437300",2020-04-29 16:19:00,0,331,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.1,-1.03761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437301",2020-04-29 16:20:00,0,287,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.1,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437302",2020-04-29 16:21:00,0,277,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.2,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437303",2020-04-29 16:22:00,0,276,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.1,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437304",2020-04-29 16:23:00,0,273,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.5,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437305",2020-04-29 16:24:00,0,268,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.6,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437306",2020-04-29 16:25:00,0,261,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.5,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437307",2020-04-29 16:26:00,0,258,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.7,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437308",2020-04-29 16:27:00,0,267,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.9,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437309",2020-04-29 16:28:00,0,278,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.8,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437310",2020-04-29 16:29:00,0,289,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.8,-0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437311",2020-04-29 16:30:00,0,297,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,16.3,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437312",2020-04-29 16:31:00,0,305,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,16.2,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437313",2020-04-29 16:32:00,0,318,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.7,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437314",2020-04-29 16:33:00,0,324,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.6,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437315",2020-04-29 16:34:00,0,337,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.8,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437316",2020-04-29 16:35:00,0,378,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,16,-1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437317",2020-04-29 16:36:00,0,378,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,16.2,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437318",2020-04-29 16:37:00,0,391,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,16,-1.33875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437319",2020-04-29 16:38:00,0,414,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.9,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437320",2020-04-29 16:39:00,0,448,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.1,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437321",2020-04-29 16:40:00,0,1229,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.2,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437322",2020-04-29 16:41:00,0,471,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.7,-1.7451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437323",2020-04-29 16:42:00,0,840,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.9,-4.22919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437324",2020-04-29 16:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,17.4,-4.72689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437325",2020-04-29 16:44:00,0,1231,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.8,-4.91526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437326",2020-04-29 16:45:00,0,1178,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,17,-4.69413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437327",2020-04-29 16:46:00,0,1166,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,17.2,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437328",2020-04-29 16:47:00,0,1162,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,17.3,-4.66893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437329",2020-04-29 16:48:00,0,861,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,17.2,-3.09015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437330",2020-04-29 16:49:00,0,1043,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,17.4,-4.3407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437331",2020-04-29 16:50:00,0,834,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.8,-4.60719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437332",2020-04-29 16:51:00,0,343,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.5,-0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437333",2020-04-29 16:52:00,0,305,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.7,-0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437334",2020-04-29 16:53:00,0,305,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.5,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437335",2020-04-29 16:54:00,0,294,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.4,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437336",2020-04-29 16:55:00,0,290,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.2,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437337",2020-04-29 16:56:00,0,296,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,16.5,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437338",2020-04-29 16:57:00,0,309,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,16.3,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437339",2020-04-29 16:58:00,0,312,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,16.1,-0.93429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437340",2020-04-29 16:59:00,0,313,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.8,-0.96012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437341",2020-04-29 17:00:00,0,316,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,15.7,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437342",2020-04-29 17:01:00,0,320,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16,-0.99162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437343",2020-04-29 17:02:00,0,326,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16,-1.02312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437344",2020-04-29 17:03:00,0,330,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,15.9,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437345",2020-04-29 17:04:00,0,326,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,15.8,-1.02501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437346",2020-04-29 17:05:00,0,325,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,15.7,-1.01682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437347",2020-04-29 17:06:00,0,335,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,15.7,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437348",2020-04-29 17:07:00,0,348,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,15.5,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437349",2020-04-29 17:08:00,0,364,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,15.9,-1.20771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437350",2020-04-29 17:09:00,0,380,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,15.7,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437351",2020-04-29 17:10:00,0,395,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.1,-1.3419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437352",2020-04-29 17:11:00,0,408,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.3,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437353",2020-04-29 17:12:00,0,433,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16,-1.5309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437354",2020-04-29 17:13:00,0,441,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.3,-1.61343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437355",2020-04-29 17:14:00,0,758,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.4,-1.74069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437356",2020-04-29 17:15:00,0,498,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.3,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437357",2020-04-29 17:16:00,0,539,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.1,-1.6191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437358",2020-04-29 17:17:00,0,489,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,15.9,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437359",2020-04-29 17:18:00,0,445,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16,-1.55169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437360",2020-04-29 17:19:00,0,401,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,15.8,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437361",2020-04-29 17:20:00,0,368,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,15.9,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437362",2020-04-29 17:21:00,0,345,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.4,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437363",2020-04-29 17:22:00,0,336,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.8,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437364",2020-04-29 17:23:00,0,335,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.3,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437365",2020-04-29 17:24:00,0,334,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.2,-1.0836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437366",2020-04-29 17:25:00,0,330,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.1,-1.09368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437367",2020-04-29 17:26:00,0,341,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.3,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437368",2020-04-29 17:27:00,0,368,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.4,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437369",2020-04-29 17:28:00,0,391,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.4,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437370",2020-04-29 17:29:00,0,408,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.3,-1.46727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437371",2020-04-29 17:30:00,0,874,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.3,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437372",2020-04-29 17:31:00,0,893,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.9,-2.97612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437373",2020-04-29 17:32:00,0,644,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.3,-1.82259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437374",2020-04-29 17:33:00,0,847,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26,16.6,-3.0492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437375",2020-04-29 17:34:00,0,701,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26.5,16.8,-2.8413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437376",2020-04-29 17:35:00,0,406,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23.5,24.5,26.5,17,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437377",2020-04-29 17:36:00,0,761,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,24.5,26.5,16.9,-1.85409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437378",2020-04-29 17:37:00,0,419,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,24.5,26.5,17.1,-2.04183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437379",2020-04-29 17:38:00,0,771,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,24.5,26.5,17.8,-2.22705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437380",2020-04-29 17:39:00,0,750,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,24.5,26.5,17.6,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437381",2020-04-29 17:40:00,0,730,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,24.5,26.5,17.9,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437382",2020-04-29 17:41:00,0,719,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,24.5,26.5,17.1,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437383",2020-04-29 17:42:00,0,725,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,24.5,26.5,17.1,-2.52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437384",2020-04-29 17:43:00,0,739,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,24.5,26.5,17.6,-1.41687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437385",2020-04-29 17:44:00,0,433,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,25,26.5,17.4,-2.15649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437386",2020-04-29 17:45:00,0,746,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,25,26.5,16.7,-1.50444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437387",2020-04-29 17:46:00,0,267,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,25,26.5,16.5,-0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437388",2020-04-29 17:47:00,0,485,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,25,26.5,16.6,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437389",2020-04-29 17:48:00,0,785,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,25,26.5,16.6,-2.2239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437390",2020-04-29 17:49:00,0,675,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,25,26.5,16.7,-2.43306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437391",2020-04-29 17:50:00,0,795,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,23.5,25,26.5,16.7,-2.5578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437392",2020-04-29 17:51:00,0,806,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,23.5,25,26.5,17.2,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437393",2020-04-29 17:52:00,0,776,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,23.5,25,27,17,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437394",2020-04-29 17:53:00,0,650,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,23.5,25,27,17.4,-2.14452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437395",2020-04-29 17:54:00,0,789,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,23.5,25,27,16.7,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437396",2020-04-29 17:55:00,0,776,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,23.5,25,27,17.3,-2.5389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437397",2020-04-29 17:56:00,0,754,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,23.5,25,27,16.5,-2.15649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437398",2020-04-29 17:57:00,0,757,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,23.5,25,27,16.4,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437399",2020-04-29 17:58:00,0,303,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.5,-0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437400",2020-04-29 17:59:00,0,276,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.5,-0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437401",2020-04-29 18:00:00,0,324,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.3,-0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437402",2020-04-29 18:01:00,0,218,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.3,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437403",2020-04-29 18:02:00,0,211,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.5,-0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437404",2020-04-29 18:03:00,0,412,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.5,-1.76715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437405",2020-04-29 18:04:00,0,685,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.3,-1.93158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437406",2020-04-29 18:05:00,0,720,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.4,-1.97505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437407",2020-04-29 18:06:00,0,722,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.2,-1.97631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437408",2020-04-29 18:07:00,0,723,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.7,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437409",2020-04-29 18:08:00,0,714,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,23.5,25,27,16.6,-1.9215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437410",2020-04-29 18:09:00,0,709,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,16.7,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437411",2020-04-29 18:10:00,0,709,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,16.5,-2.36628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437412",2020-04-29 18:11:00,0,383,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,16.9,-2.2554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437413",2020-04-29 18:12:00,0,719,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,16.2,-2.39967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437414",2020-04-29 18:13:00,0,506,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,16.6,-0.97209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437415",2020-04-29 18:14:00,0,409,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27.5,16.7,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437416",2020-04-29 18:15:00,0,460,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27.5,16.5,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437417",2020-04-29 18:16:00,0,295,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27.5,16.7,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437418",2020-04-29 18:17:00,0,296,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27.5,17,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437419",2020-04-29 18:18:00,0,225,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27.5,16.5,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437420",2020-04-29 18:19:00,0,200,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27.5,16.5,-0.09198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437421",2020-04-29 18:20:00,0,180,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27.5,16.4,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437422",2020-04-29 18:21:00,0,183,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27.5,16,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437423",2020-04-29 18:22:00,0,178,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27.5,15.8,-0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437424",2020-04-29 18:23:00,0,176,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.6,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437425",2020-04-29 18:24:00,0,180,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.7,-0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437426",2020-04-29 18:25:00,0,185,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.8,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437427",2020-04-29 18:26:00,0,192,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.7,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437428",2020-04-29 18:27:00,0,194,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.5,-0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437429",2020-04-29 18:28:00,0,200,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437430",2020-04-29 18:29:00,0,202,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.5,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437431",2020-04-29 18:30:00,0,199,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.6,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437432",2020-04-29 18:31:00,0,193,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.4,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437433",2020-04-29 18:32:00,0,191,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.4,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437434",2020-04-29 18:33:00,0,192,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.4,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437435",2020-04-29 18:34:00,0,203,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437436",2020-04-29 18:35:00,0,211,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437437",2020-04-29 18:36:00,0,213,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437438",2020-04-29 18:37:00,0,198,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437439",2020-04-29 18:38:00,0,182,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,0.12411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437440",2020-04-29 18:39:00,0,173,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437441",2020-04-29 18:40:00,0,165,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437442",2020-04-29 18:41:00,0,165,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.05985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437443",2020-04-29 18:42:00,0,172,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437444",2020-04-29 18:43:00,0,179,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437445",2020-04-29 18:44:00,0,180,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437446",2020-04-29 18:45:00,0,177,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437447",2020-04-29 18:46:00,0,176,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437448",2020-04-29 18:47:00,0,210,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437449",2020-04-29 18:48:00,0,170,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437450",2020-04-29 18:49:00,0,166,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,-0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437451",2020-04-29 18:50:00,0,164,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437452",2020-04-29 18:51:00,0,162,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,-0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437453",2020-04-29 18:52:00,0,148,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437454",2020-04-29 18:53:00,0,136,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437455",2020-04-29 18:54:00,0,127,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437456",2020-04-29 18:55:00,0,123,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437457",2020-04-29 18:56:00,0,128,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437458",2020-04-29 18:57:00,0,144,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437459",2020-04-29 18:58:00,0,150,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437460",2020-04-29 18:59:00,0,183,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437461",2020-04-29 19:00:00,0,158,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.8,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437462",2020-04-29 19:01:00,0,150,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.8,0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437463",2020-04-29 19:02:00,0,160,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.8,0.16695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437464",2020-04-29 19:03:00,0,143,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.9,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437465",2020-04-29 19:04:00,0,141,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.8,0.04725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437466",2020-04-29 19:05:00,0,144,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.7,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437467",2020-04-29 19:06:00,0,151,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.6,-0.20538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437468",2020-04-29 19:07:00,0,155,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.5,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437469",2020-04-29 19:08:00,0,156,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.4,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437470",2020-04-29 19:09:00,0,149,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.4,-0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437471",2020-04-29 19:10:00,0,139,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.3,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437472",2020-04-29 19:11:00,0,128,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.3,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437473",2020-04-29 19:12:00,0,117,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.3,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437474",2020-04-29 19:13:00,0,119,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.3,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437475",2020-04-29 19:14:00,0,278,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.4,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437476",2020-04-29 19:15:00,0,292,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.5,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437477",2020-04-29 19:16:00,0,257,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.7,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437478",2020-04-29 19:17:00,0,141,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.9,-0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437479",2020-04-29 19:18:00,0,267,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437480",2020-04-29 19:19:00,0,227,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437481",2020-04-29 19:20:00,0,96,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,-0.000629997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437482",2020-04-29 19:21:00,0,251,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437483",2020-04-29 19:22:00,0,210,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437484",2020-04-29 19:23:00,0,149,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437485",2020-04-29 19:24:00,0,79,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437486",2020-04-29 19:25:00,0,72,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437487",2020-04-29 19:26:00,0,67,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437488",2020-04-29 19:27:00,0,62,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437489",2020-04-29 19:28:00,0,58,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437490",2020-04-29 19:29:00,0,103,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.21042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437491",2020-04-29 19:30:00,0,91,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437492",2020-04-29 19:31:00,0,53,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437493",2020-04-29 19:32:00,0,50,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437494",2020-04-29 19:33:00,0,48,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437495",2020-04-29 19:34:00,0,45,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
