"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"437496",2020-04-29 19:35:00,0,44,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.9,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437497",2020-04-29 19:36:00,0,42,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437498",2020-04-29 19:37:00,0,42,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437499",2020-04-29 19:38:00,0,66,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437500",2020-04-29 19:39:00,0,60,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437501",2020-04-29 19:40:00,0,96,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.7,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437502",2020-04-29 19:41:00,0,124,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.8,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437503",2020-04-29 19:42:00,0,99,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.9,0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437504",2020-04-29 19:43:00,0,95,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,14.9,0.23058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437505",2020-04-29 19:44:00,0,80,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437506",2020-04-29 19:45:00,0,99,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15,0.22932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437507",2020-04-29 19:46:00,0,103,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437508",2020-04-29 19:47:00,0,97,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.1,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437509",2020-04-29 19:48:00,0,107,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437510",2020-04-29 19:49:00,0,106,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.2,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437511",2020-04-29 19:50:00,0,94,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.3,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437512",2020-04-29 19:51:00,0,80,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.4,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437513",2020-04-29 19:52:00,0,75,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.7,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437514",2020-04-29 19:53:00,0,73,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,16,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437515",2020-04-29 19:54:00,0,81,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,16.2,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437516",2020-04-29 19:55:00,0,87,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,16.3,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437517",2020-04-29 19:56:00,0,89,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,16.3,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437518",2020-04-29 19:57:00,0,89,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,16.1,0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437519",2020-04-29 19:58:00,0,91,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437520",2020-04-29 19:59:00,0,85,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437521",2020-04-29 20:00:00,0,73,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437522",2020-04-29 20:01:00,0,60,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,15,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437523",2020-04-29 20:02:00,0,46,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27.5,14.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437524",2020-04-29 20:03:00,0,37,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25.5,27.5,14.3,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437525",2020-04-29 20:04:00,0,33,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25.5,27.5,14.2,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437526",2020-04-29 20:05:00,0,32,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25.5,27.5,14,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437527",2020-04-29 20:06:00,0,31,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25.5,27.5,13.8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437528",2020-04-29 20:07:00,0,29,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25.5,27.5,13.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437529",2020-04-29 20:08:00,0,28,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25.5,27.5,13.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437530",2020-04-29 20:09:00,0,28,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25.5,27.5,13.6,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437531",2020-04-29 20:10:00,0,27,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25.5,27,13.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437532",2020-04-29 20:11:00,0,26,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25.5,27,13.6,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437533",2020-04-29 20:12:00,0,24,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.6,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437534",2020-04-29 20:13:00,0,23,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437535",2020-04-29 20:14:00,0,22,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437536",2020-04-29 20:15:00,0,22,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.8,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437537",2020-04-29 20:16:00,0,22,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437538",2020-04-29 20:17:00,0,21,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437539",2020-04-29 20:18:00,0,21,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.8,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437540",2020-04-29 20:19:00,0,22,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437541",2020-04-29 20:20:00,0,22,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437542",2020-04-29 20:21:00,0,20,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437543",2020-04-29 20:22:00,0,19,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437544",2020-04-29 20:23:00,0,19,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437545",2020-04-29 20:24:00,0,19,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437546",2020-04-29 20:25:00,0,19,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437547",2020-04-29 20:26:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437548",2020-04-29 20:27:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437549",2020-04-29 20:28:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437550",2020-04-29 20:29:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437551",2020-04-29 20:30:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437552",2020-04-29 20:31:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437553",2020-04-29 20:32:00,0,15,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.7,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437554",2020-04-29 20:33:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.5,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437555",2020-04-29 20:34:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.6,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437556",2020-04-29 20:35:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437557",2020-04-29 20:36:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437558",2020-04-29 20:37:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.5,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437559",2020-04-29 20:38:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.5,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437560",2020-04-29 20:39:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.4,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437561",2020-04-29 20:40:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.5,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437562",2020-04-29 20:41:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,27,13.4,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437563",2020-04-29 20:42:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437564",2020-04-29 20:43:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13.5,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437565",2020-04-29 20:44:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13.4,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437566",2020-04-29 20:45:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13.4,0.53802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437567",2020-04-29 20:46:00,0,6,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13.4,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437568",2020-04-29 20:47:00,0,7,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13.4,0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437569",2020-04-29 20:48:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13.3,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437570",2020-04-29 20:49:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13.3,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437571",2020-04-29 20:50:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13.2,0.62622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437572",2020-04-29 20:51:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13.1,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437573",2020-04-29 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,13,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437574",2020-04-29 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.8,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437575",2020-04-29 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437576",2020-04-29 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.6,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437577",2020-04-29 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.7,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437578",2020-04-29 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.6,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437579",2020-04-29 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.6,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437580",2020-04-29 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.5,0.55125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437581",2020-04-29 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.6,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437582",2020-04-29 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.5,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437583",2020-04-29 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.6,0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437584",2020-04-29 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437585",2020-04-29 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.6,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437586",2020-04-29 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.5,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437587",2020-04-29 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.5,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437588",2020-04-29 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.5,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437589",2020-04-29 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.6,0.70308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437590",2020-04-29 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.4,0.55125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437591",2020-04-29 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.3,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437592",2020-04-29 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.2,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437593",2020-04-29 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.3,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437594",2020-04-29 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437595",2020-04-29 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.3,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437596",2020-04-29 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.2,0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437597",2020-04-29 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.2,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437598",2020-04-29 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.1,0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437599",2020-04-29 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.1,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437600",2020-04-29 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12.1,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437601",2020-04-29 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437602",2020-04-29 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437603",2020-04-29 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437604",2020-04-29 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437605",2020-04-29 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437606",2020-04-29 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437607",2020-04-29 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437608",2020-04-29 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,12,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437609",2020-04-29 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.9,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437610",2020-04-29 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.8,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437611",2020-04-29 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.8,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437612",2020-04-29 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.8,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437613",2020-04-29 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.8,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437614",2020-04-29 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.8,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437615",2020-04-29 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437616",2020-04-29 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.7,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437617",2020-04-29 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.7,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437618",2020-04-29 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.7,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437619",2020-04-29 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.6,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437620",2020-04-29 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.6,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437621",2020-04-29 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.6,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437622",2020-04-29 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.4,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437623",2020-04-29 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437624",2020-04-29 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.4,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437625",2020-04-29 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437626",2020-04-29 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437627",2020-04-29 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437628",2020-04-29 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437629",2020-04-29 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.2,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437630",2020-04-29 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24,25,26.5,11.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437631",2020-04-29 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26.5,11.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437632",2020-04-29 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26.5,11.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437633",2020-04-29 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26.5,11.2,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437634",2020-04-29 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26.5,11.2,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437635",2020-04-29 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26.5,11.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437636",2020-04-29 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26.5,11.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437637",2020-04-29 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26.5,11.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437638",2020-04-29 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26.5,11.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437639",2020-04-29 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26,11.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437640",2020-04-29 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26,11.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437641",2020-04-29 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26,11.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437642",2020-04-29 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26,11.2,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437643",2020-04-29 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26,11.2,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437644",2020-04-29 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26,11.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437645",2020-04-29 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26,11.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437646",2020-04-29 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26,11.2,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437647",2020-04-29 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26,11.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437648",2020-04-29 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,25,26,11.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437649",2020-04-29 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,11.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437650",2020-04-29 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,11.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437651",2020-04-29 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,11.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437652",2020-04-29 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,11,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437653",2020-04-29 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.8,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437654",2020-04-29 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.8,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437655",2020-04-29 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.9,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437656",2020-04-29 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,11,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437657",2020-04-29 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,11,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437658",2020-04-29 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,11,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437659",2020-04-29 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,11,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437660",2020-04-29 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.9,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437661",2020-04-29 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.8,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437662",2020-04-29 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.8,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437663",2020-04-29 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437664",2020-04-29 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.7,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437665",2020-04-29 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.7,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437666",2020-04-29 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437667",2020-04-29 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437668",2020-04-29 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437669",2020-04-29 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437670",2020-04-29 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437671",2020-04-29 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437672",2020-04-29 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.5,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437673",2020-04-29 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437674",2020-04-29 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437675",2020-04-29 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437676",2020-04-29 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.4,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437677",2020-04-29 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437678",2020-04-29 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.5,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437679",2020-04-29 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437680",2020-04-29 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437681",2020-04-29 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437682",2020-04-29 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437683",2020-04-29 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437684",2020-04-29 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.5,1.77597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437685",2020-04-29 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.5,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437686",2020-04-29 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437687",2020-04-29 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437688",2020-04-29 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437689",2020-04-29 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.5,0.64512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437690",2020-04-29 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.5,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437691",2020-04-29 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.4,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437692",2020-04-29 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437693",2020-04-29 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437694",2020-04-29 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.3,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437695",2020-04-29 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437696",2020-04-29 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437697",2020-04-29 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437698",2020-04-29 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437699",2020-04-29 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437700",2020-04-29 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437701",2020-04-29 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437702",2020-04-29 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437703",2020-04-29 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437704",2020-04-29 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437705",2020-04-29 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437706",2020-04-29 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437707",2020-04-29 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.2,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437708",2020-04-29 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437709",2020-04-29 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437710",2020-04-29 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437711",2020-04-29 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437712",2020-04-29 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437713",2020-04-29 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437714",2020-04-29 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437715",2020-04-29 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,9.9,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437716",2020-04-29 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,9.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437717",2020-04-29 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,9.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437718",2020-04-29 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,9.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437719",2020-04-29 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437720",2020-04-29 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437721",2020-04-29 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437722",2020-04-29 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437723",2020-04-29 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437724",2020-04-29 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437725",2020-04-29 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,9.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437726",2020-04-29 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,9.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437727",2020-04-29 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,9.9,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437728",2020-04-29 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437729",2020-04-29 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437730",2020-04-29 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437731",2020-04-29 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437732",2020-04-29 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437733",2020-04-29 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437734",2020-04-29 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437735",2020-04-29 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,10,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437736",2020-04-29 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,25,24.5,25.5,24,24.5,26,9.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437737",2020-04-29 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,9.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437738",2020-04-29 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437739",2020-04-29 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437740",2020-04-29 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437741",2020-04-29 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437742",2020-04-29 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,10,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437743",2020-04-29 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,9.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437744",2020-04-29 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,24,24.5,26,9.9,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437745",2020-04-29 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,23.5,24.5,26,10.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437746",2020-04-29 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,25.5,23.5,24.5,26,10,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437747",2020-04-29 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,26,10.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437748",2020-04-29 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,26,10.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437749",2020-04-29 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,26,10.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437750",2020-04-29 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,26,10.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437751",2020-04-29 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437752",2020-04-29 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.2,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437753",2020-04-29 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437754",2020-04-29 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437755",2020-04-29 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437756",2020-04-29 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437757",2020-04-29 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437758",2020-04-29 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437759",2020-04-29 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437760",2020-04-29 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437761",2020-04-30 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437762",2020-04-30 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437763",2020-04-30 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437764",2020-04-30 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437765",2020-04-30 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437766",2020-04-30 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437767",2020-04-30 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437768",2020-04-30 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437769",2020-04-30 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437770",2020-04-30 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437771",2020-04-30 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437772",2020-04-30 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437773",2020-04-30 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437774",2020-04-30 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437775",2020-04-30 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437776",2020-04-30 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437777",2020-04-30 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437778",2020-04-30 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437779",2020-04-30 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437780",2020-04-30 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437781",2020-04-30 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437782",2020-04-30 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437783",2020-04-30 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437784",2020-04-30 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437785",2020-04-30 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,10,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437786",2020-04-30 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437787",2020-04-30 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437788",2020-04-30 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437789",2020-04-30 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437790",2020-04-30 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437791",2020-04-30 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437792",2020-04-30 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437793",2020-04-30 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437794",2020-04-30 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437795",2020-04-30 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437796",2020-04-30 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437797",2020-04-30 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437798",2020-04-30 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437799",2020-04-30 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437800",2020-04-30 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437801",2020-04-30 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437802",2020-04-30 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437803",2020-04-30 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437804",2020-04-30 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437805",2020-04-30 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437806",2020-04-30 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437807",2020-04-30 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437808",2020-04-30 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437809",2020-04-30 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437810",2020-04-30 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437811",2020-04-30 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437812",2020-04-30 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437813",2020-04-30 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437814",2020-04-30 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437815",2020-04-30 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437816",2020-04-30 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437817",2020-04-30 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437818",2020-04-30 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437819",2020-04-30 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437820",2020-04-30 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437821",2020-04-30 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437822",2020-04-30 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437823",2020-04-30 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437824",2020-04-30 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437825",2020-04-30 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437826",2020-04-30 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437827",2020-04-30 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437828",2020-04-30 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437829",2020-04-30 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
