"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"437830",2020-04-30 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437831",2020-04-30 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437832",2020-04-30 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437833",2020-04-30 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437834",2020-04-30 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437835",2020-04-30 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437836",2020-04-30 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25.5,23.5,24.5,25.5,9.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437837",2020-04-30 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437838",2020-04-30 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437839",2020-04-30 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437840",2020-04-30 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437841",2020-04-30 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437842",2020-04-30 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437843",2020-04-30 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437844",2020-04-30 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437845",2020-04-30 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437846",2020-04-30 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437847",2020-04-30 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437848",2020-04-30 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437849",2020-04-30 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437850",2020-04-30 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437851",2020-04-30 01:30:00,0.858121,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,1.07667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437852",2020-04-30 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,1.05021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437853",2020-04-30 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.94185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437854",2020-04-30 01:33:00,4.36143,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437855",2020-04-30 01:34:00,7.36088,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437856",2020-04-30 01:35:00,3.62951,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437857",2020-04-30 01:36:00,1.59418,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437858",2020-04-30 01:37:00,1.17134,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437859",2020-04-30 01:38:00,0.878146,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.6,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437860",2020-04-30 01:39:00,1.05787,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437861",2020-04-30 01:40:00,0.747359,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437862",2020-04-30 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437863",2020-04-30 01:42:00,0.991968,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437864",2020-04-30 01:43:00,1.29153,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437865",2020-04-30 01:44:00,1.71918,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.8,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437866",2020-04-30 01:45:00,2.33145,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.8,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437867",2020-04-30 01:46:00,3.02855,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437868",2020-04-30 01:47:00,2.83198,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437869",2020-04-30 01:48:00,2.75007,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437870",2020-04-30 01:49:00,2.56956,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437871",2020-04-30 01:50:00,1.97974,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.8,1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437872",2020-04-30 01:51:00,1.92687,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.9,1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437873",2020-04-30 01:52:00,1.95513,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437874",2020-04-30 01:53:00,2.18701,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.8,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437875",2020-04-30 01:54:00,1.53458,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.7,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437876",2020-04-30 01:55:00,1.44998,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.8,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437877",2020-04-30 01:56:00,1.51656,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.9,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437878",2020-04-30 01:57:00,1.58348,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.9,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437879",2020-04-30 01:58:00,1.60389,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24,25,23.5,24.5,25.5,9.9,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437880",2020-04-30 01:59:00,1.86209,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25.5,9.8,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437881",2020-04-30 02:00:00,1.93394,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25.5,9.9,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437882",2020-04-30 02:01:00,1.95791,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25.5,9.9,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437883",2020-04-30 02:02:00,1.6967,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25.5,10,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437884",2020-04-30 02:03:00,0.574621,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25.5,9.9,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437885",2020-04-30 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25,9.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437886",2020-04-30 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437887",2020-04-30 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25,9.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437888",2020-04-30 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25,9.8,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437889",2020-04-30 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25,10,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437890",2020-04-30 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24.5,25,10,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437891",2020-04-30 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10,0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437892",2020-04-30 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437893",2020-04-30 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437894",2020-04-30 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,9.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437895",2020-04-30 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,9.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437896",2020-04-30 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437897",2020-04-30 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437898",2020-04-30 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437899",2020-04-30 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437900",2020-04-30 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437901",2020-04-30 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437902",2020-04-30 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437903",2020-04-30 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437904",2020-04-30 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437905",2020-04-30 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437906",2020-04-30 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437907",2020-04-30 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437908",2020-04-30 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437909",2020-04-30 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437910",2020-04-30 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437911",2020-04-30 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437912",2020-04-30 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437913",2020-04-30 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.1,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437914",2020-04-30 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437915",2020-04-30 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437916",2020-04-30 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437917",2020-04-30 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437918",2020-04-30 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437919",2020-04-30 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437920",2020-04-30 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437921",2020-04-30 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437922",2020-04-30 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437923",2020-04-30 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437924",2020-04-30 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437925",2020-04-30 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437926",2020-04-30 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437927",2020-04-30 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437928",2020-04-30 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437929",2020-04-30 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.1,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437930",2020-04-30 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437931",2020-04-30 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437932",2020-04-30 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437933",2020-04-30 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437934",2020-04-30 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437935",2020-04-30 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437936",2020-04-30 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437937",2020-04-30 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437938",2020-04-30 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437939",2020-04-30 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437940",2020-04-30 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437941",2020-04-30 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437942",2020-04-30 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437943",2020-04-30 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437944",2020-04-30 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437945",2020-04-30 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437946",2020-04-30 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437947",2020-04-30 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437948",2020-04-30 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437949",2020-04-30 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437950",2020-04-30 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437951",2020-04-30 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437952",2020-04-30 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.6,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437953",2020-04-30 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437954",2020-04-30 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437955",2020-04-30 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437956",2020-04-30 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437957",2020-04-30 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437958",2020-04-30 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437959",2020-04-30 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437960",2020-04-30 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437961",2020-04-30 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437962",2020-04-30 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437963",2020-04-30 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437964",2020-04-30 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437965",2020-04-30 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437966",2020-04-30 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437967",2020-04-30 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437968",2020-04-30 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437969",2020-04-30 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437970",2020-04-30 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437971",2020-04-30 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437972",2020-04-30 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437973",2020-04-30 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437974",2020-04-30 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437975",2020-04-30 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437976",2020-04-30 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.5,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437977",2020-04-30 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437978",2020-04-30 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437979",2020-04-30 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.6,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437980",2020-04-30 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437981",2020-04-30 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437982",2020-04-30 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437983",2020-04-30 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437984",2020-04-30 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437985",2020-04-30 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437986",2020-04-30 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437987",2020-04-30 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437988",2020-04-30 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437989",2020-04-30 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437990",2020-04-30 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437991",2020-04-30 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437992",2020-04-30 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437993",2020-04-30 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437994",2020-04-30 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437995",2020-04-30 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437996",2020-04-30 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437997",2020-04-30 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437998",2020-04-30 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"437999",2020-04-30 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438000",2020-04-30 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.6,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438001",2020-04-30 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438002",2020-04-30 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438003",2020-04-30 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438004",2020-04-30 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438005",2020-04-30 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.8,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438006",2020-04-30 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438007",2020-04-30 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438008",2020-04-30 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,10.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438009",2020-04-30 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,11,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438010",2020-04-30 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,25,23.5,24,25,11,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438011",2020-04-30 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24,25,11,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438012",2020-04-30 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24,25,11.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438013",2020-04-30 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24,25,11.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438014",2020-04-30 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24,25,11.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438015",2020-04-30 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24,24.5,11,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438016",2020-04-30 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23.5,24,24.5,11,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438017",2020-04-30 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,11,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438018",2020-04-30 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.9,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438019",2020-04-30 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438020",2020-04-30 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438021",2020-04-30 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438022",2020-04-30 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438023",2020-04-30 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438024",2020-04-30 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,11,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438025",2020-04-30 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438026",2020-04-30 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438027",2020-04-30 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438028",2020-04-30 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438029",2020-04-30 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438030",2020-04-30 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438031",2020-04-30 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438032",2020-04-30 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438033",2020-04-30 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438034",2020-04-30 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.4,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438035",2020-04-30 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438036",2020-04-30 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438037",2020-04-30 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438038",2020-04-30 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438039",2020-04-30 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438040",2020-04-30 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438041",2020-04-30 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438042",2020-04-30 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438043",2020-04-30 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438044",2020-04-30 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438045",2020-04-30 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438046",2020-04-30 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438047",2020-04-30 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.4,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438048",2020-04-30 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24,24.5,23,24,24.5,10.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438049",2020-04-30 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438050",2020-04-30 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438051",2020-04-30 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.1,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438052",2020-04-30 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.1,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438053",2020-04-30 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.1,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438054",2020-04-30 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438055",2020-04-30 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438056",2020-04-30 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438057",2020-04-30 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438058",2020-04-30 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438059",2020-04-30 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.2,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438060",2020-04-30 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.2,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438061",2020-04-30 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.2,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438062",2020-04-30 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.3,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438063",2020-04-30 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.2,0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438064",2020-04-30 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.2,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438065",2020-04-30 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438066",2020-04-30 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438067",2020-04-30 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438068",2020-04-30 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438069",2020-04-30 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.8,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438070",2020-04-30 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438071",2020-04-30 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438072",2020-04-30 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438073",2020-04-30 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438074",2020-04-30 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438075",2020-04-30 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438076",2020-04-30 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438077",2020-04-30 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438078",2020-04-30 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438079",2020-04-30 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438080",2020-04-30 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438081",2020-04-30 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438082",2020-04-30 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438083",2020-04-30 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438084",2020-04-30 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438085",2020-04-30 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438086",2020-04-30 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438087",2020-04-30 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,10.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438088",2020-04-30 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438089",2020-04-30 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438090",2020-04-30 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438091",2020-04-30 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438092",2020-04-30 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438093",2020-04-30 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438094",2020-04-30 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438095",2020-04-30 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438096",2020-04-30 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438097",2020-04-30 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438098",2020-04-30 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438099",2020-04-30 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438100",2020-04-30 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438101",2020-04-30 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438102",2020-04-30 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438103",2020-04-30 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.4,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438104",2020-04-30 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438105",2020-04-30 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438106",2020-04-30 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438107",2020-04-30 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438108",2020-04-30 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438109",2020-04-30 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438110",2020-04-30 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438111",2020-04-30 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438112",2020-04-30 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438113",2020-04-30 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438114",2020-04-30 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438115",2020-04-30 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438116",2020-04-30 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438117",2020-04-30 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438118",2020-04-30 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438119",2020-04-30 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.3,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438120",2020-04-30 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438121",2020-04-30 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438122",2020-04-30 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438123",2020-04-30 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438124",2020-04-30 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438125",2020-04-30 06:04:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438126",2020-04-30 06:05:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438127",2020-04-30 06:06:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,24,24.5,11.5,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438128",2020-04-30 06:07:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,24.5,23,24,24.5,11.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438129",2020-04-30 06:08:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,24.5,23,24,24.5,11.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438130",2020-04-30 06:09:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,24.5,23,24,24.5,11.6,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438131",2020-04-30 06:10:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,24.5,23,24,24.5,11.7,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438132",2020-04-30 06:11:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11.5,0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438133",2020-04-30 06:12:00,0,5,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11.4,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438134",2020-04-30 06:13:00,0,6,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11.2,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438135",2020-04-30 06:14:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11.1,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438136",2020-04-30 06:15:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11.1,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438137",2020-04-30 06:16:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11.2,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438138",2020-04-30 06:17:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11.4,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438139",2020-04-30 06:18:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11.3,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438140",2020-04-30 06:19:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11.2,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438141",2020-04-30 06:20:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438142",2020-04-30 06:21:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438143",2020-04-30 06:22:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,11,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438144",2020-04-30 06:23:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,10.9,0.84231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438145",2020-04-30 06:24:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,10.9,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438146",2020-04-30 06:25:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,10.9,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438147",2020-04-30 06:26:00,0,11,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,10.9,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438148",2020-04-30 06:27:00,0,10,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,24.5,23,23.5,24.5,10.9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438149",2020-04-30 06:28:00,0,12,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,24.5,23,23.5,24.5,10.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438150",2020-04-30 06:29:00,0,13,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,24.5,23,23.5,24.5,10.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438151",2020-04-30 06:30:00,0,13,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,24.5,23,23.5,24.5,10.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438152",2020-04-30 06:31:00,0,15,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,24.5,23,23.5,24.5,10.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438153",2020-04-30 06:32:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,10.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438154",2020-04-30 06:33:00,0,15,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,10.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438155",2020-04-30 06:34:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,10.6,1.42317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438156",2020-04-30 06:35:00,0,17,0,22,23,22,22,22,22,22,0,0,24.5,24.5,23.5,24.5,23,23.5,24.5,10.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438157",2020-04-30 06:36:00,0,16,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,24.5,23,23.5,24.5,10.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438158",2020-04-30 06:37:00,0,17,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,24.5,23,23.5,24.5,10.5,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438159",2020-04-30 06:38:00,0,17,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
