"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"438160",2020-04-30 06:39:00,0,17,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438161",2020-04-30 06:40:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.6,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438162",2020-04-30 06:41:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.7,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438163",2020-04-30 06:42:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438164",2020-04-30 06:43:00,0,19,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.7,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438165",2020-04-30 06:44:00,0,19,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438166",2020-04-30 06:45:00,0,19,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438167",2020-04-30 06:46:00,0,20,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.7,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438168",2020-04-30 06:47:00,0,20,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.7,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438169",2020-04-30 06:48:00,0,20,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438170",2020-04-30 06:49:00,0,20,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438171",2020-04-30 06:50:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438172",2020-04-30 06:51:00,0,17,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438173",2020-04-30 06:52:00,0,17,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.4,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438174",2020-04-30 06:53:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438175",2020-04-30 06:54:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.4,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438176",2020-04-30 06:55:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438177",2020-04-30 06:56:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.3,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438178",2020-04-30 06:57:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.4,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438179",2020-04-30 06:58:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.4,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438180",2020-04-30 06:59:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438181",2020-04-30 07:00:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438182",2020-04-30 07:01:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438183",2020-04-30 07:02:00,0,19,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.7,0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438184",2020-04-30 07:03:00,0,19,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.70875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438185",2020-04-30 07:04:00,0,19,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438186",2020-04-30 07:05:00,0,18,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438187",2020-04-30 07:06:00,0,19,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438188",2020-04-30 07:07:00,0,21,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438189",2020-04-30 07:08:00,0,24,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438190",2020-04-30 07:09:00,0,23,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438191",2020-04-30 07:10:00,0,24,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438192",2020-04-30 07:11:00,0,25,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438193",2020-04-30 07:12:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438194",2020-04-30 07:13:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438195",2020-04-30 07:14:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438196",2020-04-30 07:15:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438197",2020-04-30 07:16:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24.5,10.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438198",2020-04-30 07:17:00,0,38,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438199",2020-04-30 07:18:00,0,40,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438200",2020-04-30 07:19:00,0,44,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.6,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438201",2020-04-30 07:20:00,0,46,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.6,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438202",2020-04-30 07:21:00,0,48,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.6,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438203",2020-04-30 07:22:00,0,48,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.6,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438204",2020-04-30 07:23:00,0,47,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.6,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438205",2020-04-30 07:24:00,0,44,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.6,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438206",2020-04-30 07:25:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438207",2020-04-30 07:26:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438208",2020-04-30 07:27:00,0,35,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438209",2020-04-30 07:28:00,0,34,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438210",2020-04-30 07:29:00,0,33,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438211",2020-04-30 07:30:00,0,33,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438212",2020-04-30 07:31:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438213",2020-04-30 07:32:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438214",2020-04-30 07:33:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438215",2020-04-30 07:34:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438216",2020-04-30 07:35:00,0,30,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438217",2020-04-30 07:36:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438218",2020-04-30 07:37:00,0,28,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438219",2020-04-30 07:38:00,0,26,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438220",2020-04-30 07:39:00,0,27,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438221",2020-04-30 07:40:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438222",2020-04-30 07:41:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438223",2020-04-30 07:42:00,0,35,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438224",2020-04-30 07:43:00,0,37,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438225",2020-04-30 07:44:00,0,37,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438226",2020-04-30 07:45:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11.1,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438227",2020-04-30 07:46:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438228",2020-04-30 07:47:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438229",2020-04-30 07:48:00,0,35,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438230",2020-04-30 07:49:00,0,33,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438231",2020-04-30 07:50:00,0,30,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438232",2020-04-30 07:51:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438233",2020-04-30 07:52:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11.1,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438234",2020-04-30 07:53:00,0,27,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438235",2020-04-30 07:54:00,0,28,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438236",2020-04-30 07:55:00,0,27,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438237",2020-04-30 07:56:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438238",2020-04-30 07:57:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438239",2020-04-30 07:58:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438240",2020-04-30 07:59:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438241",2020-04-30 08:00:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438242",2020-04-30 08:01:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438243",2020-04-30 08:02:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438244",2020-04-30 08:03:00,0,33,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438245",2020-04-30 08:04:00,0,34,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438246",2020-04-30 08:05:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438247",2020-04-30 08:06:00,0,38,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438248",2020-04-30 08:07:00,0,38,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438249",2020-04-30 08:08:00,0,38,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438250",2020-04-30 08:09:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11.1,0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438251",2020-04-30 08:10:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11.1,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438252",2020-04-30 08:11:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438253",2020-04-30 08:12:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438254",2020-04-30 08:13:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438255",2020-04-30 08:14:00,0,35,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438256",2020-04-30 08:15:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438257",2020-04-30 08:16:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438258",2020-04-30 08:17:00,0,37,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438259",2020-04-30 08:18:00,0,40,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438260",2020-04-30 08:19:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438261",2020-04-30 08:20:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438262",2020-04-30 08:21:00,0,30,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438263",2020-04-30 08:22:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438264",2020-04-30 08:23:00,0,28,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438265",2020-04-30 08:24:00,0,24,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438266",2020-04-30 08:25:00,0,23,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438267",2020-04-30 08:26:00,0,28,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438268",2020-04-30 08:27:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438269",2020-04-30 08:28:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438270",2020-04-30 08:29:00,0,30,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438271",2020-04-30 08:30:00,0,30,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438272",2020-04-30 08:31:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438273",2020-04-30 08:32:00,0,36,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438274",2020-04-30 08:33:00,0,38,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438275",2020-04-30 08:34:00,0,39,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438276",2020-04-30 08:35:00,0,41,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438277",2020-04-30 08:36:00,0,41,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438278",2020-04-30 08:37:00,0,42,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438279",2020-04-30 08:38:00,0,44,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438280",2020-04-30 08:39:00,0,48,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.1,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438281",2020-04-30 08:40:00,0,49,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.1,0.26145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438282",2020-04-30 08:41:00,0,51,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.3,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438283",2020-04-30 08:42:00,0,52,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.4,0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438284",2020-04-30 08:43:00,0,54,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438285",2020-04-30 08:44:00,0,58,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.1,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438286",2020-04-30 08:45:00,0,56,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438287",2020-04-30 08:46:00,0,56,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438288",2020-04-30 08:47:00,0,56,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.8,0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438289",2020-04-30 08:48:00,0,54,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.8,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438290",2020-04-30 08:49:00,0,52,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.8,0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438291",2020-04-30 08:50:00,0,51,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.9,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438292",2020-04-30 08:51:00,0,52,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.9,0.24318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438293",2020-04-30 08:52:00,0,57,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.9,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438294",2020-04-30 08:53:00,0,63,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.9,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438295",2020-04-30 08:54:00,0,72,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.9,0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438296",2020-04-30 08:55:00,0,80,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.8,0.09135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438297",2020-04-30 08:56:00,0,81,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.8,0.09135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438298",2020-04-30 08:57:00,0,79,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.8,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438299",2020-04-30 08:58:00,0,72,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.9,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438300",2020-04-30 08:59:00,0,66,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.9,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438301",2020-04-30 09:00:00,0,64,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.8,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438302",2020-04-30 09:01:00,0,65,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.9,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438303",2020-04-30 09:02:00,0,69,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438304",2020-04-30 09:03:00,0,76,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438305",2020-04-30 09:04:00,0,83,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,11.2,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438306",2020-04-30 09:05:00,0,90,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.8,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438307",2020-04-30 09:06:00,0,94,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438308",2020-04-30 09:07:00,0,95,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438309",2020-04-30 09:08:00,0,95,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438310",2020-04-30 09:09:00,0,96,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.4,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438311",2020-04-30 09:10:00,0,97,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.2,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438312",2020-04-30 09:11:00,0,98,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.2,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438313",2020-04-30 09:12:00,0,99,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.2,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438314",2020-04-30 09:13:00,0,103,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.1,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438315",2020-04-30 09:14:00,0,105,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.2,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438316",2020-04-30 09:15:00,0,103,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.2,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438317",2020-04-30 09:16:00,0,100,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.1,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438318",2020-04-30 09:17:00,0,96,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438319",2020-04-30 09:18:00,0,89,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.1,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438320",2020-04-30 09:19:00,0,88,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10,0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438321",2020-04-30 09:20:00,0,93,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.3,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438322",2020-04-30 09:21:00,0,99,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.2,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438323",2020-04-30 09:22:00,0,106,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.1,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438324",2020-04-30 09:23:00,0,112,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.2,-0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438325",2020-04-30 09:24:00,0,120,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.1,-0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438326",2020-04-30 09:25:00,0,129,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.2,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438327",2020-04-30 09:26:00,0,140,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.3,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438328",2020-04-30 09:27:00,0,150,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.4,-0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438329",2020-04-30 09:28:00,0,154,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.3,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438330",2020-04-30 09:29:00,0,151,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.3,-0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438331",2020-04-30 09:30:00,0,144,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.4,-0.26208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438332",2020-04-30 09:31:00,0,140,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.4,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438333",2020-04-30 09:32:00,0,143,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438334",2020-04-30 09:33:00,0,151,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438335",2020-04-30 09:34:00,0,157,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438336",2020-04-30 09:35:00,0,158,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438337",2020-04-30 09:36:00,0,154,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438338",2020-04-30 09:37:00,0,149,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438339",2020-04-30 09:38:00,0,141,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438340",2020-04-30 09:39:00,0,136,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438341",2020-04-30 09:40:00,0,132,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438342",2020-04-30 09:41:00,0,128,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438343",2020-04-30 09:42:00,0,125,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.7,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438344",2020-04-30 09:43:00,0,119,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438345",2020-04-30 09:44:00,0,116,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438346",2020-04-30 09:45:00,0,117,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438347",2020-04-30 09:46:00,0,122,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438348",2020-04-30 09:47:00,0,129,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.4,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438349",2020-04-30 09:48:00,0,136,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.4,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438350",2020-04-30 09:49:00,0,144,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438351",2020-04-30 09:50:00,0,152,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438352",2020-04-30 09:51:00,0,159,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438353",2020-04-30 09:52:00,0,166,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438354",2020-04-30 09:53:00,0,169,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438355",2020-04-30 09:54:00,0,169,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.4,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438356",2020-04-30 09:55:00,0,168,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438357",2020-04-30 09:56:00,0,168,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438358",2020-04-30 09:57:00,0,167,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438359",2020-04-30 09:58:00,0,165,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438360",2020-04-30 09:59:00,0,165,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438361",2020-04-30 10:00:00,0,165,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438362",2020-04-30 10:01:00,0,164,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438363",2020-04-30 10:02:00,0,165,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438364",2020-04-30 10:03:00,0,173,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438365",2020-04-30 10:04:00,0,186,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438366",2020-04-30 10:05:00,0,205,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438367",2020-04-30 10:06:00,0,215,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.4,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438368",2020-04-30 10:07:00,0,216,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.5,-0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438369",2020-04-30 10:08:00,0,212,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438370",2020-04-30 10:09:00,0,211,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438371",2020-04-30 10:10:00,0,217,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.6,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438372",2020-04-30 10:11:00,0,219,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24,23,23.5,24,10.8,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438373",2020-04-30 10:12:00,0,216,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,-0.73332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438374",2020-04-30 10:13:00,0,212,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438375",2020-04-30 10:14:00,0,209,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438376",2020-04-30 10:15:00,0,207,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438377",2020-04-30 10:16:00,0,208,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438378",2020-04-30 10:17:00,0,208,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438379",2020-04-30 10:18:00,0,208,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438380",2020-04-30 10:19:00,0,209,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.69678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438381",2020-04-30 10:20:00,0,212,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438382",2020-04-30 10:21:00,0,214,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438383",2020-04-30 10:22:00,0,211,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,-0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438384",2020-04-30 10:23:00,0,203,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438385",2020-04-30 10:24:00,0,194,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438386",2020-04-30 10:25:00,0,190,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11,-0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438387",2020-04-30 10:26:00,0,189,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438388",2020-04-30 10:27:00,0,194,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438389",2020-04-30 10:28:00,0,204,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438390",2020-04-30 10:29:00,0,214,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438391",2020-04-30 10:30:00,0,215,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438392",2020-04-30 10:31:00,0,210,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438393",2020-04-30 10:32:00,0,207,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438394",2020-04-30 10:33:00,0,203,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438395",2020-04-30 10:34:00,0,197,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438396",2020-04-30 10:35:00,0,192,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,11,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438397",2020-04-30 10:36:00,0,191,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438398",2020-04-30 10:37:00,0,189,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438399",2020-04-30 10:38:00,0,184,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438400",2020-04-30 10:39:00,0,181,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438401",2020-04-30 10:40:00,0,179,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.9,-0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438402",2020-04-30 10:41:00,0,182,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.6,-0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438403",2020-04-30 10:42:00,0,185,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.8,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438404",2020-04-30 10:43:00,0,185,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.7,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438405",2020-04-30 10:44:00,0,183,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438406",2020-04-30 10:45:00,0,184,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.6,-0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438407",2020-04-30 10:46:00,0,187,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.8,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438408",2020-04-30 10:47:00,0,191,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.7,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438409",2020-04-30 10:48:00,0,192,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23,23.5,24,10.9,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438410",2020-04-30 10:49:00,0,196,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.8,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438411",2020-04-30 10:50:00,0,198,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.8,-0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438412",2020-04-30 10:51:00,0,196,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,11,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438413",2020-04-30 10:52:00,0,189,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.9,-0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438414",2020-04-30 10:53:00,0,181,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.8,-0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438415",2020-04-30 10:54:00,0,179,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.8,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438416",2020-04-30 10:55:00,0,183,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.9,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438417",2020-04-30 10:56:00,0,185,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,11,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438418",2020-04-30 10:57:00,0,185,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.8,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438419",2020-04-30 10:58:00,0,184,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,22.5,23.5,24,10.8,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438420",2020-04-30 10:59:00,0,181,0,22,23,22,22,22,22,22,0,0,24,24,23,24.5,22.5,23.5,24,10.6,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438421",2020-04-30 11:00:00,0,176,0,22,23,22,22,22,22,22,0,0,24,24,23,24.5,22.5,23.5,24,10.9,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438422",2020-04-30 11:01:00,0,171,0,22,23,22,22,22,22,22,0,0,24,24,23,24.5,22.5,23.5,24,10.8,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438423",2020-04-30 11:02:00,0,164,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438424",2020-04-30 11:03:00,0,162,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438425",2020-04-30 11:04:00,0,165,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438426",2020-04-30 11:05:00,0,169,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.2,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438427",2020-04-30 11:06:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,-0.24948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438428",2020-04-30 11:07:00,0,175,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438429",2020-04-30 11:08:00,0,171,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438430",2020-04-30 11:09:00,0,163,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438431",2020-04-30 11:10:00,0,161,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.2,-0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438432",2020-04-30 11:11:00,0,163,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.4,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438433",2020-04-30 11:12:00,0,166,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438434",2020-04-30 11:13:00,0,168,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438435",2020-04-30 11:14:00,0,170,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.2,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438436",2020-04-30 11:15:00,0,173,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.1,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438437",2020-04-30 11:16:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438438",2020-04-30 11:17:00,0,183,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438439",2020-04-30 11:18:00,0,186,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438440",2020-04-30 11:19:00,0,186,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438441",2020-04-30 11:20:00,0,189,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.2,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438442",2020-04-30 11:21:00,0,191,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438443",2020-04-30 11:22:00,0,197,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.2,-0.67725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438444",2020-04-30 11:23:00,0,203,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438445",2020-04-30 11:24:00,0,207,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438446",2020-04-30 11:25:00,0,213,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438447",2020-04-30 11:26:00,0,217,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,-0.77868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438448",2020-04-30 11:27:00,0,218,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438449",2020-04-30 11:28:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438450",2020-04-30 11:29:00,0,201,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438451",2020-04-30 11:30:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438452",2020-04-30 11:31:00,0,185,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438453",2020-04-30 11:32:00,0,181,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438454",2020-04-30 11:33:00,0,181,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438455",2020-04-30 11:34:00,0,186,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438456",2020-04-30 11:35:00,0,191,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438457",2020-04-30 11:36:00,0,201,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438458",2020-04-30 11:37:00,0,209,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438459",2020-04-30 11:38:00,0,216,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438460",2020-04-30 11:39:00,0,219,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438461",2020-04-30 11:40:00,0,218,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438462",2020-04-30 11:41:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438463",2020-04-30 11:42:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438464",2020-04-30 11:43:00,0,206,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438465",2020-04-30 11:44:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.3,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438466",2020-04-30 11:45:00,0,215,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,-0.74025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438467",2020-04-30 11:46:00,0,225,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.1,-0.80892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438468",2020-04-30 11:47:00,0,239,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.2,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438469",2020-04-30 11:48:00,0,254,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.2,-0.95382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438470",2020-04-30 11:49:00,0,267,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438471",2020-04-30 11:50:00,0,273,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.1,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438472",2020-04-30 11:51:00,0,267,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438473",2020-04-30 11:52:00,0,252,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438474",2020-04-30 11:53:00,0,237,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.1,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438475",2020-04-30 11:54:00,0,224,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.2,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438476",2020-04-30 11:55:00,0,214,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438477",2020-04-30 11:56:00,0,209,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438478",2020-04-30 11:57:00,0,206,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438479",2020-04-30 11:58:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438480",2020-04-30 11:59:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,10.9,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438481",2020-04-30 12:00:00,0,213,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.2,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438482",2020-04-30 12:01:00,0,211,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.4,-0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438483",2020-04-30 12:02:00,0,207,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.4,-0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438484",2020-04-30 12:03:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438485",2020-04-30 12:04:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11,-0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438486",2020-04-30 12:05:00,0,219,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.1,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438487",2020-04-30 12:06:00,0,227,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438488",2020-04-30 12:07:00,0,235,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438489",2020-04-30 12:08:00,0,245,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.1,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438490",2020-04-30 12:09:00,0,257,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
