"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"438491",2020-04-30 12:10:00,0,264,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.1,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438492",2020-04-30 12:11:00,0,268,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,11.2,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438493",2020-04-30 12:12:00,0,271,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.2,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438494",2020-04-30 12:13:00,0,276,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.4,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438495",2020-04-30 12:14:00,0,285,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.4,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438496",2020-04-30 12:15:00,0,292,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.1,-0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438497",2020-04-30 12:16:00,0,296,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.2,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438498",2020-04-30 12:17:00,0,294,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.2,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438499",2020-04-30 12:18:00,0,290,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.3,-1.08801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438500",2020-04-30 12:19:00,0,284,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.8,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438501",2020-04-30 12:20:00,0,279,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,12,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438502",2020-04-30 12:21:00,0,274,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.8,-1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438503",2020-04-30 12:22:00,0,273,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.5,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438504",2020-04-30 12:23:00,0,279,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.3,-1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438505",2020-04-30 12:24:00,0,287,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.3,-1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438506",2020-04-30 12:25:00,0,294,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,11.4,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438507",2020-04-30 12:26:00,0,300,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.5,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438508",2020-04-30 12:27:00,0,301,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.5,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438509",2020-04-30 12:28:00,0,294,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.5,-1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438510",2020-04-30 12:29:00,0,283,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-1.08612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438511",2020-04-30 12:30:00,0,273,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438512",2020-04-30 12:31:00,0,266,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.4,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438513",2020-04-30 12:32:00,0,266,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438514",2020-04-30 12:33:00,0,268,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-1.02375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438515",2020-04-30 12:34:00,0,270,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.1,-1.00989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438516",2020-04-30 12:35:00,0,269,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.2,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438517",2020-04-30 12:36:00,0,263,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438518",2020-04-30 12:37:00,0,259,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.5,-0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438519",2020-04-30 12:38:00,0,268,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.4,-0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438520",2020-04-30 12:39:00,0,274,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.2,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438521",2020-04-30 12:40:00,0,278,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-1.06722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438522",2020-04-30 12:41:00,0,280,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.5,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438523",2020-04-30 12:42:00,0,281,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.9,-1.07919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438524",2020-04-30 12:43:00,0,281,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.2,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438525",2020-04-30 12:44:00,0,281,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.2,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438526",2020-04-30 12:45:00,0,274,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.7,-1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438527",2020-04-30 12:46:00,0,265,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438528",2020-04-30 12:47:00,0,255,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438529",2020-04-30 12:48:00,0,254,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438530",2020-04-30 12:49:00,0,252,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.9,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438531",2020-04-30 12:50:00,0,252,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438532",2020-04-30 12:51:00,0,255,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.95508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438533",2020-04-30 12:52:00,0,257,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.1,-0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438534",2020-04-30 12:53:00,0,263,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.3,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438535",2020-04-30 12:54:00,0,270,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438536",2020-04-30 12:55:00,0,268,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.99855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438537",2020-04-30 12:56:00,0,251,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438538",2020-04-30 12:57:00,0,226,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438539",2020-04-30 12:58:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438540",2020-04-30 12:59:00,0,195,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.2,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438541",2020-04-30 13:00:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.3,-0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438542",2020-04-30 13:01:00,0,193,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.2,-0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438543",2020-04-30 13:02:00,0,196,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.3,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438544",2020-04-30 13:03:00,0,205,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.3,-0.68418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438545",2020-04-30 13:04:00,0,211,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.3,-0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438546",2020-04-30 13:05:00,0,218,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438547",2020-04-30 13:06:00,0,222,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438548",2020-04-30 13:07:00,0,227,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.7,-0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438549",2020-04-30 13:08:00,0,233,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.3,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438550",2020-04-30 13:09:00,0,238,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.4,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438551",2020-04-30 13:10:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438552",2020-04-30 13:11:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438553",2020-04-30 13:12:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.86058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438554",2020-04-30 13:13:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438555",2020-04-30 13:14:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438556",2020-04-30 13:15:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438557",2020-04-30 13:16:00,0,238,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438558",2020-04-30 13:17:00,0,237,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.1,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438559",2020-04-30 13:18:00,0,239,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.9,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438560",2020-04-30 13:19:00,0,247,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.2,-0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438561",2020-04-30 13:20:00,0,256,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.9,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438562",2020-04-30 13:21:00,0,258,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438563",2020-04-30 13:22:00,0,264,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.9,-0.98595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438564",2020-04-30 13:23:00,0,271,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.1,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438565",2020-04-30 13:24:00,0,284,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.4,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438566",2020-04-30 13:25:00,0,291,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.2,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438567",2020-04-30 13:26:00,0,297,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.1,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438568",2020-04-30 13:27:00,0,302,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.2,-1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438569",2020-04-30 13:28:00,0,301,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-1.14912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438570",2020-04-30 13:29:00,0,299,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.1,-1.12329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438571",2020-04-30 13:30:00,0,295,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.5,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438572",2020-04-30 13:31:00,0,296,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.3,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438573",2020-04-30 13:32:00,0,297,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.4,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438574",2020-04-30 13:33:00,0,305,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.7,-1.1907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438575",2020-04-30 13:34:00,0,319,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.7,-1.25181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438576",2020-04-30 13:35:00,0,329,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438577",2020-04-30 13:36:00,0,327,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.9,-1.26315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438578",2020-04-30 13:37:00,0,323,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.4,-1.24362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438579",2020-04-30 13:38:00,0,319,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.1,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438580",2020-04-30 13:39:00,0,317,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438581",2020-04-30 13:40:00,0,317,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438582",2020-04-30 13:41:00,0,321,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438583",2020-04-30 13:42:00,0,324,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.7,-1.25181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438584",2020-04-30 13:43:00,0,326,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.7,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438585",2020-04-30 13:44:00,0,332,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.7,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438586",2020-04-30 13:45:00,0,338,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-1.28205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438587",2020-04-30 13:46:00,0,339,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438588",2020-04-30 13:47:00,0,334,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.9,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438589",2020-04-30 13:48:00,0,327,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.1,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438590",2020-04-30 13:49:00,0,325,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.3,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438591",2020-04-30 13:50:00,0,323,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.6,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438592",2020-04-30 13:51:00,0,321,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.8,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438593",2020-04-30 13:52:00,0,314,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.6,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438594",2020-04-30 13:53:00,0,305,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.8,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438595",2020-04-30 13:54:00,0,300,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.6,-1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438596",2020-04-30 13:55:00,0,299,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.4,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438597",2020-04-30 13:56:00,0,297,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.7,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438598",2020-04-30 13:57:00,0,298,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.4,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438599",2020-04-30 13:58:00,0,301,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.6,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438600",2020-04-30 13:59:00,0,300,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,13.1,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438601",2020-04-30 14:00:00,0,297,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,13.4,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438602",2020-04-30 14:01:00,0,291,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,13.1,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438603",2020-04-30 14:02:00,0,285,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.9,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438604",2020-04-30 14:03:00,0,277,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,13.1,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438605",2020-04-30 14:04:00,0,272,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,13.2,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438606",2020-04-30 14:05:00,0,267,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,13.4,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438607",2020-04-30 14:06:00,0,263,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,13.2,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438608",2020-04-30 14:07:00,0,258,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.5,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438609",2020-04-30 14:08:00,0,252,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.1,-0.89838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438610",2020-04-30 14:09:00,0,249,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438611",2020-04-30 14:10:00,0,247,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.9,-0.85365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438612",2020-04-30 14:11:00,0,243,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.7,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438613",2020-04-30 14:12:00,0,237,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438614",2020-04-30 14:13:00,0,227,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12.1,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438615",2020-04-30 14:14:00,0,225,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,12,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438616",2020-04-30 14:15:00,0,224,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.9,-0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438617",2020-04-30 14:16:00,0,220,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438618",2020-04-30 14:17:00,0,217,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-0.74718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438619",2020-04-30 14:18:00,0,214,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438620",2020-04-30 14:19:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.5,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438621",2020-04-30 14:20:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.4,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438622",2020-04-30 14:21:00,0,209,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.3,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438623",2020-04-30 14:22:00,0,205,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.4,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438624",2020-04-30 14:23:00,0,198,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438625",2020-04-30 14:24:00,0,191,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438626",2020-04-30 14:25:00,0,189,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.5,-0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438627",2020-04-30 14:26:00,0,188,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.4,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438628",2020-04-30 14:27:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438629",2020-04-30 14:28:00,0,183,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.7,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438630",2020-04-30 14:29:00,0,178,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438631",2020-04-30 14:30:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.8,-0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438632",2020-04-30 14:31:00,0,186,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.9,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438633",2020-04-30 14:32:00,0,185,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.6,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438634",2020-04-30 14:33:00,0,180,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.5,-0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438635",2020-04-30 14:34:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.4,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438636",2020-04-30 14:35:00,0,175,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.3,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438637",2020-04-30 14:36:00,0,178,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438638",2020-04-30 14:37:00,0,181,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438639",2020-04-30 14:38:00,0,180,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438640",2020-04-30 14:39:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438641",2020-04-30 14:40:00,0,167,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438642",2020-04-30 14:41:00,0,161,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11,-0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438643",2020-04-30 14:42:00,0,160,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11,-0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438644",2020-04-30 14:43:00,0,162,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438645",2020-04-30 14:44:00,0,165,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438646",2020-04-30 14:45:00,0,165,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.3,-0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438647",2020-04-30 14:46:00,0,163,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.2,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438648",2020-04-30 14:47:00,0,151,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.3,-0.41265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438649",2020-04-30 14:48:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.2,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438650",2020-04-30 14:49:00,0,142,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438651",2020-04-30 14:50:00,0,140,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11,-0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438652",2020-04-30 14:51:00,0,137,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11,-0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438653",2020-04-30 14:52:00,0,138,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11,0.00503999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438654",2020-04-30 14:53:00,0,140,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.9,-0.03402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438655",2020-04-30 14:54:00,0,133,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.9,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438656",2020-04-30 14:55:00,0,123,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.8,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438657",2020-04-30 14:56:00,0,123,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.9,-0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438658",2020-04-30 14:57:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.9,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438659",2020-04-30 14:58:00,0,136,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11,-0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438660",2020-04-30 14:59:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438661",2020-04-30 15:00:00,0,148,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438662",2020-04-30 15:01:00,0,155,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438663",2020-04-30 15:02:00,0,156,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438664",2020-04-30 15:03:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.2,-0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438665",2020-04-30 15:04:00,0,151,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11.1,-0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438666",2020-04-30 15:05:00,0,150,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438667",2020-04-30 15:06:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,11,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438668",2020-04-30 15:07:00,0,150,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.9,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438669",2020-04-30 15:08:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.8,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438670",2020-04-30 15:09:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.8,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438671",2020-04-30 15:10:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.8,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438672",2020-04-30 15:11:00,0,148,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.7,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438673",2020-04-30 15:12:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.6,-0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438674",2020-04-30 15:13:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.7,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438675",2020-04-30 15:14:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.7,-0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438676",2020-04-30 15:15:00,0,150,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.7,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438677",2020-04-30 15:16:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.7,-0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438678",2020-04-30 15:17:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.6,-0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438679",2020-04-30 15:18:00,0,147,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.5,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438680",2020-04-30 15:19:00,0,135,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.5,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438681",2020-04-30 15:20:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.5,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438682",2020-04-30 15:21:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.4,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438683",2020-04-30 15:22:00,0,137,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.4,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438684",2020-04-30 15:23:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.3,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438685",2020-04-30 15:24:00,0,148,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.3,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438686",2020-04-30 15:25:00,0,152,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.3,-0.10458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438687",2020-04-30 15:26:00,0,157,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.2,-0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438688",2020-04-30 15:27:00,0,156,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.1,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438689",2020-04-30 15:28:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.1,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438690",2020-04-30 15:29:00,0,143,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.3,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438691",2020-04-30 15:30:00,0,130,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.3,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438692",2020-04-30 15:31:00,0,115,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438693",2020-04-30 15:32:00,0,99,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438694",2020-04-30 15:33:00,0,89,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.1,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438695",2020-04-30 15:34:00,0,81,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.1,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438696",2020-04-30 15:35:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438697",2020-04-30 15:36:00,0,79,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438698",2020-04-30 15:37:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.1,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438699",2020-04-30 15:38:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10.1,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438700",2020-04-30 15:39:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,10,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438701",2020-04-30 15:40:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,9.9,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438702",2020-04-30 15:41:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,9.9,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438703",2020-04-30 15:42:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,9.9,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438704",2020-04-30 15:43:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,9.9,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438705",2020-04-30 15:44:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,9.9,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438706",2020-04-30 15:45:00,0,82,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,9.8,-0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438707",2020-04-30 15:46:00,0,90,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,9.7,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438708",2020-04-30 15:47:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,9.7,-0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438709",2020-04-30 15:48:00,0,100,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.7,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438710",2020-04-30 15:49:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.6,-0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438711",2020-04-30 15:50:00,0,90,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.6,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438712",2020-04-30 15:51:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.7,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438713",2020-04-30 15:52:00,0,73,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.6,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438714",2020-04-30 15:53:00,0,69,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.7,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438715",2020-04-30 15:54:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.7,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438716",2020-04-30 15:55:00,0,60,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438717",2020-04-30 15:56:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438718",2020-04-30 15:57:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.4,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438719",2020-04-30 15:58:00,0,58,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.4,0.04662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438720",2020-04-30 15:59:00,0,62,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.3,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438721",2020-04-30 16:00:00,0,65,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438722",2020-04-30 16:01:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438723",2020-04-30 16:02:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438724",2020-04-30 16:03:00,0,87,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.7,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438725",2020-04-30 16:04:00,0,98,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438726",2020-04-30 16:05:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438727",2020-04-30 16:06:00,0,107,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438728",2020-04-30 16:07:00,0,108,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438729",2020-04-30 16:08:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438730",2020-04-30 16:09:00,0,105,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438731",2020-04-30 16:10:00,0,108,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438732",2020-04-30 16:11:00,0,108,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438733",2020-04-30 16:12:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438734",2020-04-30 16:13:00,0,121,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.4,-0.11718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438735",2020-04-30 16:14:00,0,138,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.4,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438736",2020-04-30 16:15:00,0,156,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438737",2020-04-30 16:16:00,0,164,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.6,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438738",2020-04-30 16:17:00,0,168,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438739",2020-04-30 16:18:00,0,172,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438740",2020-04-30 16:19:00,0,179,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438741",2020-04-30 16:20:00,0,188,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.5,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438742",2020-04-30 16:21:00,0,197,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.6,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438743",2020-04-30 16:22:00,0,207,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,-0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438744",2020-04-30 16:23:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438745",2020-04-30 16:24:00,0,209,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438746",2020-04-30 16:25:00,0,203,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438747",2020-04-30 16:26:00,0,199,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.7,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438748",2020-04-30 16:27:00,0,196,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.9,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438749",2020-04-30 16:28:00,0,195,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.8,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438750",2020-04-30 16:29:00,0,197,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.8,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438751",2020-04-30 16:30:00,0,199,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.7,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438752",2020-04-30 16:31:00,0,202,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438753",2020-04-30 16:32:00,0,203,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,-0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438754",2020-04-30 16:33:00,0,203,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438755",2020-04-30 16:34:00,0,204,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438756",2020-04-30 16:35:00,0,205,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.9,-0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438757",2020-04-30 16:36:00,0,206,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.9,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438758",2020-04-30 16:37:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,10,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438759",2020-04-30 16:38:00,0,211,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,10.2,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438760",2020-04-30 16:39:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,10.4,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438761",2020-04-30 16:40:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,10.3,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438762",2020-04-30 16:41:00,0,209,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,10.2,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438763",2020-04-30 16:42:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,10.1,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438764",2020-04-30 16:43:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.9,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438765",2020-04-30 16:44:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,10.2,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438766",2020-04-30 16:45:00,0,201,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.9,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438767",2020-04-30 16:46:00,0,190,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,9.9,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438768",2020-04-30 16:47:00,0,182,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24,10.1,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438769",2020-04-30 16:48:00,0,179,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,-0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438770",2020-04-30 16:49:00,0,183,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438771",2020-04-30 16:50:00,0,189,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,-0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438772",2020-04-30 16:51:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438773",2020-04-30 16:52:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438774",2020-04-30 16:53:00,0,186,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.3,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438775",2020-04-30 16:54:00,0,177,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438776",2020-04-30 16:55:00,0,170,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,-0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438777",2020-04-30 16:56:00,0,168,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438778",2020-04-30 16:57:00,0,167,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,-0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438779",2020-04-30 16:58:00,0,169,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.5,-0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438780",2020-04-30 16:59:00,0,168,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,-0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438781",2020-04-30 17:00:00,0,164,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438782",2020-04-30 17:01:00,0,159,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.3,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438783",2020-04-30 17:02:00,0,156,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,-0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438784",2020-04-30 17:03:00,0,150,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438785",2020-04-30 17:04:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438786",2020-04-30 17:05:00,0,143,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438787",2020-04-30 17:06:00,0,140,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438788",2020-04-30 17:07:00,0,140,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438789",2020-04-30 17:08:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438790",2020-04-30 17:09:00,0,142,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438791",2020-04-30 17:10:00,0,142,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438792",2020-04-30 17:11:00,0,138,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438793",2020-04-30 17:12:00,0,134,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438794",2020-04-30 17:13:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438795",2020-04-30 17:14:00,0,124,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438796",2020-04-30 17:15:00,0,120,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438797",2020-04-30 17:16:00,0,114,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438798",2020-04-30 17:17:00,0,109,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438799",2020-04-30 17:18:00,0,103,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438800",2020-04-30 17:19:00,0,98,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438801",2020-04-30 17:20:00,0,98,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438802",2020-04-30 17:21:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438803",2020-04-30 17:22:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438804",2020-04-30 17:23:00,0,95,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438805",2020-04-30 17:24:00,0,93,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438806",2020-04-30 17:25:00,0,94,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438807",2020-04-30 17:26:00,0,94,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438808",2020-04-30 17:27:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438809",2020-04-30 17:28:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
