"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"438810",2020-04-30 17:29:00,0,95,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438811",2020-04-30 17:30:00,0,95,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438812",2020-04-30 17:31:00,0,95,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438813",2020-04-30 17:32:00,0,94,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438814",2020-04-30 17:33:00,0,94,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438815",2020-04-30 17:34:00,0,93,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438816",2020-04-30 17:35:00,0,93,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438817",2020-04-30 17:36:00,0,93,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.6,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438818",2020-04-30 17:37:00,0,94,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438819",2020-04-30 17:38:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438820",2020-04-30 17:39:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438821",2020-04-30 17:40:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438822",2020-04-30 17:41:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438823",2020-04-30 17:42:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438824",2020-04-30 17:43:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.01638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438825",2020-04-30 17:44:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438826",2020-04-30 17:45:00,0,95,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438827",2020-04-30 17:46:00,0,91,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438828",2020-04-30 17:47:00,0,87,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438829",2020-04-30 17:48:00,0,82,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.06552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438830",2020-04-30 17:49:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438831",2020-04-30 17:50:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438832",2020-04-30 17:51:00,0,71,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438833",2020-04-30 17:52:00,0,69,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438834",2020-04-30 17:53:00,0,67,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438835",2020-04-30 17:54:00,0,66,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438836",2020-04-30 17:55:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.16695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438837",2020-04-30 17:56:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438838",2020-04-30 17:57:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438839",2020-04-30 17:58:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438840",2020-04-30 17:59:00,0,65,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438841",2020-04-30 18:00:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438842",2020-04-30 18:01:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438843",2020-04-30 18:02:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438844",2020-04-30 18:03:00,0,61,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438845",2020-04-30 18:04:00,0,60,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438846",2020-04-30 18:05:00,0,58,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438847",2020-04-30 18:06:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438848",2020-04-30 18:07:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.21042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438849",2020-04-30 18:08:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438850",2020-04-30 18:09:00,0,58,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438851",2020-04-30 18:10:00,0,62,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438852",2020-04-30 18:11:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438853",2020-04-30 18:12:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438854",2020-04-30 18:13:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438855",2020-04-30 18:14:00,0,81,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438856",2020-04-30 18:15:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438857",2020-04-30 18:16:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438858",2020-04-30 18:17:00,0,74,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438859",2020-04-30 18:18:00,0,72,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438860",2020-04-30 18:19:00,0,71,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438861",2020-04-30 18:20:00,0,69,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438862",2020-04-30 18:21:00,0,67,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438863",2020-04-30 18:22:00,0,69,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438864",2020-04-30 18:23:00,0,71,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438865",2020-04-30 18:24:00,0,77,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438866",2020-04-30 18:25:00,0,83,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438867",2020-04-30 18:26:00,0,91,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438868",2020-04-30 18:27:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438869",2020-04-30 18:28:00,0,98,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438870",2020-04-30 18:29:00,0,102,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438871",2020-04-30 18:30:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,-0.03465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438872",2020-04-30 18:31:00,0,111,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.04662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438873",2020-04-30 18:32:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.6,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438874",2020-04-30 18:33:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438875",2020-04-30 18:34:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438876",2020-04-30 18:35:00,0,113,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438877",2020-04-30 18:36:00,0,116,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438878",2020-04-30 18:37:00,0,119,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438879",2020-04-30 18:38:00,0,122,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438880",2020-04-30 18:39:00,0,119,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438881",2020-04-30 18:40:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438882",2020-04-30 18:41:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438883",2020-04-30 18:42:00,0,104,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438884",2020-04-30 18:43:00,0,108,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.02772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438885",2020-04-30 18:44:00,0,105,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438886",2020-04-30 18:45:00,0,101,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438887",2020-04-30 18:46:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438888",2020-04-30 18:47:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438889",2020-04-30 18:48:00,0,94,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.6,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438890",2020-04-30 18:49:00,0,95,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.6,0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438891",2020-04-30 18:50:00,0,101,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.6,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438892",2020-04-30 18:51:00,0,97,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.6,0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438893",2020-04-30 18:52:00,0,89,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.6,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438894",2020-04-30 18:53:00,0,84,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.6,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438895",2020-04-30 18:54:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438896",2020-04-30 18:55:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.7,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438897",2020-04-30 18:56:00,0,79,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.11718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438898",2020-04-30 18:57:00,0,73,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438899",2020-04-30 18:58:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438900",2020-04-30 18:59:00,0,65,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.15372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438901",2020-04-30 19:00:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438902",2020-04-30 19:01:00,0,79,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438903",2020-04-30 19:02:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438904",2020-04-30 19:03:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438905",2020-04-30 19:04:00,0,73,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438906",2020-04-30 19:05:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438907",2020-04-30 19:06:00,0,70,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438908",2020-04-30 19:07:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438909",2020-04-30 19:08:00,0,60,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438910",2020-04-30 19:09:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.8,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438911",2020-04-30 19:10:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438912",2020-04-30 19:11:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438913",2020-04-30 19:12:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438914",2020-04-30 19:13:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438915",2020-04-30 19:14:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438916",2020-04-30 19:15:00,0,60,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,0.16065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438917",2020-04-30 19:16:00,0,77,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438918",2020-04-30 19:17:00,0,82,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438919",2020-04-30 19:18:00,0,88,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438920",2020-04-30 19:19:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438921",2020-04-30 19:20:00,0,98,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.000630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438922",2020-04-30 19:21:00,0,98,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438923",2020-04-30 19:22:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438924",2020-04-30 19:23:00,0,95,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438925",2020-04-30 19:24:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438926",2020-04-30 19:25:00,0,97,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438927",2020-04-30 19:26:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438928",2020-04-30 19:27:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.00882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438929",2020-04-30 19:28:00,0,95,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438930",2020-04-30 19:29:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438931",2020-04-30 19:30:00,0,99,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,9.9,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438932",2020-04-30 19:31:00,0,105,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438933",2020-04-30 19:32:00,0,111,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438934",2020-04-30 19:33:00,0,120,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,-0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438935",2020-04-30 19:34:00,0,134,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438936",2020-04-30 19:35:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.3,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438937",2020-04-30 19:36:00,0,152,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438938",2020-04-30 19:37:00,0,159,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.5,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438939",2020-04-30 19:38:00,0,177,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.6,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438940",2020-04-30 19:39:00,0,138,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.6,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438941",2020-04-30 19:40:00,0,137,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,-0.16065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438942",2020-04-30 19:41:00,0,165,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.6,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438943",2020-04-30 19:42:00,0,185,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,-0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438944",2020-04-30 19:43:00,0,161,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438945",2020-04-30 19:44:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438946",2020-04-30 19:45:00,0,173,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438947",2020-04-30 19:46:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438948",2020-04-30 19:47:00,0,206,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438949",2020-04-30 19:48:00,0,195,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438950",2020-04-30 19:49:00,0,139,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.9,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438951",2020-04-30 19:50:00,0,137,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.9,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438952",2020-04-30 19:51:00,0,134,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.9,-0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438953",2020-04-30 19:52:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.9,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438954",2020-04-30 19:53:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.9,-0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438955",2020-04-30 19:54:00,0,119,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.9,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438956",2020-04-30 19:55:00,0,116,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.9,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438957",2020-04-30 19:56:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.8,-0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438958",2020-04-30 19:57:00,0,114,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.8,-0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438959",2020-04-30 19:58:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.7,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438960",2020-04-30 19:59:00,0,100,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.7,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438961",2020-04-30 20:00:00,0,94,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.7,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438962",2020-04-30 20:01:00,0,93,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.7,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438963",2020-04-30 20:02:00,0,91,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,10.8,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438964",2020-04-30 20:03:00,0,84,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438965",2020-04-30 20:04:00,0,82,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438966",2020-04-30 20:05:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438967",2020-04-30 20:06:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438968",2020-04-30 20:07:00,0,69,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438969",2020-04-30 20:08:00,0,62,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438970",2020-04-30 20:09:00,0,54,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438971",2020-04-30 20:10:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438972",2020-04-30 20:11:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438973",2020-04-30 20:12:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438974",2020-04-30 20:13:00,0,43,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438975",2020-04-30 20:14:00,0,38,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438976",2020-04-30 20:15:00,0,34,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438977",2020-04-30 20:16:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438978",2020-04-30 20:17:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438979",2020-04-30 20:18:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438980",2020-04-30 20:19:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438981",2020-04-30 20:20:00,0,27,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.8,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438982",2020-04-30 20:21:00,0,26,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438983",2020-04-30 20:22:00,0,24,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.7,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438984",2020-04-30 20:23:00,0,25,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.6,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438985",2020-04-30 20:24:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.6,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438986",2020-04-30 20:25:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.5,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438987",2020-04-30 20:26:00,0,22,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438988",2020-04-30 20:27:00,0,20,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438989",2020-04-30 20:28:00,0,20,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438990",2020-04-30 20:29:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438991",2020-04-30 20:30:00,0,18,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438992",2020-04-30 20:31:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438993",2020-04-30 20:32:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438994",2020-04-30 20:33:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438995",2020-04-30 20:34:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438996",2020-04-30 20:35:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438997",2020-04-30 20:36:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.1,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438998",2020-04-30 20:37:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.2,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"438999",2020-04-30 20:38:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.3,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439000",2020-04-30 20:39:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.3,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439001",2020-04-30 20:40:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439002",2020-04-30 20:41:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439003",2020-04-30 20:42:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439004",2020-04-30 20:43:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439005",2020-04-30 20:44:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439006",2020-04-30 20:45:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439007",2020-04-30 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439008",2020-04-30 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439009",2020-04-30 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439010",2020-04-30 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439011",2020-04-30 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24,10.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439012",2020-04-30 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439013",2020-04-30 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.4,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439014",2020-04-30 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.4,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439015",2020-04-30 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.4,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439016",2020-04-30 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.4,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439017",2020-04-30 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439018",2020-04-30 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.4,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439019",2020-04-30 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.2,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439020",2020-04-30 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.2,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439021",2020-04-30 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.2,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439022",2020-04-30 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439023",2020-04-30 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439024",2020-04-30 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439025",2020-04-30 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.2,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439026",2020-04-30 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439027",2020-04-30 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.1,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439028",2020-04-30 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,10.1,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439029",2020-04-30 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23.5,24,10.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439030",2020-04-30 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23.5,24,10.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439031",2020-04-30 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23.5,24,10.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439032",2020-04-30 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439033",2020-04-30 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439034",2020-04-30 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439035",2020-04-30 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,9.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439036",2020-04-30 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439037",2020-04-30 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439038",2020-04-30 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439039",2020-04-30 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,9.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439040",2020-04-30 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,9.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439041",2020-04-30 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,9.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439042",2020-04-30 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,9.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439043",2020-04-30 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,9.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439044",2020-04-30 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439045",2020-04-30 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439046",2020-04-30 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439047",2020-04-30 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439048",2020-04-30 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439049",2020-04-30 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439050",2020-04-30 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439051",2020-04-30 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439052",2020-04-30 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,10.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439053",2020-04-30 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439054",2020-04-30 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439055",2020-04-30 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439056",2020-04-30 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439057",2020-04-30 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439058",2020-04-30 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439059",2020-04-30 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439060",2020-04-30 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439061",2020-04-30 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439062",2020-04-30 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439063",2020-04-30 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439064",2020-04-30 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.6,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439065",2020-04-30 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.6,0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439066",2020-04-30 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439067",2020-04-30 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.7,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439068",2020-04-30 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439069",2020-04-30 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439070",2020-04-30 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439071",2020-04-30 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439072",2020-04-30 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439073",2020-04-30 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439074",2020-04-30 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439075",2020-04-30 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439076",2020-04-30 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439077",2020-04-30 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439078",2020-04-30 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439079",2020-04-30 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439080",2020-04-30 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439081",2020-04-30 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439082",2020-04-30 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439083",2020-04-30 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439084",2020-04-30 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439085",2020-04-30 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439086",2020-04-30 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439087",2020-04-30 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439088",2020-04-30 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439089",2020-04-30 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439090",2020-04-30 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439091",2020-04-30 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439092",2020-04-30 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439093",2020-04-30 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439094",2020-04-30 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439095",2020-04-30 22:14:00,0.70041,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439096",2020-04-30 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.6,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439097",2020-04-30 22:16:00,0.857145,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439098",2020-04-30 22:17:00,2.06949,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439099",2020-04-30 22:18:00,6.72541,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.5,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439100",2020-04-30 22:19:00,4.61787,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439101",2020-04-30 22:20:00,2.77947,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439102",2020-04-30 22:21:00,1.69254,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439103",2020-04-30 22:22:00,0.851796,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.5,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439104",2020-04-30 22:23:00,0.911527,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439105",2020-04-30 22:24:00,0.765215,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439106",2020-04-30 22:25:00,0.731802,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439107",2020-04-30 22:26:00,0.7556,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439108",2020-04-30 22:27:00,0.997773,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.5,1.19637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439109",2020-04-30 22:28:00,1.44127,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,1.23417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439110",2020-04-30 22:29:00,2.01729,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.4,1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439111",2020-04-30 22:30:00,2.46981,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439112",2020-04-30 22:31:00,2.78292,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439113",2020-04-30 22:32:00,3.09938,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439114",2020-04-30 22:33:00,3.23151,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.2,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439115",2020-04-30 22:34:00,2.30346,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.96012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439116",2020-04-30 22:35:00,1.7482,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439117",2020-04-30 22:36:00,1.44286,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.94815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439118",2020-04-30 22:37:00,1.27169,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439119",2020-04-30 22:38:00,1.22469,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439120",2020-04-30 22:39:00,0.799769,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.2,0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439121",2020-04-30 22:40:00,1.21535,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.2,0.98091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439122",2020-04-30 22:41:00,1.73747,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.2,0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439123",2020-04-30 22:42:00,2.00482,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439124",2020-04-30 22:43:00,2.32798,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.3,0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439125",2020-04-30 22:44:00,2.51486,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.2,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439126",2020-04-30 22:45:00,2.59773,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.2,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439127",2020-04-30 22:46:00,1.87901,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10.2,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439128",2020-04-30 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439129",2020-04-30 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439130",2020-04-30 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439131",2020-04-30 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439132",2020-04-30 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439133",2020-04-30 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439134",2020-04-30 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439135",2020-04-30 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439136",2020-04-30 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439137",2020-04-30 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439138",2020-04-30 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439139",2020-04-30 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439140",2020-04-30 22:59:00,0.0124605,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439141",2020-04-30 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
