"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"439142",2020-04-30 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439143",2020-04-30 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439144",2020-04-30 23:03:00,0.0164222,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439145",2020-04-30 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439146",2020-04-30 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439147",2020-04-30 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439148",2020-04-30 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439149",2020-04-30 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439150",2020-04-30 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439151",2020-04-30 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439152",2020-04-30 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439153",2020-04-30 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439154",2020-04-30 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439155",2020-04-30 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439156",2020-04-30 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439157",2020-04-30 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439158",2020-04-30 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439159",2020-04-30 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439160",2020-04-30 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439161",2020-04-30 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439162",2020-04-30 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439163",2020-04-30 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439164",2020-04-30 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439165",2020-04-30 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439166",2020-04-30 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439167",2020-04-30 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439168",2020-04-30 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439169",2020-04-30 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439170",2020-04-30 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439171",2020-04-30 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439172",2020-04-30 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439173",2020-04-30 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439174",2020-04-30 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439175",2020-04-30 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439176",2020-04-30 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439177",2020-04-30 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439178",2020-04-30 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439179",2020-04-30 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439180",2020-04-30 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439181",2020-04-30 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439182",2020-04-30 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439183",2020-04-30 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439184",2020-04-30 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439185",2020-04-30 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439186",2020-04-30 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439187",2020-04-30 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439188",2020-04-30 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439189",2020-04-30 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439190",2020-04-30 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439191",2020-04-30 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439192",2020-04-30 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439193",2020-04-30 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439194",2020-04-30 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439195",2020-04-30 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439196",2020-04-30 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439197",2020-04-30 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439198",2020-04-30 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.4,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439199",2020-04-30 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.3,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439200",2020-04-30 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439201",2020-05-01 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439202",2020-05-01 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439203",2020-05-01 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439204",2020-05-01 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439205",2020-05-01 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439206",2020-05-01 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439207",2020-05-01 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,10.1,0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439208",2020-05-01 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439209",2020-05-01 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439210",2020-05-01 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439211",2020-05-01 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439212",2020-05-01 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439213",2020-05-01 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439214",2020-05-01 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439215",2020-05-01 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439216",2020-05-01 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439217",2020-05-01 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439218",2020-05-01 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439219",2020-05-01 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439220",2020-05-01 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439221",2020-05-01 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439222",2020-05-01 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439223",2020-05-01 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439224",2020-05-01 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439225",2020-05-01 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439226",2020-05-01 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439227",2020-05-01 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439228",2020-05-01 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439229",2020-05-01 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439230",2020-05-01 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439231",2020-05-01 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439232",2020-05-01 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439233",2020-05-01 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439234",2020-05-01 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439235",2020-05-01 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439236",2020-05-01 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23.5,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439237",2020-05-01 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439238",2020-05-01 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439239",2020-05-01 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439240",2020-05-01 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439241",2020-05-01 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439242",2020-05-01 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.9,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439243",2020-05-01 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439244",2020-05-01 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439245",2020-05-01 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439246",2020-05-01 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439247",2020-05-01 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439248",2020-05-01 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439249",2020-05-01 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439250",2020-05-01 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439251",2020-05-01 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439252",2020-05-01 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439253",2020-05-01 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.4,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439254",2020-05-01 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.4,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439255",2020-05-01 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.2,0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439256",2020-05-01 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.2,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439257",2020-05-01 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439258",2020-05-01 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.3,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439259",2020-05-01 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.2,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439260",2020-05-01 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439261",2020-05-01 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439262",2020-05-01 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439263",2020-05-01 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.2,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439264",2020-05-01 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439265",2020-05-01 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.1,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439266",2020-05-01 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439267",2020-05-01 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439268",2020-05-01 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22,23,23,9.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439269",2020-05-01 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439270",2020-05-01 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439271",2020-05-01 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439272",2020-05-01 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.3,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439273",2020-05-01 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439274",2020-05-01 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439275",2020-05-01 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439276",2020-05-01 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439277",2020-05-01 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439278",2020-05-01 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439279",2020-05-01 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439280",2020-05-01 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,8.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439281",2020-05-01 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439282",2020-05-01 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439283",2020-05-01 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,8.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439284",2020-05-01 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439285",2020-05-01 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,8.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439286",2020-05-01 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,8.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439287",2020-05-01 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,8.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439288",2020-05-01 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439289",2020-05-01 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,8.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439290",2020-05-01 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439291",2020-05-01 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.2,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439292",2020-05-01 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439293",2020-05-01 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439294",2020-05-01 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,8.9,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439295",2020-05-01 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439296",2020-05-01 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439297",2020-05-01 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22,23,23,9.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439298",2020-05-01 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439299",2020-05-01 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439300",2020-05-01 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.3,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439301",2020-05-01 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439302",2020-05-01 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439303",2020-05-01 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439304",2020-05-01 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.4,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439305",2020-05-01 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439306",2020-05-01 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439307",2020-05-01 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439308",2020-05-01 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439309",2020-05-01 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439310",2020-05-01 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.6,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439311",2020-05-01 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439312",2020-05-01 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439313",2020-05-01 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439314",2020-05-01 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439315",2020-05-01 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439316",2020-05-01 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439317",2020-05-01 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439318",2020-05-01 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439319",2020-05-01 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439320",2020-05-01 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439321",2020-05-01 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439322",2020-05-01 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439323",2020-05-01 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439324",2020-05-01 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439325",2020-05-01 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439326",2020-05-01 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439327",2020-05-01 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439328",2020-05-01 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439329",2020-05-01 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439330",2020-05-01 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439331",2020-05-01 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439332",2020-05-01 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439333",2020-05-01 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439334",2020-05-01 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439335",2020-05-01 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23,9.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439336",2020-05-01 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439337",2020-05-01 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439338",2020-05-01 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439339",2020-05-01 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.5,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439340",2020-05-01 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439341",2020-05-01 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439342",2020-05-01 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439343",2020-05-01 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439344",2020-05-01 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439345",2020-05-01 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439346",2020-05-01 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439347",2020-05-01 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439348",2020-05-01 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439349",2020-05-01 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439350",2020-05-01 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439351",2020-05-01 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.7,0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439352",2020-05-01 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439353",2020-05-01 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439354",2020-05-01 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439355",2020-05-01 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439356",2020-05-01 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439357",2020-05-01 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439358",2020-05-01 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439359",2020-05-01 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439360",2020-05-01 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439361",2020-05-01 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439362",2020-05-01 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439363",2020-05-01 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439364",2020-05-01 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439365",2020-05-01 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439366",2020-05-01 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439367",2020-05-01 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439368",2020-05-01 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439369",2020-05-01 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,10,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439370",2020-05-01 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439371",2020-05-01 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439372",2020-05-01 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439373",2020-05-01 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439374",2020-05-01 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439375",2020-05-01 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439376",2020-05-01 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439377",2020-05-01 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.9,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439378",2020-05-01 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.9,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439379",2020-05-01 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439380",2020-05-01 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439381",2020-05-01 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439382",2020-05-01 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.31752,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439383",2020-05-01 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.3087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439384",2020-05-01 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439385",2020-05-01 03:04:00,1.02284,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.35784,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439386",2020-05-01 03:05:00,1.46271,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.3402,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439387",2020-05-01 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.378,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439388",2020-05-01 03:07:00,0.879723,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.31689,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439389",2020-05-01 03:08:00,0.147187,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.27783,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439390",2020-05-01 03:09:00,0.0220488,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.28287,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439391",2020-05-01 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439392",2020-05-01 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.31374,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439393",2020-05-01 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.32067,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439394",2020-05-01 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.8,0.315,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439395",2020-05-01 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.3024,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439396",2020-05-01 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.31311,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439397",2020-05-01 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.31941,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439398",2020-05-01 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.34461,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439399",2020-05-01 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.31941,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439400",2020-05-01 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.31437,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439401",2020-05-01 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.30303,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439402",2020-05-01 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.6,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439403",2020-05-01 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.30996,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439404",2020-05-01 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.32571,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439405",2020-05-01 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.6,0.31437,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439406",2020-05-01 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.60354,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439407",2020-05-01 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.6,0.64575,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439408",2020-05-01 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.6048,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439409",2020-05-01 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.50274,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439410",2020-05-01 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439411",2020-05-01 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.32382,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439412",2020-05-01 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439413",2020-05-01 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.31311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439414",2020-05-01 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439415",2020-05-01 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.35784,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439416",2020-05-01 03:35:00,0.904292,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.34272,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439417",2020-05-01 03:36:00,1.83846,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.34587,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439418",2020-05-01 03:37:00,1.95483,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.6,0.34398,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439419",2020-05-01 03:38:00,1.1465,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.30051,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439420",2020-05-01 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.6,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439421",2020-05-01 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.6,0.31374,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439422",2020-05-01 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.31437,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439423",2020-05-01 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.33201,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439424",2020-05-01 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439425",2020-05-01 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439426",2020-05-01 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,23,9.7,0.28665,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439427",2020-05-01 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.3087,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439428",2020-05-01 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.29484,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439429",2020-05-01 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.28917,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439430",2020-05-01 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439431",2020-05-01 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.28791,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439432",2020-05-01 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439433",2020-05-01 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.8,0.31941,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439434",2020-05-01 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.6,0.29421,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439435",2020-05-01 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439436",2020-05-01 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.6,0.2772,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439437",2020-05-01 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.6,0.2709,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439438",2020-05-01 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.6,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439439",2020-05-01 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439440",2020-05-01 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.30555,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439441",2020-05-01 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439442",2020-05-01 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.28413,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439443",2020-05-01 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.8,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439444",2020-05-01 04:03:00,0.527041,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.8,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439445",2020-05-01 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.34839,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439446",2020-05-01 04:05:00,0.566759,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,23,9.7,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439447",2020-05-01 04:06:00,1.00024,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.7,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439448",2020-05-01 04:07:00,0.991449,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439449",2020-05-01 04:08:00,1.08355,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439450",2020-05-01 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439451",2020-05-01 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439452",2020-05-01 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439453",2020-05-01 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439454",2020-05-01 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.7,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439455",2020-05-01 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.7,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439456",2020-05-01 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439457",2020-05-01 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,22.5,22.5,9.8,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439458",2020-05-01 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.32067,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439459",2020-05-01 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.32571,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439460",2020-05-01 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.31437,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439461",2020-05-01 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.31941,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439462",2020-05-01 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.30933,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439463",2020-05-01 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.8,0.31941,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439464",2020-05-01 04:23:00,0.336387,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.34461,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439465",2020-05-01 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.33894,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439466",2020-05-01 04:25:00,1.18948,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33327,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439467",2020-05-01 04:26:00,0.660002,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34524,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439468",2020-05-01 04:27:00,1.21005,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34524,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439469",2020-05-01 04:28:00,2.98654,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.3402,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439470",2020-05-01 04:29:00,3.90234,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.33957,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439471",2020-05-01 04:30:00,3.75299,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.36288,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439472",2020-05-01 04:31:00,2.8392,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.37107,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439473",2020-05-01 04:32:00,2.34271,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.33894,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439474",2020-05-01 04:33:00,1.55885,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.37611,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439475",2020-05-01 04:34:00,1.48665,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33453,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439476",2020-05-01 04:35:00,1.52407,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.3339,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439477",2020-05-01 04:36:00,1.35915,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.8,0.34461,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439478",2020-05-01 04:37:00,0.71155,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.8,0.34524,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
