"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"439479",2020-05-01 04:38:00,0.846838,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.3339,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439480",2020-05-01 04:39:00,0.796682,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33957,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439481",2020-05-01 04:40:00,0.789006,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34776,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439482",2020-05-01 04:41:00,0.780291,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34587,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439483",2020-05-01 04:42:00,0.668626,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.8,0.33957,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439484",2020-05-01 04:43:00,0.620995,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33012,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439485",2020-05-01 04:44:00,0.458771,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.3276,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439486",2020-05-01 04:45:00,0.336539,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.36477,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439487",2020-05-01 04:46:00,0.50617,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.35154,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439488",2020-05-01 04:47:00,0.383076,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.36099,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439489",2020-05-01 04:48:00,0.367533,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34524,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439490",2020-05-01 04:49:00,0.367617,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33957,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439491",2020-05-01 04:50:00,0.393037,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34461,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439492",2020-05-01 04:51:00,0.390398,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.35154,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439493",2020-05-01 04:52:00,1.26697,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.35154,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439494",2020-05-01 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.33327,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439495",2020-05-01 04:54:00,0.376983,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.3276,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439496",2020-05-01 04:55:00,0.669635,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.33957,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439497",2020-05-01 04:56:00,0.829331,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.36414,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439498",2020-05-01 04:57:00,0.464662,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.35217,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439499",2020-05-01 04:58:00,0.77104,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.35217,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439500",2020-05-01 04:59:00,0.731742,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439501",2020-05-01 05:00:00,0.793597,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.5,0.71757,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439502",2020-05-01 05:01:00,1.03802,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.60858,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439503",2020-05-01 05:02:00,1.04058,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.58527,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439504",2020-05-01 05:03:00,0.658468,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.54117,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439505",2020-05-01 05:04:00,0.487503,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.81144,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439506",2020-05-01 05:05:00,0.636332,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.82341,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439507",2020-05-01 05:06:00,0.4612,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.79947,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439508",2020-05-01 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.67977,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439509",2020-05-01 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.52857,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439510",2020-05-01 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.49707,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439511",2020-05-01 05:10:00,0.369493,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.47754,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439512",2020-05-01 05:11:00,0.333878,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.8,0.47313,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439513",2020-05-01 05:12:00,0.326534,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.47187,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439514",2020-05-01 05:13:00,0.323651,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.47124,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439515",2020-05-01 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.48384,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439516",2020-05-01 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.47817,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439517",2020-05-01 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.47754,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439518",2020-05-01 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.47187,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439519",2020-05-01 05:18:00,1.90199,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.8,0.47187,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439520",2020-05-01 05:19:00,4.41892,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.49959,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439521",2020-05-01 05:20:00,4.88611,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.48384,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439522",2020-05-01 05:21:00,2.01581,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.48384,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439523",2020-05-01 05:22:00,0.80694,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.47124,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439524",2020-05-01 05:23:00,-1.16448,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.46998,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439525",2020-05-01 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.47061,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439526",2020-05-01 05:25:00,1.12308,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.49644,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439527",2020-05-01 05:26:00,0.944247,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.48636,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"439528",2020-05-01 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.48384,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439529",2020-05-01 05:28:00,-0.522582,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.47124,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439530",2020-05-01 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.46557,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439531",2020-05-01 05:30:00,0.427509,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.46494,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439532",2020-05-01 05:31:00,0.944736,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.49077,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439533",2020-05-01 05:32:00,0.364933,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.49392,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439534",2020-05-01 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.47313,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439535",2020-05-01 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.49644,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439536",2020-05-01 05:35:00,0.473345,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.46431,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439537",2020-05-01 05:36:00,0.680788,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.46305,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439538",2020-05-01 05:37:00,0.753007,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.48447,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439539",2020-05-01 05:38:00,0.532505,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.46494,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439540",2020-05-01 05:39:00,0.592838,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.47061,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439541",2020-05-01 05:40:00,0.70332,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.49077,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439542",2020-05-01 05:41:00,0.760699,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.49014,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439543",2020-05-01 05:42:00,0.787202,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.49014,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439544",2020-05-01 05:43:00,0.968858,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.49518,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439545",2020-05-01 05:44:00,0.694242,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.48447,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439546",2020-05-01 05:45:00,0.659447,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.49077,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439547",2020-05-01 05:46:00,0.827609,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.3,0.4914,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439548",2020-05-01 05:47:00,0.47197,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.3,0.49518,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439549",2020-05-01 05:48:00,0.42432,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.2,0.49077,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439550",2020-05-01 05:49:00,0.354771,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.1,0.49644,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439551",2020-05-01 05:50:00,0.364621,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.1,0.49014,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439552",2020-05-01 05:51:00,0.945598,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.1,0.4851,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439553",2020-05-01 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9,0.4851,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439554",2020-05-01 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9,0.4851,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439555",2020-05-01 05:54:00,0.369313,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.9,0.75474,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439556",2020-05-01 05:55:00,0.466335,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.9,0.7812,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439557",2020-05-01 05:56:00,0.485026,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9,0.7686,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439558",2020-05-01 05:57:00,0.433353,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9,0.66654,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439559",2020-05-01 05:58:00,0.524913,9,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.9,0.48699,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439560",2020-05-01 05:59:00,0.599951,6,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.9,0.48447,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439561",2020-05-01 06:00:00,0.636504,8,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.9,0.4788,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439562",2020-05-01 06:01:00,1.07658,9,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.9,0.46494,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439563",2020-05-01 06:02:00,0.788128,9,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.9,0.46305,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439564",2020-05-01 06:03:00,0.606099,10,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.9,0.46872,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439565",2020-05-01 06:04:00,0.74559,10,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.8,0.46494,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439566",2020-05-01 06:05:00,0.734314,9,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.7,0.46431,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439567",2020-05-01 06:06:00,0.901609,9,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.8,0.46116,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439568",2020-05-01 06:07:00,0.819804,10,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.7,0.45864,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439569",2020-05-01 06:08:00,0.820124,10,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.45738,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439570",2020-05-01 06:09:00,0.742781,11,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.44667,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439571",2020-05-01 06:10:00,0.516983,11,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.7,0.45801,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439572",2020-05-01 06:11:00,0.679273,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.44604,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439573",2020-05-01 06:12:00,0.551271,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.441,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439574",2020-05-01 06:13:00,0.389798,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.47187,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439575",2020-05-01 06:14:00,0.356278,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.47124,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439576",2020-05-01 06:15:00,0.322441,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.47376,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439577",2020-05-01 06:16:00,0.300465,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.4788,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439578",2020-05-01 06:17:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.4977,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439579",2020-05-01 06:18:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.49707,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439580",2020-05-01 06:19:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.48699,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439581",2020-05-01 06:20:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.4788,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439582",2020-05-01 06:21:00,0.594409,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.48069,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439583",2020-05-01 06:22:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.48384,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439584",2020-05-01 06:23:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.48447,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439585",2020-05-01 06:24:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.47943,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439586",2020-05-01 06:25:00,0.384833,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.4788,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439587",2020-05-01 06:26:00,0.618737,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.48762,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439588",2020-05-01 06:27:00,0.421839,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.47943,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439589",2020-05-01 06:28:00,0.415595,15,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.48384,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439590",2020-05-01 06:29:00,0.548374,15,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.48132,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439591",2020-05-01 06:30:00,0.699345,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.50904,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439592",2020-05-01 06:31:00,0.919377,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.52038,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439593",2020-05-01 06:32:00,0.695627,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.49077,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439594",2020-05-01 06:33:00,0.600569,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.50211,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439595",2020-05-01 06:34:00,0.694146,11,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.49392,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439596",2020-05-01 06:35:00,0.770274,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.49644,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439597",2020-05-01 06:36:00,0.991959,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.48825,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439598",2020-05-01 06:37:00,0.594281,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.48447,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439599",2020-05-01 06:38:00,0.638766,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.47817,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439600",2020-05-01 06:39:00,0.571912,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.47943,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439601",2020-05-01 06:40:00,0.522871,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.5,0.47817,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439602",2020-05-01 06:41:00,0.435676,15,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.5,0.4725,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439603",2020-05-01 06:42:00,0.356018,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.5,0.47817,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439604",2020-05-01 06:43:00,0.340649,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.5,0.48447,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439605",2020-05-01 06:44:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.4788,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439606",2020-05-01 06:45:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.5,0.6111,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439607",2020-05-01 06:46:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.74277,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439608",2020-05-01 06:47:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.77427,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439609",2020-05-01 06:48:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,8.6,0.73647,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439610",2020-05-01 06:49:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.6,0.6111,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439611",2020-05-01 06:50:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.6,0.45549,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439612",2020-05-01 06:51:00,0.514255,24,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.6,0.43344,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439613",2020-05-01 06:52:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.6,0.40824,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439614",2020-05-01 06:53:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.7,0.41391,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439615",2020-05-01 06:54:00,1.66202,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.7,0.40257,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439616",2020-05-01 06:55:00,2.48733,27,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.7,0.40194,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439617",2020-05-01 06:56:00,2.05843,29,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.8,0.35217,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439618",2020-05-01 06:57:00,1.61942,31,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.8,0.33705,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439619",2020-05-01 06:58:00,0.775683,34,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.8,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439620",2020-05-01 06:59:00,0.467788,37,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,8.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439621",2020-05-01 07:00:00,0.704824,36,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,9,0.31815,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439622",2020-05-01 07:01:00,1.19975,37,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,9.1,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439623",2020-05-01 07:02:00,0.466939,42,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,9.2,0.27657,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439624",2020-05-01 07:03:00,0,48,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.252,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439625",2020-05-01 07:04:00,0.415353,49,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.2394,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439626",2020-05-01 07:05:00,0.739535,52,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.22617,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439627",2020-05-01 07:06:00,0.78354,55,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.20601,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439628",2020-05-01 07:07:00,0.465223,57,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.20034,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439629",2020-05-01 07:08:00,0.410014,51,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.1,0.23184,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439630",2020-05-01 07:09:00,0,46,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.1,0.26082,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439631",2020-05-01 07:10:00,0.430819,41,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.1,0.28917,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439632",2020-05-01 07:11:00,0.425714,37,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.1,0.31311,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439633",2020-05-01 07:12:00,0.39976,36,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,9.1,0.32004,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439634",2020-05-01 07:13:00,0.421769,34,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,9.1,0.32697,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439635",2020-05-01 07:14:00,0.290063,32,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,9.1,0.3339,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439636",2020-05-01 07:15:00,0.297421,31,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,23,21.5,22.5,22.5,9.1,0.34524,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"439637",2020-05-01 07:16:00,0.286208,31,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.35469,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439638",2020-05-01 07:17:00,0,30,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.34524,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439639",2020-05-01 07:18:00,0.281602,32,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.34587,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439640",2020-05-01 07:19:00,0,29,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.36162,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439641",2020-05-01 07:20:00,0,28,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.36729,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439642",2020-05-01 07:21:00,0.700595,25,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,21.5,22.5,22.5,9.2,0.37737,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439643",2020-05-01 07:22:00,0,24,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.39627,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439644",2020-05-01 07:23:00,0,21,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.40824,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439645",2020-05-01 07:24:00,0,19,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.41454,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439646",2020-05-01 07:25:00,0.411904,19,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.43974,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439647",2020-05-01 07:26:00,0.512485,20,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.45171,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439648",2020-05-01 07:27:00,0.441851,21,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.1,0.43533,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439649",2020-05-01 07:28:00,0.437063,24,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.1,0.42147,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439650",2020-05-01 07:29:00,0.544662,24,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.1,0.40131,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439651",2020-05-01 07:30:00,0,29,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.1,0.37737,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439652",2020-05-01 07:31:00,0.763528,34,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.1,0.59094,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439653",2020-05-01 07:32:00,0.714616,34,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.1,0.63,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439654",2020-05-01 07:33:00,0.499948,35,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.1,0.62307,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439655",2020-05-01 07:34:00,0.71831,34,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.52101,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439656",2020-05-01 07:35:00,0.769931,38,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.42336,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439657",2020-05-01 07:36:00,0.781197,47,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.25074,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439658",2020-05-01 07:37:00,0.659353,57,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.20034,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439659",2020-05-01 07:38:00,0.647665,54,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.22932,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439660",2020-05-01 07:39:00,0.625762,46,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.28224,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439661",2020-05-01 07:40:00,0.618841,47,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.2,0.24507,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439662",2020-05-01 07:41:00,0.533698,54,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.3,0.23247,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439663",2020-05-01 07:42:00,0.433888,64,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.3,0.16695,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439664",2020-05-01 07:43:00,0.351009,60,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.4,0.19404,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439665",2020-05-01 07:44:00,0.42985,61,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.5,0.15057,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439666",2020-05-01 07:45:00,0.283078,74,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.6,0.11907,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"439667",2020-05-01 07:46:00,0,72,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.7,0.10143,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439668",2020-05-01 07:47:00,0,80,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.7,0.0567,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439669",2020-05-01 07:48:00,0,88,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.8,0.0126,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439670",2020-05-01 07:49:00,0,88,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.8,0.03591,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439671",2020-05-01 07:50:00,0.75993,88,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.8,0.03591,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439672",2020-05-01 07:51:00,0.409303,86,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,0.03591,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439673",2020-05-01 07:52:00,0,75,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,0.0945,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439674",2020-05-01 07:53:00,0,71,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,0.11403,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439675",2020-05-01 07:54:00,0,64,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10,0.16191,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439676",2020-05-01 07:55:00,0.396283,63,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10,0.15687,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"439677",2020-05-01 07:56:00,0.409154,58,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10,0.21294,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439678",2020-05-01 07:57:00,0.516921,54,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10,0.2268,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439679",2020-05-01 07:58:00,0.415477,48,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10,0.26334,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439680",2020-05-01 07:59:00,0.507913,44,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,0.2898,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439681",2020-05-01 08:00:00,0.779497,43,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,0.31941,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439682",2020-05-01 08:01:00,0.771874,51,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,0.252,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439683",2020-05-01 08:02:00,0.503111,59,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,0.21357,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439684",2020-05-01 08:03:00,0.513628,68,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,0.1638,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439685",2020-05-01 08:04:00,0.532736,85,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.9,0.06048,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439686",2020-05-01 08:05:00,0.752607,109,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.9,-0.04536,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"439687",2020-05-01 08:06:00,0.690377,129,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.9,-0.14553,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439688",2020-05-01 08:07:00,0.608463,124,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.9,-0.1008,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439689",2020-05-01 08:08:00,0,118,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,-0.09324,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439690",2020-05-01 08:09:00,0.610174,121,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,-0.12663,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439691",2020-05-01 08:10:00,0.651609,149,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,-0.2394,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439692",2020-05-01 08:11:00,0.56621,120,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,-0.05166,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439693",2020-05-01 08:12:00,0.456489,94,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,9.9,0.11214,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439694",2020-05-01 08:13:00,0.448162,86,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.9,0.38997,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439695",2020-05-01 08:14:00,0.311818,103,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.9,0.25578,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"439696",2020-05-01 08:15:00,0,128,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.9,0.09072,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439697",2020-05-01 08:16:00,0,144,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.9,-0.07623,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439698",2020-05-01 08:17:00,0.408559,143,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10,-0.22113,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439699",2020-05-01 08:18:00,0,138,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10,-0.20223,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439700",2020-05-01 08:19:00,0,120,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10,-0.04158,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439701",2020-05-01 08:20:00,0.708603,100,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10,0.02394,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439702",2020-05-01 08:21:00,0,95,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.9,0.03717,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439703",2020-05-01 08:22:00,0,102,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10,-0.07686,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439704",2020-05-01 08:23:00,0.47215,153,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10,-0.36666,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439705",2020-05-01 08:24:00,0,192,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10,-0.45423,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"439706",2020-05-01 08:25:00,0.373764,190,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10,-0.41769,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"439707",2020-05-01 08:26:00,0,186,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.1,-0.40446,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439708",2020-05-01 08:27:00,0,180,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,-0.38178,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439709",2020-05-01 08:28:00,0,189,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.1,-0.44793,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439710",2020-05-01 08:29:00,0,180,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.1,-0.34083,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439711",2020-05-01 08:30:00,0.839526,160,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.1,-0.28728,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439712",2020-05-01 08:31:00,0.509897,179,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.1,-0.36603,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439713",2020-05-01 08:32:00,0,158,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.1,-0.24696,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439714",2020-05-01 08:33:00,0,137,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.3,-0.13293,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439715",2020-05-01 08:34:00,0,127,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.3,-0.10836,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439716",2020-05-01 08:35:00,0,125,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,-0.09513,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439717",2020-05-01 08:36:00,0,129,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.3,-0.13986,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439718",2020-05-01 08:37:00,0,142,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.3,-0.18963,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439719",2020-05-01 08:38:00,0.451997,137,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.4,-0.1827,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439720",2020-05-01 08:39:00,3.1535,150,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,-0.25263,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439721",2020-05-01 08:40:00,3.01809,159,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.4,-0.27531,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439722",2020-05-01 08:41:00,1.99977,144,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,-0.21798,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439723",2020-05-01 08:42:00,1.04713,152,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.3,-0.26964,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439724",2020-05-01 08:43:00,0,143,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,-0.19593,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439725",2020-05-01 08:44:00,-0.346062,120,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.2,-0.08316,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439726",2020-05-01 08:45:00,0,122,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.2,-0.08316,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439727",2020-05-01 08:46:00,0.405248,132,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.3,-0.16317,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439728",2020-05-01 08:47:00,0.414047,142,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.2,-0.22743,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439729",2020-05-01 08:48:00,0,145,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.2,-0.2079,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439730",2020-05-01 08:49:00,0,137,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.3,-0.11529,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439731",2020-05-01 08:50:00,0.384065,146,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,0.07371,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439732",2020-05-01 08:51:00,0,145,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,0.08757,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439733",2020-05-01 08:52:00,0,154,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.1,-0.02457,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439734",2020-05-01 08:53:00,0,163,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,-0.11466,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439735",2020-05-01 08:54:00,0,140,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.3,-0.18333,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439736",2020-05-01 08:55:00,0,133,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.3,-0.18333,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439737",2020-05-01 08:56:00,0,147,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.3,-0.29799,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439738",2020-05-01 08:57:00,0,192,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,-0.53613,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439739",2020-05-01 08:58:00,0,214,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,-0.57141,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439740",2020-05-01 08:59:00,0,216,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.2,-0.57393,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439741",2020-05-01 09:00:00,0.516715,209,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.1,-0.50526,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439742",2020-05-01 09:01:00,0,203,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,10.4,-0.49896,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439743",2020-05-01 09:02:00,0,208,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.3,-0.52731,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439744",2020-05-01 09:03:00,0.384644,218,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.3,-0.56259,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439745",2020-05-01 09:04:00,0.56285,218,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.4,-0.54936,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"439746",2020-05-01 09:05:00,0.697798,234,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.6,-0.6678,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"439747",2020-05-01 09:06:00,0.722496,273,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.3,-0.80136,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"439748",2020-05-01 09:07:00,0.683728,270,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.4,-0.79443,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"439749",2020-05-01 09:08:00,0.693842,232,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.3,-0.58779,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"439750",2020-05-01 09:09:00,0.71855,209,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.4,-0.53298,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"439751",2020-05-01 09:10:00,0.815947,275,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.4,-1.9152,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"439752",2020-05-01 09:11:00,0.845783,543,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.5,-1.25559,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"439753",2020-05-01 09:12:00,0.804965,349,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.7,-2.43432,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"439754",2020-05-01 09:13:00,0.720798,948,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,11,-1.40049,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"439755",2020-05-01 09:14:00,0.549084,479,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.7,-1.3608,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"439756",2020-05-01 09:15:00,0,695,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.7,-1.47609,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439757",2020-05-01 09:16:00,0.318479,317,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.8,-1.5246,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439758",2020-05-01 09:17:00,0.290955,338,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.7,-1.47168,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439759",2020-05-01 09:18:00,0,305,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.8,-1.03383,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439760",2020-05-01 09:19:00,0,607,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.8,-2.69199,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439761",2020-05-01 09:20:00,0.635646,338,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,11.3,-0.9828,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439762",2020-05-01 09:21:00,0,263,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,11,-0.39816,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439763",2020-05-01 09:22:00,0,241,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,10.9,-0.7434,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439764",2020-05-01 09:23:00,0,843,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,11,-2.91375,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439765",2020-05-01 09:24:00,0.658792,854,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,22.5,11.8,-2.51559,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"439766",2020-05-01 09:25:00,0,869,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,22.5,11.8,-2.92383,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439767",2020-05-01 09:26:00,0,410,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,22.5,12.2,-0.57519,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439768",2020-05-01 09:27:00,0,600,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,22.5,11.9,-1.8081,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439769",2020-05-01 09:28:00,0,903,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,22.5,11.5,-3.15,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439770",2020-05-01 09:29:00,0.424507,889,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,22.5,12.3,-3.00447,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439771",2020-05-01 09:30:00,0.481859,875,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,22.5,12.9,-2.88162,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439772",2020-05-01 09:31:00,0.675494,846,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,22.5,13.8,-2.22579,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439773",2020-05-01 09:32:00,0.411448,915,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,22.5,14.3,-3.46941,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439774",2020-05-01 09:33:00,0.557087,931,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,22.5,13.5,-3.57273,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439775",2020-05-01 09:34:00,0.630588,978,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,22.5,13.6,-3.69558,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"439776",2020-05-01 09:35:00,0.680129,949,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,22.5,13.2,-3.49965,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439777",2020-05-01 09:36:00,0.996249,942,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,22.5,12.8,-3.58029,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439778",2020-05-01 09:37:00,0,907,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,22.5,12.3,-3.39129,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439779",2020-05-01 09:38:00,0,889,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,22.5,13.1,-3.47004,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439780",2020-05-01 09:39:00,0,344,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,22.5,13.3,-1.61532,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439781",2020-05-01 09:40:00,0,742,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,22.5,12.5,-0.82089,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439782",2020-05-01 09:41:00,0,910,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,22.5,12.8,-3.31506,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439783",2020-05-01 09:42:00,0,977,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,22.5,13.4,-3.64581,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439784",2020-05-01 09:43:00,0,981,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,22.5,13.2,-3.68739,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439785",2020-05-01 09:44:00,0,729,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,22.5,12.6,-2.0223,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439786",2020-05-01 09:45:00,0,365,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,12.2,-1.26063,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439787",2020-05-01 09:46:00,0,410,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,12.2,-1.48239,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439788",2020-05-01 09:47:00,0,404,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,11.9,-1.5372,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439789",2020-05-01 09:48:00,0,409,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,12,-1.48176,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439790",2020-05-01 09:49:00,0,414,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,12.6,-1.40679,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439791",2020-05-01 09:50:00,0,377,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,12.6,-1.29402,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439792",2020-05-01 09:51:00,0,357,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,12.6,-1.19259,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439793",2020-05-01 09:52:00,0,498,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,11.8,-1.01556,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439794",2020-05-01 09:53:00,0.53484,392,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,11.6,-1.05903,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439795",2020-05-01 09:54:00,0,373,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,11.2,-0.64386,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439796",2020-05-01 09:55:00,-0.292065,351,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,11.5,-1.134,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439797",2020-05-01 09:56:00,0,433,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,11.8,-3.6855,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
