"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"439798",2020-05-01 09:57:00,0,1044,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,12.4,-3.97719,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439799",2020-05-01 09:58:00,0,1083,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,22.5,13,-4.25061,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439800",2020-05-01 09:59:00,0,659,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,12.9,-3.4209,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439801",2020-05-01 10:00:00,0,467,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,13,-1.89819,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439802",2020-05-01 10:01:00,0,561,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,12.6,-1.90386,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439803",2020-05-01 10:02:00,0,466,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,12.5,-2.02293,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439804",2020-05-01 10:03:00,0,532,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,12.4,-2.07396,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439805",2020-05-01 10:04:00,0,496,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,12.4,-2.06703,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439806",2020-05-01 10:05:00,0,515,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,12,-2.10546,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439807",2020-05-01 10:06:00,0,544,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,12.1,-2.21319,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439808",2020-05-01 10:07:00,0,1143,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,12,-2.25666,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439809",2020-05-01 10:08:00,0,513,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,12,-2.09979,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439810",2020-05-01 10:09:00,0,473,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,11.7,-2.06262,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439811",2020-05-01 10:10:00,0,451,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,11.8,-1.58256,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439812",2020-05-01 10:11:00,0,428,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,11.8,-1.72746,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439813",2020-05-01 10:12:00,0,394,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,11.9,-1.55106,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439814",2020-05-01 10:13:00,0,369,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,11.8,-1.40049,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439815",2020-05-01 10:14:00,0,347,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,11.6,-1.32426,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439816",2020-05-01 10:15:00,0,394,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,11.6,-1.48176,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439817",2020-05-01 10:16:00,0,397,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,23,11.5,-1.6317,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439818",2020-05-01 10:17:00,0,413,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.6,-1.67643,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439819",2020-05-01 10:18:00,0,406,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.8,-1.36143,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439820",2020-05-01 10:19:00,0,458,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.7,-1.61973,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439821",2020-05-01 10:20:00,0,487,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.9,-1.70226,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439822",2020-05-01 10:21:00,0,523,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.3,-1.96749,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439823",2020-05-01 10:22:00,0.28261,553,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.2,-2.38833,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439824",2020-05-01 10:23:00,0.515329,530,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.2,-2.18988,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439825",2020-05-01 10:24:00,0,524,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.1,-2.17728,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439826",2020-05-01 10:25:00,0,528,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.8,-2.22516,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439827",2020-05-01 10:26:00,0,496,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.6,-1.93536,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439828",2020-05-01 10:27:00,0,428,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12,-1.56933,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439829",2020-05-01 10:28:00,0,355,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.9,-1.1781,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439830",2020-05-01 10:29:00,0,277,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12,-1.03446,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439831",2020-05-01 10:30:00,0,287,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.1,-1.1781,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439832",2020-05-01 10:31:00,0,387,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.7,-1.73943,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439833",2020-05-01 10:32:00,0,567,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.6,-2.14263,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439834",2020-05-01 10:33:00,0,568,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.9,-2.41416,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439835",2020-05-01 10:34:00,0,767,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.1,-2.84193,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439836",2020-05-01 10:35:00,0,599,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.2,-3.51351,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439837",2020-05-01 10:36:00,0,715,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.1,-2.96919,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439838",2020-05-01 10:37:00,0,644,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.2,-2.82366,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439839",2020-05-01 10:38:00,0,704,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.1,-3.69117,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439840",2020-05-01 10:39:00,0,633,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.2,-2.8602,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439841",2020-05-01 10:40:00,0,655,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.2,-2.85516,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439842",2020-05-01 10:41:00,0,775,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12,-3.99798,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439843",2020-05-01 10:42:00,0,1020,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.2,-3.73212,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439844",2020-05-01 10:43:00,0,1103,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.2,-4.24809,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"439845",2020-05-01 10:44:00,0,668,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12,-2.59056,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439846",2020-05-01 10:45:00,0,531,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.4,-1.8459,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439847",2020-05-01 10:46:00,0,532,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.4,-1.83393,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439848",2020-05-01 10:47:00,0,551,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.7,-1.97064,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439849",2020-05-01 10:48:00,0,568,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.8,-2.14893,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439850",2020-05-01 10:49:00,0,623,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,13,-3.4398,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439851",2020-05-01 10:50:00,0,500,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.7,-1.88496,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439852",2020-05-01 10:51:00,0,444,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.7,-1.72116,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439853",2020-05-01 10:52:00,0,413,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.6,-1.60776,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439854",2020-05-01 10:53:00,0.535265,405,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.4,-1.6128,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"439855",2020-05-01 10:54:00,0.67546,405,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12,-1.6254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439856",2020-05-01 10:55:00,0.339407,408,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,11.8,-1.64934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439857",2020-05-01 10:56:00,0,403,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.2,-1.6506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439858",2020-05-01 10:57:00,0,410,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.4,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439859",2020-05-01 10:58:00,0,405,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,12.3,-1.67391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439860",2020-05-01 10:59:00,0,406,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.6,-1.68147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439861",2020-05-01 11:00:00,0,413,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.7,-1.7388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439862",2020-05-01 11:01:00,0,427,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.9,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439863",2020-05-01 11:02:00,0,461,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.6,-2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439864",2020-05-01 11:03:00,0,521,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.4,-2.25603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439865",2020-05-01 11:04:00,0,508,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.7,-2.16153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439866",2020-05-01 11:05:00,0,474,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.1,-1.9656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439867",2020-05-01 11:06:00,0,460,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.1,-1.88748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439868",2020-05-01 11:07:00,0,464,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.3,-1.91079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439869",2020-05-01 11:08:00,0,471,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12,-1.93977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439870",2020-05-01 11:09:00,0,454,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439871",2020-05-01 11:10:00,0,446,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.9,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439872",2020-05-01 11:11:00,0,437,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.8,-1.46853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439873",2020-05-01 11:12:00,0,412,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.6,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439874",2020-05-01 11:13:00,0,382,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.8,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439875",2020-05-01 11:14:00,0,363,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.4,-1.31481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439876",2020-05-01 11:15:00,0,319,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.8,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439877",2020-05-01 11:16:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,13.1,-1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439878",2020-05-01 11:17:00,0,258,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,13.3,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439879",2020-05-01 11:18:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,13.5,-0.82152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439880",2020-05-01 11:19:00,0,243,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.9,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439881",2020-05-01 11:20:00,0,251,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.9,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439882",2020-05-01 11:21:00,0,251,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.6,-0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439883",2020-05-01 11:22:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.6,-0.78372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439884",2020-05-01 11:23:00,0,218,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.2,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439885",2020-05-01 11:24:00,0,206,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439886",2020-05-01 11:25:00,0,192,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439887",2020-05-01 11:26:00,0,181,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.7,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439888",2020-05-01 11:27:00,0,168,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.7,-0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439889",2020-05-01 11:28:00,0,159,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439890",2020-05-01 11:29:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.3,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439891",2020-05-01 11:30:00,0,130,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.9,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439892",2020-05-01 11:31:00,0,131,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.7,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439893",2020-05-01 11:32:00,0,131,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.7,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439894",2020-05-01 11:33:00,0,139,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.8,-0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439895",2020-05-01 11:34:00,0,149,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.6,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439896",2020-05-01 11:35:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.4,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439897",2020-05-01 11:36:00,0,181,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.3,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439898",2020-05-01 11:37:00,0,208,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.6,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439899",2020-05-01 11:38:00,0,215,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439900",2020-05-01 11:39:00,0,200,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.6,-0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439901",2020-05-01 11:40:00,0,176,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.7,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439902",2020-05-01 11:41:00,0,171,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439903",2020-05-01 11:42:00,0,179,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.2,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439904",2020-05-01 11:43:00,0,191,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.2,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439905",2020-05-01 11:44:00,0,203,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.5,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439906",2020-05-01 11:45:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439907",2020-05-01 11:46:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.8,-0.81018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439908",2020-05-01 11:47:00,0,249,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.2,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439909",2020-05-01 11:48:00,0,259,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.6,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439910",2020-05-01 11:49:00,0,267,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.9,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439911",2020-05-01 11:50:00,0,271,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,13,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439912",2020-05-01 11:51:00,0,254,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,13,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439913",2020-05-01 11:52:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,12.5,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439914",2020-05-01 11:53:00,0,188,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,12.6,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439915",2020-05-01 11:54:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,12.2,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439916",2020-05-01 11:55:00,0,150,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,12,-0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439917",2020-05-01 11:56:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,12,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439918",2020-05-01 11:57:00,0,167,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,12.6,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439919",2020-05-01 11:58:00,0,189,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,12.7,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439920",2020-05-01 11:59:00,0,190,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,12.6,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439921",2020-05-01 12:00:00,0,171,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.6,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439922",2020-05-01 12:01:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.7,-0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439923",2020-05-01 12:02:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.4,-0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439924",2020-05-01 12:03:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.4,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439925",2020-05-01 12:04:00,0,139,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.3,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439926",2020-05-01 12:05:00,0,163,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.2,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439927",2020-05-01 12:06:00,0,173,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.9,-0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439928",2020-05-01 12:07:00,0,170,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.1,-0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439929",2020-05-01 12:08:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.2,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439930",2020-05-01 12:09:00,0,143,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,12.1,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439931",2020-05-01 12:10:00,0,177,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.8,-0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439932",2020-05-01 12:11:00,0,209,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.5,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439933",2020-05-01 12:12:00,0,214,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.8,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439934",2020-05-01 12:13:00,0,190,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.6,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439935",2020-05-01 12:14:00,0,213,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.6,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439936",2020-05-01 12:15:00,0,262,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.7,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439937",2020-05-01 12:16:00,0,262,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.5,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439938",2020-05-01 12:17:00,0,227,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,11.4,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439939",2020-05-01 12:18:00,0,197,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11.4,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439940",2020-05-01 12:19:00,0,172,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11.5,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439941",2020-05-01 12:20:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11.4,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439942",2020-05-01 12:21:00,0,168,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11.6,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439943",2020-05-01 12:22:00,0,190,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11.6,-0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439944",2020-05-01 12:23:00,0,189,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11.3,-0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439945",2020-05-01 12:24:00,0,191,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11.1,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439946",2020-05-01 12:25:00,0,216,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11,-0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439947",2020-05-01 12:26:00,0,273,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439948",2020-05-01 12:27:00,0,357,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439949",2020-05-01 12:28:00,0,397,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11,-1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439950",2020-05-01 12:29:00,0,438,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11.3,-1.87992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439951",2020-05-01 12:30:00,0,448,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23,11.4,-1.91079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439952",2020-05-01 12:31:00,0,465,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439953",2020-05-01 12:32:00,0,480,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.4,-2.09853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439954",2020-05-01 12:33:00,0,489,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,-2.05569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439955",2020-05-01 12:34:00,0,453,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.4,-1.78983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439956",2020-05-01 12:35:00,0,404,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,-1.30662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439957",2020-05-01 12:36:00,0,385,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.8,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439958",2020-05-01 12:37:00,0,398,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.7,-1.3671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439959",2020-05-01 12:38:00,0,395,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,-1.42443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439960",2020-05-01 12:39:00,0,365,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.5,-1.42569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439961",2020-05-01 12:40:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,-1.21968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439962",2020-05-01 12:41:00,0,296,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439963",2020-05-01 12:42:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.5,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439964",2020-05-01 12:43:00,0,273,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.8,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439965",2020-05-01 12:44:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439966",2020-05-01 12:45:00,0,216,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.7,-0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439967",2020-05-01 12:46:00,0,213,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,-0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439968",2020-05-01 12:47:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,-0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439969",2020-05-01 12:48:00,0,243,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,-0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439970",2020-05-01 12:49:00,0,226,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439971",2020-05-01 12:50:00,0,203,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,-0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439972",2020-05-01 12:51:00,0,176,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439973",2020-05-01 12:52:00,0,163,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.7,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439974",2020-05-01 12:53:00,0,154,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.4,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439975",2020-05-01 12:54:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.4,-0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439976",2020-05-01 12:55:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,-0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439977",2020-05-01 12:56:00,0,170,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439978",2020-05-01 12:57:00,0,191,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439979",2020-05-01 12:58:00,0,205,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.9,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439980",2020-05-01 12:59:00,0,195,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439981",2020-05-01 13:00:00,0,185,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,-0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439982",2020-05-01 13:01:00,0,189,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.9,-0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439983",2020-05-01 13:02:00,0,190,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439984",2020-05-01 13:03:00,0,180,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439985",2020-05-01 13:04:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.9,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439986",2020-05-01 13:05:00,0,117,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439987",2020-05-01 13:06:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,-0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439988",2020-05-01 13:07:00,0,178,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439989",2020-05-01 13:08:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,-0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439990",2020-05-01 13:09:00,0,264,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439991",2020-05-01 13:10:00,0,281,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439992",2020-05-01 13:11:00,0,283,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.9,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439993",2020-05-01 13:12:00,0,266,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.8,-1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439994",2020-05-01 13:13:00,0,243,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.8,-0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439995",2020-05-01 13:14:00,0,244,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.8,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439996",2020-05-01 13:15:00,0,249,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.7,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439997",2020-05-01 13:16:00,0,253,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.8,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439998",2020-05-01 13:17:00,0,253,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.7,-0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"439999",2020-05-01 13:18:00,0,261,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.7,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440000",2020-05-01 13:19:00,0,280,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.8,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440001",2020-05-01 13:20:00,0,310,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.7,-1.26945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440002",2020-05-01 13:21:00,0,337,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.8,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440003",2020-05-01 13:22:00,0,348,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.7,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440004",2020-05-01 13:23:00,0,352,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.8,-1.41939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440005",2020-05-01 13:24:00,0,366,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.8,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440006",2020-05-01 13:25:00,0,387,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.9,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440007",2020-05-01 13:26:00,0,415,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.9,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440008",2020-05-01 13:27:00,0,434,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.9,-1.84716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440009",2020-05-01 13:28:00,0,456,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.9,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440010",2020-05-01 13:29:00,0,479,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,9.9,-2.0223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440011",2020-05-01 13:30:00,0,465,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,23.5,9.9,-2.01033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440012",2020-05-01 13:31:00,0,470,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,23.5,9.9,-1.81314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440013",2020-05-01 13:32:00,0,482,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,23.5,9.9,-1.78983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440014",2020-05-01 13:33:00,0,522,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,23.5,10.2,-1.98513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440015",2020-05-01 13:34:00,0,529,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,23.5,10.4,-2.142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440016",2020-05-01 13:35:00,0,541,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,23.5,10.5,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440017",2020-05-01 13:36:00,0,537,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,23.5,10.5,-2.3688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440018",2020-05-01 13:37:00,0,530,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,23.5,10.3,-2.34549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440019",2020-05-01 13:38:00,0,541,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.3,-2.35746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440020",2020-05-01 13:39:00,0,540,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.5,-2.34423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440021",2020-05-01 13:40:00,0,538,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.6,-2.32029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440022",2020-05-01 13:41:00,0,538,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.5,-2.35053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440023",2020-05-01 13:42:00,0,533,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.7,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440024",2020-05-01 13:43:00,0,523,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.8,-2.25036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440025",2020-05-01 13:44:00,0,516,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.8,-2.20563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440026",2020-05-01 13:45:00,0,503,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.8,-2.16153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440027",2020-05-01 13:46:00,0,514,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.8,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440028",2020-05-01 13:47:00,0,530,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.9,-2.18925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440029",2020-05-01 13:48:00,0,552,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,11.1,-2.41479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440030",2020-05-01 13:49:00,0,571,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.8,-2.52063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440031",2020-05-01 13:50:00,0,599,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,11.2,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440032",2020-05-01 13:51:00,0,612,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,11.1,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440033",2020-05-01 13:52:00,0,563,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,11.3,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440034",2020-05-01 13:53:00,0,530,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,11,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440035",2020-05-01 13:54:00,0,491,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,11.2,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440036",2020-05-01 13:55:00,0,453,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.9,-1.85346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440037",2020-05-01 13:56:00,0,419,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22,23,23.5,10.7,-1.71171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440038",2020-05-01 13:57:00,0,408,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,23.5,11,-1.66005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440039",2020-05-01 13:58:00,0,396,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,23.5,11,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440040",2020-05-01 13:59:00,0,379,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,23.5,10.8,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440041",2020-05-01 14:00:00,0,366,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,23.5,10.8,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440042",2020-05-01 14:01:00,0,352,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,23.5,11,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440043",2020-05-01 14:02:00,0,340,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,23.5,11,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440044",2020-05-01 14:03:00,0,337,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,23.5,10.9,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440045",2020-05-01 14:04:00,0,353,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,23.5,11.2,-1.4175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440046",2020-05-01 14:05:00,0,356,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,23.5,11.2,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440047",2020-05-01 14:06:00,0,355,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,11.2,-1.40931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440048",2020-05-01 14:07:00,0,357,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,11,-1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440049",2020-05-01 14:08:00,0,373,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,11.1,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440050",2020-05-01 14:09:00,0,381,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,11.2,-1.5687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440051",2020-05-01 14:10:00,0,383,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,11.8,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440052",2020-05-01 14:11:00,0,369,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,12.4,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440053",2020-05-01 14:12:00,0,366,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,12.2,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440054",2020-05-01 14:13:00,0,355,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,12.1,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440055",2020-05-01 14:14:00,0,354,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,11.4,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440056",2020-05-01 14:15:00,0,342,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,11.2,-1.34883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440057",2020-05-01 14:16:00,0,337,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440058",2020-05-01 14:17:00,0,337,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440059",2020-05-01 14:18:00,0,329,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-1.26819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440060",2020-05-01 14:19:00,0,306,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440061",2020-05-01 14:20:00,0,319,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.7,-1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440062",2020-05-01 14:21:00,0,337,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.8,-1.3167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440063",2020-05-01 14:22:00,0,340,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12,-1.31355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440064",2020-05-01 14:23:00,0,337,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.8,-1.29654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440065",2020-05-01 14:24:00,0,331,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12.1,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440066",2020-05-01 14:25:00,0,326,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12.4,-1.25685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440067",2020-05-01 14:26:00,0,314,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12.6,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440068",2020-05-01 14:27:00,0,317,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12.6,-1.17747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440069",2020-05-01 14:28:00,0,314,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12.3,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440070",2020-05-01 14:29:00,0,314,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12.3,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440071",2020-05-01 14:30:00,0,321,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.8,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440072",2020-05-01 14:31:00,0,324,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.7,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440073",2020-05-01 14:32:00,0,317,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.5,-1.15668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440074",2020-05-01 14:33:00,0,306,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.5,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440075",2020-05-01 14:34:00,0,309,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.9,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440076",2020-05-01 14:35:00,0,310,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12.8,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440077",2020-05-01 14:36:00,0,299,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12.6,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440078",2020-05-01 14:37:00,0,295,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12.2,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440079",2020-05-01 14:38:00,0,302,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440080",2020-05-01 14:39:00,0,316,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-1.23417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440081",2020-05-01 14:40:00,0,336,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.4,-1.30095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440082",2020-05-01 14:41:00,0,331,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.7,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440083",2020-05-01 14:42:00,0,315,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.7,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440084",2020-05-01 14:43:00,0,298,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.9,-1.08801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440085",2020-05-01 14:44:00,0,278,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440086",2020-05-01 14:45:00,0,271,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.8,-0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440087",2020-05-01 14:46:00,0,286,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.8,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440088",2020-05-01 14:47:00,0,290,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12,-1.03824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440089",2020-05-01 14:48:00,0,266,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.8,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440090",2020-05-01 14:49:00,0,235,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,12,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440091",2020-05-01 14:50:00,0,220,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.9,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440092",2020-05-01 14:51:00,0,220,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.9,-0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440093",2020-05-01 14:52:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.8,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440094",2020-05-01 14:53:00,0,201,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.6,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440095",2020-05-01 14:54:00,0,204,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.7,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440096",2020-05-01 14:55:00,0,209,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.9,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440097",2020-05-01 14:56:00,0,213,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.9,-0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440098",2020-05-01 14:57:00,0,228,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.8,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440099",2020-05-01 14:58:00,0,246,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.9,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440100",2020-05-01 14:59:00,0,243,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.7,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440101",2020-05-01 15:00:00,0,256,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.6,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440102",2020-05-01 15:01:00,0,299,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.5,-1.14849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440103",2020-05-01 15:02:00,0,331,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.4,-1.29087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440104",2020-05-01 15:03:00,0,362,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440105",2020-05-01 15:04:00,0,369,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.4,-1.4679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440106",2020-05-01 15:05:00,0,385,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.4,-1.50318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440107",2020-05-01 15:06:00,0,359,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.81018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440108",2020-05-01 15:07:00,0.818596,286,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440109",2020-05-01 15:08:00,1.43726,220,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440110",2020-05-01 15:09:00,1.72097,213,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440111",2020-05-01 15:10:00,2.19811,238,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440112",2020-05-01 15:11:00,1.72445,255,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.4,-0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440113",2020-05-01 15:12:00,1.47218,226,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440114",2020-05-01 15:13:00,1.56022,200,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.6,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440115",2020-05-01 15:14:00,1.54472,190,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.8,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440116",2020-05-01 15:15:00,1.48896,195,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.6,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440117",2020-05-01 15:16:00,1.50695,223,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.6,-0.18522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440118",2020-05-01 15:17:00,1.8291,278,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.4,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440119",2020-05-01 15:18:00,1.54038,312,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440120",2020-05-01 15:19:00,1.56533,309,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.4,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440121",2020-05-01 15:20:00,1.5896,313,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.7,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440122",2020-05-01 15:21:00,2.15194,315,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.8,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
