"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"440123",2020-05-01 15:22:00,1.69455,309,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.9,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440124",2020-05-01 15:23:00,1.72503,273,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.6,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440125",2020-05-01 15:24:00,1.77056,231,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.09198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440126",2020-05-01 15:25:00,1.76143,218,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440127",2020-05-01 15:26:00,1.75293,240,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440128",2020-05-01 15:27:00,1.75851,229,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.1,0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440129",2020-05-01 15:28:00,1.71012,216,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440130",2020-05-01 15:29:00,1.96608,214,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440131",2020-05-01 15:30:00,4.88254,218,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440132",2020-05-01 15:31:00,5.04277,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440133",2020-05-01 15:32:00,3.08145,288,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440134",2020-05-01 15:33:00,1.3789,356,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-0.82215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440135",2020-05-01 15:34:00,1.16779,399,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440136",2020-05-01 15:35:00,1.11432,407,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440137",2020-05-01 15:36:00,1.17255,395,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440138",2020-05-01 15:37:00,0.96197,392,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440139",2020-05-01 15:38:00,1.14869,424,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440140",2020-05-01 15:39:00,1.12264,450,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.1,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440141",2020-05-01 15:40:00,1.24693,360,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-1.37529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440142",2020-05-01 15:41:00,0,278,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.1,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440143",2020-05-01 15:42:00,0.308437,230,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440144",2020-05-01 15:43:00,0,241,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-0.86562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440145",2020-05-01 15:44:00,0,284,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440146",2020-05-01 15:45:00,0,315,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440147",2020-05-01 15:46:00,0,307,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440148",2020-05-01 15:47:00,0,257,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-0.86121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440149",2020-05-01 15:48:00,0,215,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.6,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440150",2020-05-01 15:49:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.6,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440151",2020-05-01 15:50:00,0,229,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-0.87318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440152",2020-05-01 15:51:00,0,282,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440153",2020-05-01 15:52:00,0,321,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440154",2020-05-01 15:53:00,0,267,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440155",2020-05-01 15:54:00,0,207,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440156",2020-05-01 15:55:00,0,193,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440157",2020-05-01 15:56:00,0,200,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440158",2020-05-01 15:57:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440159",2020-05-01 15:58:00,0,177,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440160",2020-05-01 15:59:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440161",2020-05-01 16:00:00,0,233,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440162",2020-05-01 16:01:00,0,219,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440163",2020-05-01 16:02:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440164",2020-05-01 16:03:00,0,231,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.1,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440165",2020-05-01 16:04:00,0,295,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440166",2020-05-01 16:05:00,0,278,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.4,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440167",2020-05-01 16:06:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440168",2020-05-01 16:07:00,0,211,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440169",2020-05-01 16:08:00,0,207,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440170",2020-05-01 16:09:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440171",2020-05-01 16:10:00,0,150,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440172",2020-05-01 16:11:00,0,165,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440173",2020-05-01 16:12:00,0,175,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440174",2020-05-01 16:13:00,0,157,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.25578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440175",2020-05-01 16:14:00,0,138,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440176",2020-05-01 16:15:00,0,132,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440177",2020-05-01 16:16:00,0,142,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440178",2020-05-01 16:17:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440179",2020-05-01 16:18:00,0,160,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440180",2020-05-01 16:19:00,0,270,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440181",2020-05-01 16:20:00,0,314,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440182",2020-05-01 16:21:00,0,247,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440183",2020-05-01 16:22:00,0,187,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.5,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440184",2020-05-01 16:23:00,0,172,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.6,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440185",2020-05-01 16:24:00,0,163,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440186",2020-05-01 16:25:00,0,190,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440187",2020-05-01 16:26:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.24192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440188",2020-05-01 16:27:00,0,215,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440189",2020-05-01 16:28:00,0,234,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.1,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440190",2020-05-01 16:29:00,0,303,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440191",2020-05-01 16:30:00,0,320,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.4,-1.08801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440192",2020-05-01 16:31:00,0,273,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.6,-0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440193",2020-05-01 16:32:00,0,226,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440194",2020-05-01 16:33:00,0,202,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440195",2020-05-01 16:34:00,0,190,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440196",2020-05-01 16:35:00,0,191,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440197",2020-05-01 16:36:00,0,211,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440198",2020-05-01 16:37:00,0,202,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440199",2020-05-01 16:38:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440200",2020-05-01 16:39:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.4,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440201",2020-05-01 16:40:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440202",2020-05-01 16:41:00,0,124,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440203",2020-05-01 16:42:00,0,132,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440204",2020-05-01 16:43:00,0,139,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.1,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440205",2020-05-01 16:44:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.1,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440206",2020-05-01 16:45:00,0,143,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.3,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440207",2020-05-01 16:46:00,0,133,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.2,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440208",2020-05-01 16:47:00,0,117,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11.1,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440209",2020-05-01 16:48:00,0,121,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440210",2020-05-01 16:49:00,0,143,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,-0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440211",2020-05-01 16:50:00,0,158,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440212",2020-05-01 16:51:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.9,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440213",2020-05-01 16:52:00,0,86,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,11,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440214",2020-05-01 16:53:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.6,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440215",2020-05-01 16:54:00,0,114,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440216",2020-05-01 16:55:00,0,126,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.6,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440217",2020-05-01 16:56:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.7,-0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440218",2020-05-01 16:57:00,0,91,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440219",2020-05-01 16:58:00,0,89,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.8,0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440220",2020-05-01 16:59:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.6,0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440221",2020-05-01 17:00:00,0,158,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.5,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440222",2020-05-01 17:01:00,0,170,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.6,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440223",2020-05-01 17:02:00,0,119,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.6,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440224",2020-05-01 17:03:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.3,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440225",2020-05-01 17:04:00,0,118,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.4,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440226",2020-05-01 17:05:00,0,138,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.5,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440227",2020-05-01 17:06:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.5,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440228",2020-05-01 17:07:00,0,133,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.6,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440229",2020-05-01 17:08:00,0,92,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.5,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440230",2020-05-01 17:09:00,0,83,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.3,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440231",2020-05-01 17:10:00,0,77,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.2,0.13482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440232",2020-05-01 17:11:00,0,60,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.2,0.23688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440233",2020-05-01 17:12:00,0,41,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440234",2020-05-01 17:13:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440235",2020-05-01 17:14:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,10.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440236",2020-05-01 17:15:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,9.9,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440237",2020-05-01 17:16:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,9.9,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440238",2020-05-01 17:17:00,0,39,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23,23.5,9.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440239",2020-05-01 17:18:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,22.5,23,23.5,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440240",2020-05-01 17:19:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,22.5,23,23.5,9.9,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440241",2020-05-01 17:20:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,22.5,23,23.5,9.9,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440242",2020-05-01 17:21:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,22.5,23,23.5,9.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440243",2020-05-01 17:22:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,22.5,23,23.5,9.9,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440244",2020-05-01 17:23:00,0,31,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,22.5,23,23.5,10,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440245",2020-05-01 17:24:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440246",2020-05-01 17:25:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440247",2020-05-01 17:26:00,0,35,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10,0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440248",2020-05-01 17:27:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440249",2020-05-01 17:28:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440250",2020-05-01 17:29:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440251",2020-05-01 17:30:00,0,22,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.8,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440252",2020-05-01 17:31:00,0,24,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440253",2020-05-01 17:32:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440254",2020-05-01 17:33:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440255",2020-05-01 17:34:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.8,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440256",2020-05-01 17:35:00,0,120,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440257",2020-05-01 17:36:00,0,161,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440258",2020-05-01 17:37:00,0,158,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440259",2020-05-01 17:38:00,0,136,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440260",2020-05-01 17:39:00,0,126,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440261",2020-05-01 17:40:00,0,110,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440262",2020-05-01 17:41:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440263",2020-05-01 17:42:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440264",2020-05-01 17:43:00,0,40,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440265",2020-05-01 17:44:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.8,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440266",2020-05-01 17:45:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440267",2020-05-01 17:46:00,0,103,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.8,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440268",2020-05-01 17:47:00,0,111,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.8,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440269",2020-05-01 17:48:00,0,110,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440270",2020-05-01 17:49:00,0,93,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440271",2020-05-01 17:50:00,0,66,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440272",2020-05-01 17:51:00,0,52,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,10,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440273",2020-05-01 17:52:00,0,43,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440274",2020-05-01 17:53:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.6,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440275",2020-05-01 17:54:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440276",2020-05-01 17:55:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.16065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440277",2020-05-01 17:56:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440278",2020-05-01 17:57:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440279",2020-05-01 17:58:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440280",2020-05-01 17:59:00,0,31,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440281",2020-05-01 18:00:00,0,33,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.6,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440282",2020-05-01 18:01:00,0,45,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440283",2020-05-01 18:02:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.5,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440284",2020-05-01 18:03:00,0,79,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.6,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440285",2020-05-01 18:04:00,0,89,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440286",2020-05-01 18:05:00,0,79,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440287",2020-05-01 18:06:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,0.19215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440288",2020-05-01 18:07:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440289",2020-05-01 18:08:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440290",2020-05-01 18:09:00,0,31,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.9,0.37485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440291",2020-05-01 18:10:00,0,28,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.7,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440292",2020-05-01 18:11:00,0,24,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.5,0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440293",2020-05-01 18:12:00,0,27,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.6,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440294",2020-05-01 18:13:00,0,34,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.6,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440295",2020-05-01 18:14:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.5,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440296",2020-05-01 18:15:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440297",2020-05-01 18:16:00,0,41,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440298",2020-05-01 18:17:00,0,42,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440299",2020-05-01 18:18:00,0,39,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440300",2020-05-01 18:19:00,0,40,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,9.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440301",2020-05-01 18:20:00,0,38,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.6,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440302",2020-05-01 18:21:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440303",2020-05-01 18:22:00,0,34,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440304",2020-05-01 18:23:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.4,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440305",2020-05-01 18:24:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440306",2020-05-01 18:25:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440307",2020-05-01 18:26:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.2,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440308",2020-05-01 18:27:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440309",2020-05-01 18:28:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440310",2020-05-01 18:29:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440311",2020-05-01 18:30:00,0,31,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440312",2020-05-01 18:31:00,0,27,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440313",2020-05-01 18:32:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440314",2020-05-01 18:33:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440315",2020-05-01 18:34:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440316",2020-05-01 18:35:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440317",2020-05-01 18:36:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440318",2020-05-01 18:37:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440319",2020-05-01 18:38:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440320",2020-05-01 18:39:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440321",2020-05-01 18:40:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440322",2020-05-01 18:41:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440323",2020-05-01 18:42:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440324",2020-05-01 18:43:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440325",2020-05-01 18:44:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440326",2020-05-01 18:45:00,0,18,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440327",2020-05-01 18:46:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440328",2020-05-01 18:47:00,0,24,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440329",2020-05-01 18:48:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440330",2020-05-01 18:49:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440331",2020-05-01 18:50:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440332",2020-05-01 18:51:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440333",2020-05-01 18:52:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440334",2020-05-01 18:53:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440335",2020-05-01 18:54:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9.1,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440336",2020-05-01 18:55:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440337",2020-05-01 18:56:00,0,42,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440338",2020-05-01 18:57:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440339",2020-05-01 18:58:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440340",2020-05-01 18:59:00,0,43,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440341",2020-05-01 19:00:00,0,42,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440342",2020-05-01 19:01:00,0,45,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440343",2020-05-01 19:02:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440344",2020-05-01 19:03:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440345",2020-05-01 19:04:00,0,69,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440346",2020-05-01 19:05:00,0,84,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,23.5,9,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440347",2020-05-01 19:06:00,0,77,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.1,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440348",2020-05-01 19:07:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.1,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440349",2020-05-01 19:08:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440350",2020-05-01 19:09:00,0,39,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440351",2020-05-01 19:10:00,0,33,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.1,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440352",2020-05-01 19:11:00,0,31,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440353",2020-05-01 19:12:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440354",2020-05-01 19:13:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440355",2020-05-01 19:14:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,8.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440356",2020-05-01 19:15:00,0,41,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,8.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440357",2020-05-01 19:16:00,0,41,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440358",2020-05-01 19:17:00,0,41,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440359",2020-05-01 19:18:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440360",2020-05-01 19:19:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.1,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440361",2020-05-01 19:20:00,0,59,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.1,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440362",2020-05-01 19:21:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.1,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440363",2020-05-01 19:22:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.2,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440364",2020-05-01 19:23:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.2,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440365",2020-05-01 19:24:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.3,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440366",2020-05-01 19:25:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.3,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440367",2020-05-01 19:26:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.3,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440368",2020-05-01 19:27:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440369",2020-05-01 19:28:00,0,34,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.3,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440370",2020-05-01 19:29:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440371",2020-05-01 19:30:00,0,28,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9.1,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440372",2020-05-01 19:31:00,0,28,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23.5,9,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440373",2020-05-01 19:32:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440374",2020-05-01 19:33:00,0,33,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,8.9,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440375",2020-05-01 19:34:00,0,34,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,8.8,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440376",2020-05-01 19:35:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,8.8,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440377",2020-05-01 19:36:00,0,28,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,8.9,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440378",2020-05-01 19:37:00,0,25,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,8.9,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440379",2020-05-01 19:38:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,8.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440380",2020-05-01 19:39:00,0,42,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440381",2020-05-01 19:40:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440382",2020-05-01 19:41:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440383",2020-05-01 19:42:00,0,39,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440384",2020-05-01 19:43:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440385",2020-05-01 19:44:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.1,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440386",2020-05-01 19:45:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.2,0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440387",2020-05-01 19:46:00,0,52,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.3,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440388",2020-05-01 19:47:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440389",2020-05-01 19:48:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440390",2020-05-01 19:49:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.6,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440391",2020-05-01 19:50:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.6,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440392",2020-05-01 19:51:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.6,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440393",2020-05-01 19:52:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440394",2020-05-01 19:53:00,0,31,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440395",2020-05-01 19:54:00,0,34,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,23,23,9.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440396",2020-05-01 19:55:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,9.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440397",2020-05-01 19:56:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,9.3,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440398",2020-05-01 19:57:00,0,26,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,9.2,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440399",2020-05-01 19:58:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,9.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440400",2020-05-01 19:59:00,0,20,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,9.1,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440401",2020-05-01 20:00:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440402",2020-05-01 20:01:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440403",2020-05-01 20:02:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440404",2020-05-01 20:03:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440405",2020-05-01 20:04:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440406",2020-05-01 20:05:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.4,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440407",2020-05-01 20:06:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440408",2020-05-01 20:07:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.3,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440409",2020-05-01 20:08:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.3,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440410",2020-05-01 20:09:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440411",2020-05-01 20:10:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.3,0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440412",2020-05-01 20:11:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440413",2020-05-01 20:12:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.3,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440414",2020-05-01 20:13:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.3,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440415",2020-05-01 20:14:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440416",2020-05-01 20:15:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.4,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440417",2020-05-01 20:16:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440418",2020-05-01 20:17:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.5,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440419",2020-05-01 20:18:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.6,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440420",2020-05-01 20:19:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22,22.5,23,8.7,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440421",2020-05-01 20:20:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.8,0.76608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440422",2020-05-01 20:21:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.8,0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440423",2020-05-01 20:22:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440424",2020-05-01 20:23:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440425",2020-05-01 20:24:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440426",2020-05-01 20:25:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440427",2020-05-01 20:26:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440428",2020-05-01 20:27:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440429",2020-05-01 20:28:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440430",2020-05-01 20:29:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440431",2020-05-01 20:30:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.4,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440432",2020-05-01 20:31:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.4,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440433",2020-05-01 20:32:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440434",2020-05-01 20:33:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440435",2020-05-01 20:34:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440436",2020-05-01 20:35:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440437",2020-05-01 20:36:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440438",2020-05-01 20:37:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.5,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440439",2020-05-01 20:38:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440440",2020-05-01 20:39:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440441",2020-05-01 20:40:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.6,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440442",2020-05-01 20:41:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.5,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440443",2020-05-01 20:42:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440444",2020-05-01 20:43:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440445",2020-05-01 20:44:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440446",2020-05-01 20:45:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440447",2020-05-01 20:46:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440448",2020-05-01 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.4,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440449",2020-05-01 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23,8.3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440450",2020-05-01 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.4,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440451",2020-05-01 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440452",2020-05-01 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440453",2020-05-01 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.4,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440454",2020-05-01 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440455",2020-05-01 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440456",2020-05-01 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440457",2020-05-01 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
