"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"440458",2020-05-01 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.4,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440459",2020-05-01 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440460",2020-05-01 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440461",2020-05-01 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440462",2020-05-01 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440463",2020-05-01 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.4,0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440464",2020-05-01 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440465",2020-05-01 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440466",2020-05-01 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440467",2020-05-01 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440468",2020-05-01 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440469",2020-05-01 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440470",2020-05-01 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440471",2020-05-01 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440472",2020-05-01 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440473",2020-05-01 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440474",2020-05-01 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440475",2020-05-01 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.4,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440476",2020-05-01 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440477",2020-05-01 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440478",2020-05-01 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440479",2020-05-01 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440480",2020-05-01 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440481",2020-05-01 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.5,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440482",2020-05-01 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.6,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440483",2020-05-01 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440484",2020-05-01 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440485",2020-05-01 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440486",2020-05-01 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440487",2020-05-01 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440488",2020-05-01 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440489",2020-05-01 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440490",2020-05-01 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440491",2020-05-01 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440492",2020-05-01 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440493",2020-05-01 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440494",2020-05-01 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440495",2020-05-01 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440496",2020-05-01 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440497",2020-05-01 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440498",2020-05-01 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440499",2020-05-01 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440500",2020-05-01 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440501",2020-05-01 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440502",2020-05-01 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440503",2020-05-01 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440504",2020-05-01 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440505",2020-05-01 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440506",2020-05-01 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440507",2020-05-01 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440508",2020-05-01 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440509",2020-05-01 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440510",2020-05-01 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440511",2020-05-01 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440512",2020-05-01 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440513",2020-05-01 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440514",2020-05-01 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440515",2020-05-01 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440516",2020-05-01 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440517",2020-05-01 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440518",2020-05-01 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440519",2020-05-01 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440520",2020-05-01 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440521",2020-05-01 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440522",2020-05-01 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440523",2020-05-01 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440524",2020-05-01 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440525",2020-05-01 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.1,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440526",2020-05-01 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440527",2020-05-01 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440528",2020-05-01 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440529",2020-05-01 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440530",2020-05-01 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440531",2020-05-01 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440532",2020-05-01 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440533",2020-05-01 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440534",2020-05-01 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440535",2020-05-01 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440536",2020-05-01 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440537",2020-05-01 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440538",2020-05-01 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440539",2020-05-01 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440540",2020-05-01 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440541",2020-05-01 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440542",2020-05-01 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440543",2020-05-01 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440544",2020-05-01 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440545",2020-05-01 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440546",2020-05-01 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440547",2020-05-01 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440548",2020-05-01 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440549",2020-05-01 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440550",2020-05-01 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440551",2020-05-01 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,8.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440552",2020-05-01 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440553",2020-05-01 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440554",2020-05-01 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440555",2020-05-01 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440556",2020-05-01 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440557",2020-05-01 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440558",2020-05-01 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440559",2020-05-01 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.3,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440560",2020-05-01 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440561",2020-05-01 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440562",2020-05-01 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440563",2020-05-01 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440564",2020-05-01 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440565",2020-05-01 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,9.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440566",2020-05-01 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,9.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440567",2020-05-01 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440568",2020-05-01 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440569",2020-05-01 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,9.9,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440570",2020-05-01 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,9.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"440571",2020-05-01 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.29043,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440572",2020-05-01 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440573",2020-05-01 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440574",2020-05-01 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440575",2020-05-01 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.29988,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440576",2020-05-01 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.46431,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440577",2020-05-01 22:56:00,0.50941,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.58527,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440578",2020-05-01 22:57:00,0.914548,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.60417,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440579",2020-05-01 22:58:00,0.425332,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.54747,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440580",2020-05-01 22:59:00,0.813587,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.49581,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440581",2020-05-01 23:00:00,1.28444,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.28791,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440582",2020-05-01 23:01:00,1.01117,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.28791,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440583",2020-05-01 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10.1,0.28161,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440584",2020-05-01 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10.1,0.28854,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440585",2020-05-01 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.27972,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440586",2020-05-01 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10.1,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440587",2020-05-01 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10.1,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440588",2020-05-01 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10.1,0.30807,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440589",2020-05-01 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10.1,0.31311,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440590",2020-05-01 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10.1,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440591",2020-05-01 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.30429,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440592",2020-05-01 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.31311,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440593",2020-05-01 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.3024,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440594",2020-05-01 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.2961,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440595",2020-05-01 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440596",2020-05-01 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.31311,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440597",2020-05-01 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.29673,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440598",2020-05-01 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.33264,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440599",2020-05-01 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.32067,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440600",2020-05-01 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440601",2020-05-01 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440602",2020-05-01 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440603",2020-05-01 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440604",2020-05-01 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.31311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440605",2020-05-01 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440606",2020-05-01 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.315,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440607",2020-05-01 23:26:00,-0.345089,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440608",2020-05-01 23:27:00,0.350013,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440609",2020-05-01 23:28:00,0.974353,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440610",2020-05-01 23:29:00,0.9972,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.6,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440611",2020-05-01 23:30:00,1.43662,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.32571,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440612",2020-05-01 23:31:00,1.46126,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.6,0.315,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440613",2020-05-01 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.3087,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440614",2020-05-01 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.6,1.41624,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440615",2020-05-01 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.31374,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440616",2020-05-01 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.3024,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440617",2020-05-01 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.33957,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440618",2020-05-01 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.31374,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440619",2020-05-01 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.5,0.31311,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440620",2020-05-01 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.6,0.30807,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440621",2020-05-01 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.31374,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440622",2020-05-01 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.31122,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440623",2020-05-01 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.3024,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440624",2020-05-01 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30492,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440625",2020-05-01 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30303,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440626",2020-05-01 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.31374,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440627",2020-05-01 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.30555,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440628",2020-05-01 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440629",2020-05-01 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.28791,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440630",2020-05-01 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.29169,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440631",2020-05-01 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.29295,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440632",2020-05-01 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440633",2020-05-01 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440634",2020-05-01 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440635",2020-05-01 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.50337,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440636",2020-05-01 23:55:00,0.431219,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.59787,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440637",2020-05-01 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.60417,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440638",2020-05-01 23:57:00,0.47817,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.52101,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440639",2020-05-01 23:58:00,1.0221,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.46998,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440640",2020-05-01 23:59:00,1.4845,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.33705,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440641",2020-05-02 00:00:00,1.62193,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.33516,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440642",2020-05-02 00:01:00,1.19654,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.7,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440643",2020-05-02 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.30303,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440644",2020-05-02 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.31941,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440645",2020-05-02 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.31878,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440646",2020-05-02 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440647",2020-05-02 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440648",2020-05-02 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.29925,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440649",2020-05-02 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.34461,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440650",2020-05-02 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.29673,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440651",2020-05-02 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.2961,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440652",2020-05-02 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440653",2020-05-02 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440654",2020-05-02 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.29547,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440655",2020-05-02 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.29547,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440656",2020-05-02 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.29799,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440657",2020-05-02 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30681,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440658",2020-05-02 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440659",2020-05-02 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.28791,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440660",2020-05-02 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440661",2020-05-02 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440662",2020-05-02 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440663",2020-05-02 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.29421,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440664",2020-05-02 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.2835,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440665",2020-05-02 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.29421,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440666",2020-05-02 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440667",2020-05-02 00:26:00,-0.499523,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.8,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440668",2020-05-02 00:27:00,0.471649,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440669",2020-05-02 00:28:00,1.01087,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440670",2020-05-02 00:29:00,1.06806,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10.1,0.32571,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440671",2020-05-02 00:30:00,1.43617,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10.1,0.29232,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440672",2020-05-02 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440673",2020-05-02 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440674",2020-05-02 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.27783,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440675",2020-05-02 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.31374,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440676",2020-05-02 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.2835,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440677",2020-05-02 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,10,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440678",2020-05-02 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440679",2020-05-02 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440680",2020-05-02 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22,22.5,22.5,9.9,0.30051,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440681",2020-05-02 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,9.9,0.315,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440682",2020-05-02 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.9,0.28917,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440683",2020-05-02 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.9,0.29295,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440684",2020-05-02 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.9,0.29421,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440685",2020-05-02 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.8,0.28854,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440686",2020-05-02 00:45:00,0.248623,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.8,0.30114,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440687",2020-05-02 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.8,0.31374,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440688",2020-05-02 00:47:00,0.897527,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.3024,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440689",2020-05-02 00:48:00,1.34651,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.8,0.3087,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440690",2020-05-02 00:49:00,0.923962,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34524,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"440691",2020-05-02 00:50:00,1.86165,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34209,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440692",2020-05-02 00:51:00,2.76691,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34524,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440693",2020-05-02 00:52:00,3.17247,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33957,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440694",2020-05-02 00:53:00,2.36116,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33957,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440695",2020-05-02 00:54:00,2.42833,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34461,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440696",2020-05-02 00:55:00,1.27104,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33957,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440697",2020-05-02 00:56:00,1.12864,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33831,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440698",2020-05-02 00:57:00,0.777547,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33831,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440699",2020-05-02 00:58:00,0.761643,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33831,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440700",2020-05-02 00:59:00,1.10939,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33327,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440701",2020-05-02 01:00:00,1.07815,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.35154,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440702",2020-05-02 01:01:00,1.94957,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34146,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440703",2020-05-02 01:02:00,2.80321,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.6,0.5922,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440704",2020-05-02 01:03:00,2.26375,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.62874,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440705",2020-05-02 01:04:00,1.85237,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.61614,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440706",2020-05-02 01:05:00,0.679406,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,9.7,0.54747,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440707",2020-05-02 01:06:00,0.36028,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34461,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440708",2020-05-02 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33579,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440709",2020-05-02 01:08:00,0.281252,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.33138,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440710",2020-05-02 01:09:00,0.278482,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33894,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440711",2020-05-02 01:10:00,0.329822,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33327,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440712",2020-05-02 01:11:00,0.28793,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.32634,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440713",2020-05-02 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.32067,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440714",2020-05-02 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.31374,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440715",2020-05-02 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.31941,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440716",2020-05-02 01:15:00,0.989468,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.30807,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440717",2020-05-02 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34587,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440718",2020-05-02 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.35721,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440719",2020-05-02 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34524,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440720",2020-05-02 01:19:00,0.65066,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34461,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440721",2020-05-02 01:20:00,0.638631,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.3402,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440722",2020-05-02 01:21:00,0.606224,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.9,0.34587,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440723",2020-05-02 01:22:00,0.604396,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.36477,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440724",2020-05-02 01:23:00,0.93972,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.35217,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440725",2020-05-02 01:24:00,1.41578,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.35217,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440726",2020-05-02 01:25:00,0.955547,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.9,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440727",2020-05-02 01:26:00,1.03739,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.9,0.34587,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440728",2020-05-02 01:27:00,1.16027,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440729",2020-05-02 01:28:00,1.39415,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.9,0.37044,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440730",2020-05-02 01:29:00,1.31886,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.35784,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440731",2020-05-02 01:30:00,1.27595,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.35154,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440732",2020-05-02 01:31:00,1.08567,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.33327,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440733",2020-05-02 01:32:00,0.887461,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.33831,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440734",2020-05-02 01:33:00,0.799215,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.33264,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440735",2020-05-02 01:34:00,0.764266,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.36351,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440736",2020-05-02 01:35:00,0.496498,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34524,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440737",2020-05-02 01:36:00,0.504552,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.32571,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440738",2020-05-02 01:37:00,0.433539,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.31311,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440739",2020-05-02 01:38:00,0.387876,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.31311,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440740",2020-05-02 01:39:00,0.309789,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.31941,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440741",2020-05-02 01:40:00,0.329834,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.3087,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440742",2020-05-02 01:41:00,0.296351,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.3528,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440743",2020-05-02 01:42:00,0.311452,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.35721,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440744",2020-05-02 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33894,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440745",2020-05-02 01:44:00,0.731663,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33327,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440746",2020-05-02 01:45:00,0.448132,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.33327,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440747",2020-05-02 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.35154,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440748",2020-05-02 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.37044,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440749",2020-05-02 01:48:00,0.630436,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.35154,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440750",2020-05-02 01:49:00,0.637648,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.35091,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440751",2020-05-02 01:50:00,0.639733,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.34524,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440752",2020-05-02 01:51:00,0.550898,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34524,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440753",2020-05-02 01:52:00,0.665865,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.3276,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440754",2020-05-02 01:53:00,1.07569,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.37044,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440755",2020-05-02 01:54:00,1.15678,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.35721,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440756",2020-05-02 01:55:00,1.17262,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34587,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440757",2020-05-02 01:56:00,0.717434,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33579,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440758",2020-05-02 01:57:00,0.85243,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.33264,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440759",2020-05-02 01:58:00,0.930318,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.32697,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440760",2020-05-02 01:59:00,0.970019,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.48384,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440761",2020-05-02 02:00:00,0.871488,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.62244,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440762",2020-05-02 02:01:00,0.777406,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.60732,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440763",2020-05-02 02:02:00,0.96762,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.55377,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440764",2020-05-02 02:03:00,0.735566,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.47124,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440765",2020-05-02 02:04:00,0.683782,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.34461,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440766",2020-05-02 02:05:00,0.594999,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.6,0.33201,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440767",2020-05-02 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.33831,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440768",2020-05-02 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.30681,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440769",2020-05-02 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.31311,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440770",2020-05-02 02:09:00,0.317223,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.8,0.31878,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440771",2020-05-02 02:10:00,0.31363,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22.5,22.5,9.7,0.31941,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440772",2020-05-02 02:11:00,0.314219,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.8,0.31374,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440773",2020-05-02 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.30807,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440774",2020-05-02 02:13:00,0.609387,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.31374,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440775",2020-05-02 02:14:00,0.916942,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.30807,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440776",2020-05-02 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.6,0.31374,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440777",2020-05-02 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.5,0.32004,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440778",2020-05-02 02:17:00,0.372966,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.6,0.31941,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440779",2020-05-02 02:18:00,0.481696,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.32004,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440780",2020-05-02 02:19:00,0.56137,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.3087,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440781",2020-05-02 02:20:00,0.511884,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.31815,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
