"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"440782",2020-05-02 02:21:00,0.543184,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.6,0.3087,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440783",2020-05-02 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.6,0.32004,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440784",2020-05-02 02:23:00,0.753025,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.31374,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440785",2020-05-02 02:24:00,1.00861,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.30807,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440786",2020-05-02 02:25:00,0.671684,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.32634,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440787",2020-05-02 02:26:00,0.778289,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.32634,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440788",2020-05-02 02:27:00,0.866407,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.31752,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440789",2020-05-02 02:28:00,0.903675,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.31059,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440790",2020-05-02 02:29:00,0.796453,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.3024,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"440791",2020-05-02 02:30:00,0.746571,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.30807,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"440792",2020-05-02 02:31:00,0.470344,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.9,0.3213,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"440793",2020-05-02 02:32:00,0.641412,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.8,0.31437,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"440794",2020-05-02 02:33:00,0.82121,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.8,0.31311,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"440795",2020-05-02 02:34:00,0.588205,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.3024,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"440796",2020-05-02 02:35:00,0.428604,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.8,0.30744,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"440797",2020-05-02 02:36:00,0.355535,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.8,0.33264,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"440798",2020-05-02 02:37:00,0.301234,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.3087,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"440799",2020-05-02 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.34524,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"440800",2020-05-02 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.6,0.34524,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440801",2020-05-02 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.6,0.34272,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440802",2020-05-02 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.6,0.33894,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440803",2020-05-02 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.37107,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440804",2020-05-02 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.7,0.35154,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440805",2020-05-02 02:44:00,0.690439,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.6,0.34587,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440806",2020-05-02 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.6,0.33579,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440807",2020-05-02 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.5,0.33327,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440808",2020-05-02 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.5,0.33894,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440809",2020-05-02 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.5,0.35217,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440810",2020-05-02 02:49:00,0.384468,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.5,0.35343,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440811",2020-05-02 02:50:00,0.968008,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.5,0.33894,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440812",2020-05-02 02:51:00,1.47321,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,21.5,22,22.5,9.4,0.33327,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440813",2020-05-02 02:52:00,1.92866,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,21.5,22,22.5,9.5,0.33894,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440814",2020-05-02 02:53:00,1.95735,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,21.5,22,22.5,9.3,0.33264,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440815",2020-05-02 02:54:00,1.54141,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,21.5,22,22.5,9.6,0.34587,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440816",2020-05-02 02:55:00,1.21759,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,21.5,22,22.5,9.5,0.35091,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440817",2020-05-02 02:56:00,0.77726,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,21.5,22,22.5,9.5,0.33264,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440818",2020-05-02 02:57:00,0.771699,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,21.5,22,22.5,9.5,0.33894,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440819",2020-05-02 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,21.5,22,22.5,9.5,0.33264,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440820",2020-05-02 02:59:00,0.525085,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,21.5,22,22.5,9.5,0.34524,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440821",2020-05-02 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.5,0.56007,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440822",2020-05-02 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.6,0.60417,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440823",2020-05-02 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.6,0.55251,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440824",2020-05-02 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,9.5,0.44604,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440825",2020-05-02 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.28854,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440826",2020-05-02 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.33957,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440827",2020-05-02 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.31437,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440828",2020-05-02 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.32004,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440829",2020-05-02 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.32067,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440830",2020-05-02 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.31941,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440831",2020-05-02 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.31437,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440832",2020-05-02 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.32319,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440833",2020-05-02 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.33138,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440834",2020-05-02 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.31437,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440835",2020-05-02 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33075,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440836",2020-05-02 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33327,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440837",2020-05-02 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33327,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440838",2020-05-02 03:17:00,0.519133,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.34713,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440839",2020-05-02 03:18:00,-0.443756,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.35847,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440840",2020-05-02 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.34524,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440841",2020-05-02 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.35154,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440842",2020-05-02 03:21:00,0.402824,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.3402,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440843",2020-05-02 03:22:00,0.544178,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.36477,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440844",2020-05-02 03:23:00,0.479931,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.35154,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440845",2020-05-02 03:24:00,0.870808,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.35721,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440846",2020-05-02 03:25:00,0.857761,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.31374,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440847",2020-05-02 03:26:00,1.13254,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.31374,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440848",2020-05-02 03:27:00,1.14677,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.31941,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440849",2020-05-02 03:28:00,1.06033,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.34524,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440850",2020-05-02 03:29:00,0.758672,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.31752,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440851",2020-05-02 03:30:00,0.558068,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.34587,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440852",2020-05-02 03:31:00,0.967233,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.33453,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440853",2020-05-02 03:32:00,0.942784,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.8,0.33264,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440854",2020-05-02 03:33:00,0.883842,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.33264,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440855",2020-05-02 03:34:00,0.621934,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.3591,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440856",2020-05-02 03:35:00,0.414775,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33264,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440857",2020-05-02 03:36:00,0.350281,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33831,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440858",2020-05-02 03:37:00,0.298952,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33138,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"440859",2020-05-02 03:38:00,0.267041,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.3339,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440860",2020-05-02 03:39:00,0.300913,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33831,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440861",2020-05-02 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33894,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440862",2020-05-02 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.34461,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440863",2020-05-02 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33327,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440864",2020-05-02 03:43:00,0.816535,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33327,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440865",2020-05-02 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.33264,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440866",2020-05-02 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33327,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440867",2020-05-02 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33264,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440868",2020-05-02 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33579,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440869",2020-05-02 03:48:00,0.444847,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.33516,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440870",2020-05-02 03:49:00,0.468799,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.33831,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440871",2020-05-02 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440872",2020-05-02 03:51:00,0.474851,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440873",2020-05-02 03:52:00,0.557718,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440874",2020-05-02 03:53:00,0.996988,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.33831,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440875",2020-05-02 03:54:00,0.743068,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440876",2020-05-02 03:55:00,0.592921,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440877",2020-05-02 03:56:00,0.694054,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.31059,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440878",2020-05-02 03:57:00,0.769329,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.38745,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440879",2020-05-02 03:58:00,0.802898,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.59724,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440880",2020-05-02 03:59:00,0.771008,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.59787,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440881",2020-05-02 04:00:00,0.679083,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.55314,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440882",2020-05-02 04:01:00,0.714735,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.46494,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440883",2020-05-02 04:02:00,0.676117,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.31311,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440884",2020-05-02 04:03:00,0.392395,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.3,0.30618,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440885",2020-05-02 04:04:00,0.630665,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.31311,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440886",2020-05-02 04:05:00,0.450814,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.30744,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440887",2020-05-02 04:06:00,0.379445,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.30744,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440888",2020-05-02 04:07:00,0.371247,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.30492,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440889",2020-05-02 04:08:00,0.313164,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.31437,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440890",2020-05-02 04:09:00,0.307504,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.31941,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440891",2020-05-02 04:10:00,0.500139,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.31374,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440892",2020-05-02 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.30807,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440893",2020-05-02 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.31941,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440894",2020-05-02 04:13:00,0.776427,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.3087,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440895",2020-05-02 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.31374,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440896",2020-05-02 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.31563,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440897",2020-05-02 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.4,0.30807,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440898",2020-05-02 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.31374,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440899",2020-05-02 04:18:00,0.438956,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.31437,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440900",2020-05-02 04:19:00,0.369681,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.35091,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440901",2020-05-02 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.32004,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440902",2020-05-02 04:21:00,0.394021,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.31941,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440903",2020-05-02 04:22:00,0.47515,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.31374,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440904",2020-05-02 04:23:00,0.672329,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.31941,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440905",2020-05-02 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.31374,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440906",2020-05-02 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.30933,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440907",2020-05-02 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.31248,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440908",2020-05-02 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.35154,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440909",2020-05-02 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.3339,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"440910",2020-05-02 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33327,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"440911",2020-05-02 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.3276,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"440912",2020-05-02 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33075,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"440913",2020-05-02 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33327,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"440914",2020-05-02 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.34461,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"440915",2020-05-02 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.3276,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"440916",2020-05-02 04:35:00,0.880323,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33768,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"440917",2020-05-02 04:36:00,3.60971,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33327,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"440918",2020-05-02 04:37:00,3.35498,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.32823,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"440919",2020-05-02 04:38:00,2.23446,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33642,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440920",2020-05-02 04:39:00,0.722338,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.33957,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440921",2020-05-02 04:40:00,-0.570338,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.33264,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440922",2020-05-02 04:41:00,-1.05243,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.5,0.33327,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440923",2020-05-02 04:42:00,0.54014,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.33327,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440924",2020-05-02 04:43:00,1.26765,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.33768,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440925",2020-05-02 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.32697,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440926",2020-05-02 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.33264,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440927",2020-05-02 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.32697,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440928",2020-05-02 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.32697,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"440929",2020-05-02 04:48:00,0.537729,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.3276,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440930",2020-05-02 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.32004,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440931",2020-05-02 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.31437,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440932",2020-05-02 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.32004,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440933",2020-05-02 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.31374,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440934",2020-05-02 04:53:00,0.495516,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.31941,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440935",2020-05-02 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.33894,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440936",2020-05-02 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.3276,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440937",2020-05-02 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.57771,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440938",2020-05-02 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.63504,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"440939",2020-05-02 04:58:00,0.568627,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.60417,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440940",2020-05-02 04:59:00,0.457795,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.51597,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440941",2020-05-02 05:00:00,0.552038,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.84357,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440942",2020-05-02 05:01:00,0.569664,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.61551,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440943",2020-05-02 05:02:00,0.639958,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.57204,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440944",2020-05-02 05:03:00,0.651293,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.54117,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440945",2020-05-02 05:04:00,0.643567,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.52857,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440946",2020-05-02 05:05:00,0.699246,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.52227,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440947",2020-05-02 05:06:00,0.596823,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.52164,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440948",2020-05-02 05:07:00,0.696819,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.52164,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"440949",2020-05-02 05:08:00,0.502949,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.52164,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440950",2020-05-02 05:09:00,0.384921,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.51786,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440951",2020-05-02 05:10:00,0.308928,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.51471,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440952",2020-05-02 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.6,0.51408,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440953",2020-05-02 05:12:00,0.542813,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.52164,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440954",2020-05-02 05:13:00,0.601581,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.52101,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440955",2020-05-02 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.47187,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440956",2020-05-02 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.47754,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440957",2020-05-02 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.47691,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440958",2020-05-02 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.50274,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"440959",2020-05-02 05:18:00,0.440544,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.48447,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440960",2020-05-02 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.51534,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440961",2020-05-02 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.9,0.4914,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440962",2020-05-02 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.8,0.49644,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440963",2020-05-02 05:22:00,0.467195,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22,9.7,0.49644,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440964",2020-05-02 05:23:00,0.770183,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.7,0.50274,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440965",2020-05-02 05:24:00,0.4694,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.7,0.52164,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440966",2020-05-02 05:25:00,0.513886,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.7,0.49644,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440967",2020-05-02 05:26:00,0.762126,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.8,0.49077,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440968",2020-05-02 05:27:00,0.755355,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.7,0.48762,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"440969",2020-05-02 05:28:00,0.690009,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.6,0.48699,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440970",2020-05-02 05:29:00,0.602532,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.6,0.48699,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440971",2020-05-02 05:30:00,0.542048,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.6,0.49581,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440972",2020-05-02 05:31:00,0.613265,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.7,0.49014,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440973",2020-05-02 05:32:00,0.592802,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.7,0.49014,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440974",2020-05-02 05:33:00,0.577946,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.6,0.48447,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440975",2020-05-02 05:34:00,0.522215,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.7,0.48384,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440976",2020-05-02 05:35:00,0.382101,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.6,0.48951,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440977",2020-05-02 05:36:00,0.332469,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.7,0.4851,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440978",2020-05-02 05:37:00,0.344687,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.7,0.50274,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"440979",2020-05-02 05:38:00,0.312064,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.7,0.49644,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440980",2020-05-02 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.5,0.48951,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440981",2020-05-02 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.5,0.47817,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440982",2020-05-02 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.5,0.48951,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440983",2020-05-02 05:42:00,0.724036,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.6,0.48951,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440984",2020-05-02 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.5,0.46494,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440985",2020-05-02 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.6,0.46494,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440986",2020-05-02 05:45:00,0.471366,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.5,0.47061,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440987",2020-05-02 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.5,0.45927,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"440988",2020-05-02 05:47:00,0.38859,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.4,0.4599,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"440989",2020-05-02 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.4,0.47124,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440990",2020-05-02 05:49:00,0.674892,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.5,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440991",2020-05-02 05:50:00,0.3655,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.4,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440992",2020-05-02 05:51:00,0.500531,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440993",2020-05-02 05:52:00,0.641282,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440994",2020-05-02 05:53:00,0.699355,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.4,0.73584,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440995",2020-05-02 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.4,0.77364,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440996",2020-05-02 05:55:00,0.511987,8,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.4,0.74592,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440997",2020-05-02 05:56:00,0.606369,6,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.4,0.64764,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440998",2020-05-02 05:57:00,0.671361,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.4,0.46431,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"440999",2020-05-02 05:58:00,0.569218,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.45675,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"441000",2020-05-02 05:59:00,0.586574,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.45864,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"441001",2020-05-02 06:00:00,0.525849,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.45801,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"441002",2020-05-02 06:01:00,0.505291,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.45234,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"441003",2020-05-02 06:02:00,0.509684,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.45234,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"441004",2020-05-02 06:03:00,0.427014,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.44982,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"441005",2020-05-02 06:04:00,0.409672,6,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.45234,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"441006",2020-05-02 06:05:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.45234,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"441007",2020-05-02 06:06:00,0,6,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.4473,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"441008",2020-05-02 06:07:00,0,6,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.45234,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"441009",2020-05-02 06:08:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.4536,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"441010",2020-05-02 06:09:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.45675,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"441011",2020-05-02 06:10:00,0,6,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.45801,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"441012",2020-05-02 06:11:00,0,6,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.45108,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"441013",2020-05-02 06:12:00,0.577798,8,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.47817,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"441014",2020-05-02 06:13:00,0,6,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.47187,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"441015",2020-05-02 06:14:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.4473,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"441016",2020-05-02 06:15:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.45864,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"441017",2020-05-02 06:16:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.47817,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"441018",2020-05-02 06:17:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.49581,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"441019",2020-05-02 06:18:00,0,10,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.49014,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"441020",2020-05-02 06:19:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.49014,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"441021",2020-05-02 06:20:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.48447,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"441022",2020-05-02 06:21:00,0.648824,9,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.48447,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"441023",2020-05-02 06:22:00,3.74245,8,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.47817,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"441024",2020-05-02 06:23:00,3.79482,8,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.47943,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"441025",2020-05-02 06:24:00,2.12317,9,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.48384,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"441026",2020-05-02 06:25:00,1.11753,10,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.3,0.48258,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"441027",2020-05-02 06:26:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.47691,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"441028",2020-05-02 06:27:00,0,11,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.47187,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441029",2020-05-02 06:28:00,0.528099,11,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.2,0.46557,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441030",2020-05-02 06:29:00,0.596996,11,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.1,0.46557,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441031",2020-05-02 06:30:00,0,11,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.1,0.47691,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441032",2020-05-02 06:31:00,0,12,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,22,9.1,0.46557,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441033",2020-05-02 06:32:00,0,13,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9.1,0.46935,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441034",2020-05-02 06:33:00,0,13,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9.1,0.49077,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441035",2020-05-02 06:34:00,0,13,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.48384,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441036",2020-05-02 06:35:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.46557,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441037",2020-05-02 06:36:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.4662,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441038",2020-05-02 06:37:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.45297,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441039",2020-05-02 06:38:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.44604,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441040",2020-05-02 06:39:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.44604,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441041",2020-05-02 06:40:00,0,17,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.43911,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441042",2020-05-02 06:41:00,0,18,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.42462,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441043",2020-05-02 06:42:00,0.490255,18,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.45234,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441044",2020-05-02 06:43:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.45801,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441045",2020-05-02 06:44:00,0,17,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.504,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441046",2020-05-02 06:45:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.72009,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441047",2020-05-02 06:46:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.73584,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441048",2020-05-02 06:47:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.71064,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"441049",2020-05-02 06:48:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.60228,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"441050",2020-05-02 06:49:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.45297,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"441051",2020-05-02 06:50:00,0.424973,21,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.44667,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"441052",2020-05-02 06:51:00,0.574923,21,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.4284,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"441053",2020-05-02 06:52:00,0.497794,21,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.4284,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"441054",2020-05-02 06:53:00,0.679293,24,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.41517,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"441055",2020-05-02 06:54:00,0.549556,27,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.42777,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"441056",2020-05-02 06:55:00,0.633232,29,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.37107,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"441057",2020-05-02 06:56:00,0.687185,32,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.34902,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"441058",2020-05-02 06:57:00,0.705215,36,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.32697,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441059",2020-05-02 06:58:00,0.697304,37,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.29484,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441060",2020-05-02 06:59:00,0,38,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.29484,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441061",2020-05-02 07:00:00,0,36,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.31311,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441062",2020-05-02 07:01:00,0,35,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.30807,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441063",2020-05-02 07:02:00,0,35,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.28917,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441064",2020-05-02 07:03:00,0,36,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.28917,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441065",2020-05-02 07:04:00,0,36,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.2772,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441066",2020-05-02 07:05:00,0,36,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.27594,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441067",2020-05-02 07:06:00,0,37,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.26397,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441068",2020-05-02 07:07:00,0,41,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.29484,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441069",2020-05-02 07:08:00,0,41,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.27909,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441070",2020-05-02 07:09:00,0,40,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.28287,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441071",2020-05-02 07:10:00,0,40,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.28791,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441072",2020-05-02 07:11:00,0,40,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.28287,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441073",2020-05-02 07:12:00,0.0539232,40,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.29484,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441074",2020-05-02 07:13:00,0,39,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.30744,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441075",2020-05-02 07:14:00,0,38,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.32004,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441076",2020-05-02 07:15:00,0.538725,37,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.32634,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441077",2020-05-02 07:16:00,0,37,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.31752,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441078",2020-05-02 07:17:00,0,39,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.2772,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441079",2020-05-02 07:18:00,0,40,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.27027,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441080",2020-05-02 07:19:00,0,42,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.2583,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441081",2020-05-02 07:20:00,0,43,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.25389,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441082",2020-05-02 07:21:00,0,46,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.23877,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441083",2020-05-02 07:22:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.23751,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441084",2020-05-02 07:23:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.2142,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441085",2020-05-02 07:24:00,0,49,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.21987,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441086",2020-05-02 07:25:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.23751,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441087",2020-05-02 07:26:00,0,46,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.24507,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441088",2020-05-02 07:27:00,0,43,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.26271,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441089",2020-05-02 07:28:00,0,41,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.26964,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441090",2020-05-02 07:29:00,0,40,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.26334,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441091",2020-05-02 07:30:00,0,41,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.28917,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441092",2020-05-02 07:31:00,0,42,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.50337,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441093",2020-05-02 07:32:00,0,43,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.54621,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441094",2020-05-02 07:33:00,0,44,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.51471,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441095",2020-05-02 07:34:00,0,42,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.41391,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441096",2020-05-02 07:35:00,0,38,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.26334,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441097",2020-05-02 07:36:00,0,39,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.26145,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441098",2020-05-02 07:37:00,0,44,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.22554,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441099",2020-05-02 07:38:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.20097,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441100",2020-05-02 07:39:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.7,0.20664,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441101",2020-05-02 07:40:00,0,45,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.7,0.2142,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441102",2020-05-02 07:41:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.7,0.21357,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441103",2020-05-02 07:42:00,0,49,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.7,0.2079,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441104",2020-05-02 07:43:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.7,0.23373,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441105",2020-05-02 07:44:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.2205,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441106",2020-05-02 07:45:00,0.528203,49,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.20853,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441107",2020-05-02 07:46:00,0,55,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.17136,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441108",2020-05-02 07:47:00,0,60,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.12411,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441109",2020-05-02 07:48:00,0,64,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.10584,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441110",2020-05-02 07:49:00,0,65,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.10017,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441111",2020-05-02 07:50:00,0,65,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.10899,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441112",2020-05-02 07:51:00,0,64,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.10647,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441113",2020-05-02 07:52:00,0,63,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.11277,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441114",2020-05-02 07:53:00,0,64,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.1008,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441115",2020-05-02 07:54:00,0,68,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.07749,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441116",2020-05-02 07:55:00,0,71,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.06237,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441117",2020-05-02 07:56:00,0,71,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.06237,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441118",2020-05-02 07:57:00,0,70,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,9,0.063,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
