"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"441119",2020-05-02 07:58:00,0,71,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.06237,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441120",2020-05-02 07:59:00,0,72,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.06174,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441121",2020-05-02 08:00:00,0,70,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.08631,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441122",2020-05-02 08:01:00,0,62,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.11844,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441123",2020-05-02 08:02:00,0,57,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.14364,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441124",2020-05-02 08:03:00,0,54,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.16254,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441125",2020-05-02 08:04:00,0,50,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.21294,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441126",2020-05-02 08:05:00,0,48,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.9,0.22869,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441127",2020-05-02 08:06:00,0,47,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.9,0.23247,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441128",2020-05-02 08:07:00,0,48,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9,0.23625,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441129",2020-05-02 08:08:00,0,48,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9,0.23121,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441130",2020-05-02 08:09:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.23121,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441131",2020-05-02 08:10:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.9,0.48069,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441132",2020-05-02 08:11:00,0,51,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.8,0.49014,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441133",2020-05-02 08:12:00,0,56,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,22,8.7,0.4662,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441134",2020-05-02 08:13:00,0,59,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.7,0.3402,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441135",2020-05-02 08:14:00,0,60,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,0.18207,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441136",2020-05-02 08:15:00,0.760731,60,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,0.18144,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441137",2020-05-02 08:16:00,0.420996,64,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,0.16191,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441138",2020-05-02 08:17:00,0.487425,67,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,0.11718,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441139",2020-05-02 08:18:00,0.37392,66,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,0.1197,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441140",2020-05-02 08:19:00,0,64,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,0.13419,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441141",2020-05-02 08:20:00,0,64,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,0.14616,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441142",2020-05-02 08:21:00,0,63,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,0.1701,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441143",2020-05-02 08:22:00,0,67,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.4,0.1323,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441144",2020-05-02 08:23:00,0,75,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.4,0.10017,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441145",2020-05-02 08:24:00,0,84,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.3,0.01197,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441146",2020-05-02 08:25:00,0,95,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.3,-0.04536,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441147",2020-05-02 08:26:00,0,102,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.3,-0.08946,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441148",2020-05-02 08:27:00,0,112,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.4,-0.13923,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441149",2020-05-02 08:28:00,0,119,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.1764,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441150",2020-05-02 08:29:00,0,122,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.18396,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441151",2020-05-02 08:30:00,0,120,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.15813,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441152",2020-05-02 08:31:00,0,118,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.1512,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441153",2020-05-02 08:32:00,0,118,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.13356,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441154",2020-05-02 08:33:00,0,115,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.13293,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441155",2020-05-02 08:34:00,0,116,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.4,-0.13293,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441156",2020-05-02 08:35:00,0,118,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.4,-0.14553,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441157",2020-05-02 08:36:00,0,120,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.14553,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441158",2020-05-02 08:37:00,0,117,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,-0.12033,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441159",2020-05-02 08:38:00,0,109,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,-0.07686,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441160",2020-05-02 08:39:00,0,105,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.7,-0.06552,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441161",2020-05-02 08:40:00,0,108,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.7,-0.09576,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441162",2020-05-02 08:41:00,0,107,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.8,-0.07623,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441163",2020-05-02 08:42:00,0,96,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.7,0.00504,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441164",2020-05-02 08:43:00,0,94,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,0.01134,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441165",2020-05-02 08:44:00,0,97,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,-0.0189,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441166",2020-05-02 08:45:00,0.564619,113,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.09576,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441167",2020-05-02 08:46:00,0.547854,134,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.22113,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441168",2020-05-02 08:47:00,0.706066,152,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,-0.32508,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441169",2020-05-02 08:48:00,0,163,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,-0.37863,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441170",2020-05-02 08:49:00,0,167,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.7,-0.42273,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441171",2020-05-02 08:50:00,0,171,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,-0.43281,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441172",2020-05-02 08:51:00,0,172,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.39816,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441173",2020-05-02 08:52:00,0,165,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.13986,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441174",2020-05-02 08:53:00,0,162,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.10143,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441175",2020-05-02 08:54:00,0,156,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.06174,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441176",2020-05-02 08:55:00,0,145,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,-0.11403,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441177",2020-05-02 08:56:00,0,144,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,-0.27846,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441178",2020-05-02 08:57:00,0,144,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,-0.28476,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441179",2020-05-02 08:58:00,0,140,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.7,-0.25389,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441180",2020-05-02 08:59:00,0,127,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.8,-0.17703,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441181",2020-05-02 09:00:00,0,112,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.7,-0.06993,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441182",2020-05-02 09:01:00,0,98,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.7,0.01701,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441183",2020-05-02 09:02:00,0,90,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,0.03717,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441184",2020-05-02 09:03:00,0,90,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,0.0252,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441185",2020-05-02 09:04:00,0,90,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,0.03717,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441186",2020-05-02 09:05:00,0,88,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,0.03717,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441187",2020-05-02 09:06:00,0,93,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.000629999,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441188",2020-05-02 09:07:00,0,101,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.0315,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441189",2020-05-02 09:08:00,0,101,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.01386,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441190",2020-05-02 09:09:00,0,96,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,0.00567,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441191",2020-05-02 09:10:00,0,93,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,0.00945,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441192",2020-05-02 09:11:00,0,101,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.4,-0.01386,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441193",2020-05-02 09:12:00,0,109,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.4,-0.05103,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441194",2020-05-02 09:13:00,0,116,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.08316,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441195",2020-05-02 09:14:00,0.485696,128,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.15813,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441196",2020-05-02 09:15:00,0.32309,139,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.20286,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441197",2020-05-02 09:16:00,0.776692,136,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.19593,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441198",2020-05-02 09:17:00,0.270992,110,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.6,-0.06426,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441199",2020-05-02 09:18:00,0,108,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.5,-0.10206,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441200",2020-05-02 09:19:00,0,136,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.8,-0.24633,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441201",2020-05-02 09:20:00,0,164,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.8,-0.37926,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441202",2020-05-02 09:21:00,0,178,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,8.9,-0.49203,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441203",2020-05-02 09:22:00,0,192,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.1,-0.50967,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441204",2020-05-02 09:23:00,0,191,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.1,-0.52038,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441205",2020-05-02 09:24:00,0,209,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.4,-0.63126,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441206",2020-05-02 09:25:00,0,227,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.4,-0.67914,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441207",2020-05-02 09:26:00,0,225,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.7,-0.66276,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441208",2020-05-02 09:27:00,0,232,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.8,-0.73143,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441209",2020-05-02 09:28:00,0,243,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.8,-0.7875,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441210",2020-05-02 09:29:00,0,252,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.7,-0.84546,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441211",2020-05-02 09:30:00,0,270,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.9,-0.94059,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441212",2020-05-02 09:31:00,0,288,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.9,-1.02438,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441213",2020-05-02 09:32:00,0,290,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,10,-1.00296,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441214",2020-05-02 09:33:00,0,275,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.64575,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441215",2020-05-02 09:34:00,0,251,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.51093,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441216",2020-05-02 09:35:00,0,240,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.44856,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441217",2020-05-02 09:36:00,0,241,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.56511,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441218",2020-05-02 09:37:00,0,231,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.4,-0.66906,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441219",2020-05-02 09:38:00,0,201,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.6,-0.52416,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441220",2020-05-02 09:39:00,0,187,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.47313,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441221",2020-05-02 09:40:00,0,212,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.63,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441222",2020-05-02 09:41:00,0,237,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.4,-0.69993,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441223",2020-05-02 09:42:00,0,230,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.7,-0.67599,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441224",2020-05-02 09:43:00,0,212,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.5,-0.56889,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441225",2020-05-02 09:44:00,0.560928,190,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.45171,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441226",2020-05-02 09:45:00,0.503242,181,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.4,-0.41706,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441227",2020-05-02 09:46:00,0.31228,189,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.52416,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441228",2020-05-02 09:47:00,0.275767,201,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.56763,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441229",2020-05-02 09:48:00,0,208,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.60354,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441230",2020-05-02 09:49:00,0,217,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.4,-0.67284,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441231",2020-05-02 09:50:00,0,247,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.85743,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441232",2020-05-02 09:51:00,0,283,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.4,-0.99162,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441233",2020-05-02 09:52:00,0,300,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-1.05273,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441234",2020-05-02 09:53:00,0,315,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-1.11699,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441235",2020-05-02 09:54:00,0,314,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-1.06596,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441236",2020-05-02 09:55:00,0,286,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.90909,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441237",2020-05-02 09:56:00,0,256,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.7,-0.79506,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441238",2020-05-02 09:57:00,0,239,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.5,-0.67473,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441239",2020-05-02 09:58:00,0,211,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.57393,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441240",2020-05-02 09:59:00,0,201,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.7,-0.52479,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441241",2020-05-02 10:00:00,0,192,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.5,-0.61236,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441242",2020-05-02 10:01:00,0,181,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.53613,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441243",2020-05-02 10:02:00,0,153,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.4095,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441244",2020-05-02 10:03:00,0,145,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.38493,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441245",2020-05-02 10:04:00,0,146,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.3843,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441246",2020-05-02 10:05:00,0,150,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.4,-0.39123,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441247",2020-05-02 10:06:00,0,144,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.35406,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441248",2020-05-02 10:07:00,0,126,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.2772,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441249",2020-05-02 10:08:00,0,140,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.34776,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441250",2020-05-02 10:09:00,0,156,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.441,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441251",2020-05-02 10:10:00,0,163,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.20916,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441252",2020-05-02 10:11:00,0,176,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.26019,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441253",2020-05-02 10:12:00,0,204,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.39879,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441254",2020-05-02 10:13:00,0,198,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.39753,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441255",2020-05-02 10:14:00,0.780334,172,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.32886,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441256",2020-05-02 10:15:00,0.563695,149,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.37296,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441257",2020-05-02 10:16:00,0.176622,146,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.1,-0.44793,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441258",2020-05-02 10:17:00,0,181,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.1,-0.6741,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441259",2020-05-02 10:18:00,0,224,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.1,-0.82719,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441260",2020-05-02 10:19:00,0,227,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.81396,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441261",2020-05-02 10:20:00,0,219,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.74403,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441262",2020-05-02 10:21:00,0,178,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.48699,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441263",2020-05-02 10:22:00,0,148,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.39753,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441264",2020-05-02 10:23:00,0,151,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.4221,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441265",2020-05-02 10:24:00,0,152,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.41643,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441266",2020-05-02 10:25:00,0,150,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.39186,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441267",2020-05-02 10:26:00,0,147,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.38619,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441268",2020-05-02 10:27:00,0,156,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.3,-0.43848,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441269",2020-05-02 10:28:00,0,178,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.2,-0.53676,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441270",2020-05-02 10:29:00,0,204,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.5,-0.67851,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441271",2020-05-02 10:30:00,0,224,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.5,-0.77616,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441272",2020-05-02 10:31:00,0,252,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.5,-0.95319,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441273",2020-05-02 10:32:00,0,298,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.5,-1.17369,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441274",2020-05-02 10:33:00,0,334,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.6,-1.33434,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441275",2020-05-02 10:34:00,0,337,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.7,-1.35576,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"441276",2020-05-02 10:35:00,0,344,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.8,-1.38096,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441277",2020-05-02 10:36:00,0,353,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.8,-1.42506,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441278",2020-05-02 10:37:00,0,353,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.9,-1.36899,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441279",2020-05-02 10:38:00,0,337,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,10.1,-1.27323,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441280",2020-05-02 10:39:00,0,302,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.9,-1.13589,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441281",2020-05-02 10:40:00,0,281,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.7,-1.0647,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441282",2020-05-02 10:41:00,0.172825,273,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.7,-0.99603,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441283",2020-05-02 10:42:00,0,269,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,9.8,-1.00926,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441284",2020-05-02 10:43:00,0.485456,285,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22,22,10.2,-1.09746,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441285",2020-05-02 10:44:00,0.674112,309,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.6,-1.18314,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"441286",2020-05-02 10:45:00,0.701515,324,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.3,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441287",2020-05-02 10:46:00,0.609955,337,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.4,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441288",2020-05-02 10:47:00,0,384,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.4,-1.60209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441289",2020-05-02 10:48:00,0,410,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.6,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441290",2020-05-02 10:49:00,0,426,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.6,-1.75896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441291",2020-05-02 10:50:00,0,439,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.6,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441292",2020-05-02 10:51:00,0,457,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.7,-1.67391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441293",2020-05-02 10:52:00,0,463,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.3,-1.66635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441294",2020-05-02 10:53:00,0,476,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.5,-1.79928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441295",2020-05-02 10:54:00,0,504,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,10.8,-1.99458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441296",2020-05-02 10:55:00,0,515,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.2,-2.25288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441297",2020-05-02 10:56:00,0,548,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11,-2.34801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441298",2020-05-02 10:57:00,0,517,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.1,-2.22579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441299",2020-05-02 10:58:00,0,523,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.3,-2.25351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441300",2020-05-02 10:59:00,0,544,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.2,-2.3625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441301",2020-05-02 11:00:00,0,553,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.2,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441302",2020-05-02 11:01:00,0,524,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.2,-2.18736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441303",2020-05-02 11:02:00,0,497,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.2,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441304",2020-05-02 11:03:00,0,498,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.2,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441305",2020-05-02 11:04:00,0,516,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.2,-2.21886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441306",2020-05-02 11:05:00,0,519,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.4,-2.21697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441307",2020-05-02 11:06:00,0,514,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22,11.4,-2.19366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441308",2020-05-02 11:07:00,0,508,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.8,-2.14326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441309",2020-05-02 11:08:00,0,497,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12,-2.09916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441310",2020-05-02 11:09:00,0,488,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.1,-2.06829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441311",2020-05-02 11:10:00,0,498,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.9,-2.14263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441312",2020-05-02 11:11:00,0,513,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.7,-2.21445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441313",2020-05-02 11:12:00,0,531,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.6,-2.28753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441314",2020-05-02 11:13:00,0,539,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.7,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441315",2020-05-02 11:14:00,0,548,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.2,-2.36313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441316",2020-05-02 11:15:00,0,556,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.6,-2.40219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441317",2020-05-02 11:16:00,0,562,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.8,-2.41983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441318",2020-05-02 11:17:00,0,552,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.9,-2.35872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441319",2020-05-02 11:18:00,0,529,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.2,-2.24973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441320",2020-05-02 11:19:00,0,507,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.8,-2.14578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441321",2020-05-02 11:20:00,0,492,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441322",2020-05-02 11:21:00,0,485,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.7,-2.01222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441323",2020-05-02 11:22:00,0,476,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.1,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441324",2020-05-02 11:23:00,0,475,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.1,-1.71108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441325",2020-05-02 11:24:00,0,491,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.5,-1.79676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441326",2020-05-02 11:25:00,0,460,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.9,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441327",2020-05-02 11:26:00,0,475,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12,-2.03553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441328",2020-05-02 11:27:00,0,563,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.8,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441329",2020-05-02 11:28:00,0,706,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.5,-3.41649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441330",2020-05-02 11:29:00,0,762,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.4,-3.1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441331",2020-05-02 11:30:00,0,764,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.2,-3.60486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441332",2020-05-02 11:31:00,0,803,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.2,-3.8493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441333",2020-05-02 11:32:00,0,875,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.9,-3.49146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441334",2020-05-02 11:33:00,0,771,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.5,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441335",2020-05-02 11:34:00,0,742,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.6,-3.17583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441336",2020-05-02 11:35:00,0,650,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.2,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441337",2020-05-02 11:36:00,0,543,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.9,-2.09979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441338",2020-05-02 11:37:00,0.260322,480,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12,-1.89756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441339",2020-05-02 11:38:00,0,492,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,11.8,1.00485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441340",2020-05-02 11:39:00,0,493,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12,-1.99206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441341",2020-05-02 11:40:00,0,521,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.7,-2.19933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441342",2020-05-02 11:41:00,0,573,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.8,-1.8711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441343",2020-05-02 11:42:00,0.892897,575,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.9,-1.86669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441344",2020-05-02 11:43:00,2.12231,549,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.6,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441345",2020-05-02 11:44:00,1.73848,508,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.5,-1.47609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441346",2020-05-02 11:45:00,1.42014,539,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.3,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441347",2020-05-02 11:46:00,1.63113,578,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.4,-1.82448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441348",2020-05-02 11:47:00,1.51211,577,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.8,-1.86039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441349",2020-05-02 11:48:00,1.68443,597,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.7,-1.94859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441350",2020-05-02 11:49:00,1.69128,600,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.1,-1.95867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441351",2020-05-02 11:50:00,1.76225,604,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.2,-1.79046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441352",2020-05-02 11:51:00,2.18952,620,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.2,-1.7262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441353",2020-05-02 11:52:00,1.70237,633,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.4,-1.80873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441354",2020-05-02 11:53:00,2.12967,626,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13,-1.65879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441355",2020-05-02 11:54:00,1.7808,567,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.2,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441356",2020-05-02 11:55:00,1.60305,533,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.8,-1.49625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441357",2020-05-02 11:56:00,2.33515,478,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.6,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441358",2020-05-02 11:57:00,1.81034,442,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.6,-1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441359",2020-05-02 11:58:00,1.83603,459,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.4,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441360",2020-05-02 11:59:00,1.79226,474,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.7,-1.26252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441361",2020-05-02 12:00:00,1.66294,461,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.7,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441362",2020-05-02 12:01:00,1.78548,470,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.6,-1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441363",2020-05-02 12:02:00,1.7575,397,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.5,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441364",2020-05-02 12:03:00,1.77731,360,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441365",2020-05-02 12:04:00,1.68323,417,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.3,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441366",2020-05-02 12:05:00,1.71536,463,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.9,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441367",2020-05-02 12:06:00,1.86327,486,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.9,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441368",2020-05-02 12:07:00,1.54304,464,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.8,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441369",2020-05-02 12:08:00,1.6452,422,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.2,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441370",2020-05-02 12:09:00,1.7114,433,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.4,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441371",2020-05-02 12:10:00,1.70317,464,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,14,-1.25055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441372",2020-05-02 12:11:00,1.13976,495,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,14,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441373",2020-05-02 12:12:00,1.71824,519,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.2,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441374",2020-05-02 12:13:00,1.51089,542,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441375",2020-05-02 12:14:00,1.02673,552,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.8,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441376",2020-05-02 12:15:00,0,542,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.2,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441377",2020-05-02 12:16:00,0,535,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.6,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441378",2020-05-02 12:17:00,0,533,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.3,-2.23146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441379",2020-05-02 12:18:00,0,545,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,12.9,-2.00718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441380",2020-05-02 12:19:00,0,570,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.3,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441381",2020-05-02 12:20:00,0,594,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.3,-2.23524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441382",2020-05-02 12:21:00,0,609,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.7,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441383",2020-05-02 12:22:00,0,615,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,13.9,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441384",2020-05-02 12:23:00,0,633,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,14,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441385",2020-05-02 12:24:00,0,649,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,14,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441386",2020-05-02 12:25:00,0,658,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,14.5,-2.83752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441387",2020-05-02 12:26:00,0,666,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,14.3,-2.89233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441388",2020-05-02 12:27:00,0,669,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,13.8,-2.8602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441389",2020-05-02 12:28:00,0,658,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,14.1,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441390",2020-05-02 12:29:00,0,649,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,14.5,-2.78019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441391",2020-05-02 12:30:00,0,634,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,13.6,-2.68695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441392",2020-05-02 12:31:00,0,618,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,13.9,-2.64537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441393",2020-05-02 12:32:00,0,605,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,13.9,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441394",2020-05-02 12:33:00,0,604,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,13.4,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441395",2020-05-02 12:34:00,0,615,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,13.3,-2.63466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441396",2020-05-02 12:35:00,0,626,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,13,-2.7153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441397",2020-05-02 12:36:00,0,641,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,13,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441398",2020-05-02 12:37:00,0,660,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,13.6,-2.86209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441399",2020-05-02 12:38:00,0,676,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,14.3,-2.94084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441400",2020-05-02 12:39:00,0,675,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,13.7,-2.90052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441401",2020-05-02 12:40:00,0,671,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,14,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441402",2020-05-02 12:41:00,0,671,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,14.2,-2.89422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441403",2020-05-02 12:42:00,0,666,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,15,-2.83248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441404",2020-05-02 12:43:00,0,648,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,14.4,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441405",2020-05-02 12:44:00,0,654,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,14.1,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441406",2020-05-02 12:45:00,0,676,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,14.1,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441407",2020-05-02 12:46:00,0,682,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,14.7,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441408",2020-05-02 12:47:00,0,681,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,14.7,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441409",2020-05-02 12:48:00,0,674,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,14.4,-2.87469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441410",2020-05-02 12:49:00,0,666,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,13.8,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441411",2020-05-02 12:50:00,0,659,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,13.9,-2.82429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441412",2020-05-02 12:51:00,0,653,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,13.7,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441413",2020-05-02 12:52:00,0,643,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,13.9,-2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441414",2020-05-02 12:53:00,0,634,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,13.9,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441415",2020-05-02 12:54:00,0,611,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,13.4,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441416",2020-05-02 12:55:00,0,598,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,13.7,-2.52693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441417",2020-05-02 12:56:00,0,580,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,13.8,-2.43936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441418",2020-05-02 12:57:00,0,565,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,13.6,-2.37321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441419",2020-05-02 12:58:00,0,555,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,14,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441420",2020-05-02 12:59:00,0,535,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,13.7,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441421",2020-05-02 13:00:00,0,467,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22.5,22.5,23,13.6,-1.87866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441422",2020-05-02 13:01:00,0,407,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22.5,22.5,23,14,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441423",2020-05-02 13:02:00,0,373,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22.5,22.5,23,13.9,-1.43136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441424",2020-05-02 13:03:00,0,359,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441425",2020-05-02 13:04:00,0,349,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.9,-1.3419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441426",2020-05-02 13:05:00,0,338,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.7,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441427",2020-05-02 13:06:00,0,340,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.7,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441428",2020-05-02 13:07:00,0,345,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.6,-1.32741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441429",2020-05-02 13:08:00,0,345,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.9,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441430",2020-05-02 13:09:00,0,349,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.5,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441431",2020-05-02 13:10:00,0,358,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.5,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441432",2020-05-02 13:11:00,0,359,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.5,-1.07415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441433",2020-05-02 13:12:00,0,351,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.8,-1.15605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441434",2020-05-02 13:13:00,0,341,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.9,-1.30221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441435",2020-05-02 13:14:00,0,327,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14.1,-1.24677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441436",2020-05-02 13:15:00,0,326,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.5,-1.27701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441437",2020-05-02 13:16:00,0,344,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.5,-1.36962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441438",2020-05-02 13:17:00,0,362,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.4,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441439",2020-05-02 13:18:00,0,369,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.5,-1.48428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441440",2020-05-02 13:19:00,0,383,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.6,-1.57059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441441",2020-05-02 13:20:00,0,419,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.4,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441442",2020-05-02 13:21:00,0,450,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.6,-1.92906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441443",2020-05-02 13:22:00,0,461,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.6,-1.96623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441444",2020-05-02 13:23:00,0,428,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.6,-1.72746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441445",2020-05-02 13:24:00,0,386,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.8,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441446",2020-05-02 13:25:00,0,381,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.7,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441447",2020-05-02 13:26:00,0,384,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.4,-1.52712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441448",2020-05-02 13:27:00,0,386,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.6,-1.638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441449",2020-05-02 13:28:00,0,369,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.6,-1.4805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441450",2020-05-02 13:29:00,0,334,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.6,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
